ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2016 00:00,2,0.000,ALERT,214.19,302.37,60.002,1469592003,"201051344000645","219011344069620",0.00,22.80,0,299.97,304.18,0.0,0.0,0.000,498718.1,498718.1,599,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592005,802454.00
07/27/2016 00:00,2,0.000,ALERT,212.83,301.47,59.996,1469592003,"274151322000085","219011344069620",0.00,23.00,0,299.07,303.88,0.0,0.0,0.000,746410.3,746410.3,595,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592007,802455.00
07/27/2016 00:00,2,0.000,ALERT,213.96,302.07,60.007,1469592003,"201051344000633","219011344069620",0.00,22.00,0,298.17,303.58,0.0,0.0,0.000,490023.5,490023.5,595,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469592009,802456.00
07/27/2016 00:00,2,0.000,ALERT,213.51,302.07,60.007,1469592003,"201051344000469","219011344069620",0.00,21.80,0,298.77,303.88,0.0,0.0,0.000,492132.8,492132.8,600,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592011,802457.00
07/27/2016 00:00,2,0.000,ALERT,212.61,301.17,60.012,1469592003,"201051344000646","219011344069620",0.00,22.00,0,297.87,304.18,0.0,0.0,0.000,493707.7,493707.7,597,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592012,802458.00
07/27/2016 00:00,2,0.000,ALERT,212.61,302.37,60.012,1469592003,"274151322000052","219011344069620",0.00,23.30,0,298.77,304.18,0.0,0.0,0.000,764340.6,764340.6,595,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592014,802459.00
07/27/2016 00:00,2,0.000,ALERT,212.83,301.47,60.023,1469592003,"201051344000585","219011344069620",0.00,22.30,0,297.87,304.48,0.0,0.0,0.000,502284.5,502284.5,598,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592016,802460.00
07/27/2016 00:00,2,0.000,ALERT,212.61,301.47,60.018,1469592003,"201051344001230","219011344069620",0.00,22.00,0,298.77,304.78,0.0,0.0,0.000,497099.2,497099.2,598,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469592018,802461.00
07/27/2016 00:00,2,0.000,ALERT,213.29,302.07,60.012,1469592003,"201051344000582","219011344069620",0.00,22.00,0,299.07,305.08,0.0,0.0,0.000,490038.5,490038.5,596,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592020,802462.00
07/27/2016 00:00,2,0.000,ALERT,212.38,301.17,60.018,1469592003,"201051344000955","219011344069620",0.00,22.30,0,298.47,304.18,0.0,0.0,0.000,503358.3,503358.3,597,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592021,802463.00
07/27/2016 00:00,2,0.000,ALERT,212.83,301.17,60.007,1469592003,"274151322000094","219011344069620",0.00,22.80,0,298.47,302.98,0.0,0.0,0.000,624023.5,624023.5,605,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592023,802464.00
07/27/2016 00:00,2,0.000,ALERT,213.51,302.98,60.012,1469592003,"201051344000579","219011344069620",0.00,22.50,0,300.57,305.08,0.0,0.0,0.000,506178.2,506178.2,599,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592025,802465.00
07/27/2016 00:00,2,0.000,ALERT,212.83,301.77,60.018,1469592003,"201051344000890","219011344069620",0.00,22.30,0,299.07,305.68,0.0,0.0,0.000,500588.5,500588.5,595,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592027,802466.00
07/27/2016 00:00,2,0.000,ALERT,212.83,301.17,60.012,1469592003,"201051344000438","219011344069620",0.00,22.00,0,298.77,304.78,0.0,0.0,0.000,502251.7,502251.7,598,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592029,802467.00
07/27/2016 00:00,2,0.000,ALERT,213.06,301.17,60.039,1469592003,"201051344000417","219011344069620",0.00,22.30,0,297.87,303.88,0.0,0.0,0.000,493988.7,493988.7,594,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592030,802468.00
07/27/2016 00:00,2,0.000,ALERT,212.83,302.37,60.012,1469592003,"274151322000083","219011344069620",0.00,22.80,0,299.37,304.18,0.0,0.0,0.000,757462.5,757462.5,598,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592032,802469.00
07/27/2016 00:00,2,0.000,ALERT,213.51,302.37,60.044,1469592003,"274151322000076","219011344069620",0.00,23.00,0,298.77,303.88,0.0,0.0,0.000,807616.4,807616.4,592,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469592034,802470.00
07/27/2016 00:00,2,0.000,ALERT,213.51,303.58,60.007,1469592003,"201051344000868","219011344069620",0.00,22.30,0,300.57,305.08,0.0,0.0,0.000,491043.8,491043.8,599,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469592036,802471.00
07/27/2016 00:00,2,0.000,ALERT,212.83,302.98,59.975,1469592003,"274151322000095","219011344069620",0.00,22.50,0,299.97,304.78,0.0,0.0,0.000,799405.8,799405.8,593,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469592038,802472.00
07/27/2016 00:00,2,0.000,ALERT,213.51,302.98,60.012,1469592003,"201051344000988","219011344069620",0.00,22.50,0,297.57,303.88,0.0,0.0,0.000,487578.6,487578.6,601,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592040,802473.00
07/27/2016 00:00,2,0.000,ALERT,212.83,301.17,60.023,1469592003,"201051344001025","219011344069620",0.00,21.80,0,298.17,305.08,0.0,0.0,0.000,501447.9,501447.9,598,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469592042,802474.00
07/27/2016 00:00,2,0.000,ALERT,213.51,302.98,59.991,1469592003,"201051344000458","219011344069620",0.00,22.80,0,299.97,305.08,0.0,0.0,0.000,498494.0,498494.0,599,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592043,802475.00
07/27/2016 00:00,2,0.000,ALERT,214.19,302.68,60.007,1469592003,"201051344000853","219011344069620",0.00,22.30,0,299.97,304.78,0.0,0.0,0.000,497606.1,497606.1,597,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592045,802476.00
07/27/2016 00:00,2,0.000,ALERT,213.29,301.77,60.034,1469592003,"201051344000685","219011344069620",0.00,22.30,0,298.47,304.48,0.0,0.0,0.000,501545.0,501545.0,598,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469592047,802477.00
07/27/2016 00:00,2,0.000,ALERT,213.06,301.17,60.002,1469592003,"201051344000917","219011344069620",0.00,23.00,0,297.26,303.88,0.0,0.0,0.000,498481.0,498481.0,597,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592049,802478.00
07/27/2016 00:00,2,0.000,ALERT,213.29,302.07,59.986,1469592003,"201051344001145","219011344069620",0.00,22.00,0,299.07,305.38,0.0,0.0,0.000,503650.6,503650.6,598,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592050,802479.00
07/27/2016 00:00,2,0.000,ALERT,213.06,301.17,60.012,1469592003,"201051344000651","219011344069620",0.00,21.80,0,297.87,304.18,0.0,0.0,0.000,496432.9,496432.9,596,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592052,802480.00
07/27/2016 00:00,2,0.000,ALERT,212.61,302.07,60.012,1469592003,"274151322000088","219011344069620",0.00,23.30,0,298.77,303.58,0.0,0.0,0.000,730399.0,730399.0,596,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592054,802481.00
07/27/2016 00:00,2,0.000,ALERT,213.51,301.47,60.002,1469592003,"274151322000068","219011344069620",0.00,23.50,0,298.47,302.98,0.0,0.0,0.000,624135.6,624135.6,601,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592056,802482.00
07/27/2016 00:00,2,0.000,ALERT,212.61,301.47,60.007,1469592003,"201051344001135","219011344069620",0.00,22.00,0,298.47,304.78,0.0,0.0,0.000,492491.9,492491.9,600,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592058,802483.00
07/27/2016 00:00,2,0.000,ALERT,213.51,303.58,59.965,1469592003,"201051344000594","219011344069620",0.00,22.30,0,299.97,305.08,0.0,0.0,0.000,502745.9,502745.9,597,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592060,802484.00
07/27/2016 00:00,2,0.000,ALERT,213.06,301.17,60.012,1469592003,"201051344001203","219011344069620",0.00,22.00,0,298.47,305.98,0.0,0.0,0.000,500216.8,500216.8,600,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592061,802485.00
07/27/2016 00:00,2,0.000,ALERT,212.83,302.37,59.991,1469592003,"274151322000054","219011344069620",0.00,23.30,0,299.07,304.18,0.0,0.0,0.000,745711.3,745711.3,598,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469592063,802486.00
07/27/2016 00:00,2,0.000,ALERT,213.96,302.68,60.002,1469592003,"201051344000867","219011344069620",0.00,22.80,0,299.67,305.08,0.0,0.0,0.000,490112.4,490112.4,597,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469592065,802487.00
07/27/2016 00:00,2,0.000,ALERT,213.06,302.07,59.996,1469592003,"201051344001093","219011344069620",0.00,22.50,0,298.47,304.48,0.0,0.0,0.000,497900.5,497900.5,600,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592067,802488.00
07/27/2016 00:00,2,0.000,ALERT,213.51,302.98,60.002,1469592003,"201051344000900","219011344069620",0.00,22.30,0,299.67,304.48,0.0,0.0,0.000,506326.7,506326.7,600,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469592069,802489.00
07/27/2016 00:00,2,0.000,ALERT,213.96,302.37,60.023,1469592003,"201051344000648","219011344069620",0.00,22.00,0,299.67,304.78,0.0,0.0,0.000,496480.5,496480.5,601,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592070,802490.00
07/27/2016 00:00,2,0.000,ALERT,213.74,303.58,60.018,1469592003,"201051344000569","219011344069620",0.00,22.50,0,300.57,305.38,0.0,0.0,0.000,506929.1,506929.1,598,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592072,802491.00
07/27/2016 00:00,2,0.000,ALERT,213.74,303.28,60.007,1469592003,"201051344000983","219011344069620",0.00,22.50,0,300.27,305.08,0.0,0.0,0.000,498862.2,498862.2,599,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469592074,802492.00
07/27/2016 00:00,2,0.000,ALERT,213.74,302.68,59.975,1469592003,"201051344001158","219011344069620",0.00,22.00,0,299.37,304.18,0.0,0.0,0.000,491816.9,491816.9,597,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592076,802493.00
07/27/2016 00:00,2,0.000,ALERT,214.19,303.58,59.991,1469592003,"201051344000576","219011344069620",0.00,22.30,0,299.97,304.78,0.0,0.0,0.000,499155.4,499155.4,600,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592078,802494.00
07/27/2016 00:00,2,0.000,ALERT,213.06,301.47,59.986,1469592003,"274151322000087","219011344069620",0.00,23.50,0,298.47,303.58,0.0,0.0,0.000,718533.6,718533.6,604,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592079,802495.00
07/27/2016 00:15,2,0.000,ALERT,214.19,302.37,59.970,1469592903,"201051344000645","219011344069620",0.00,22.50,0,300.57,304.18,0.0,0.0,0.000,498718.1,498718.1,601,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592905,802496.00
07/27/2016 00:15,2,0.000,ALERT,213.51,302.37,59.970,1469592903,"274151322000085","219011344069620",0.00,23.00,0,300.27,304.18,0.0,0.0,0.000,746410.3,746410.3,597,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592906,802497.00
07/27/2016 00:15,2,0.000,ALERT,214.41,302.37,59.975,1469592903,"201051344000633","219011344069620",0.00,22.00,0,298.77,303.58,0.0,0.0,0.000,490023.5,490023.5,597,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469592908,802498.00
07/27/2016 00:15,2,0.000,ALERT,213.74,302.07,59.970,1469592903,"201051344000469","219011344069620",0.00,21.80,0,299.37,303.88,0.0,0.0,0.000,492132.8,492132.8,602,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592910,802499.00
07/27/2016 00:15,2,0.000,ALERT,213.06,301.77,59.975,1469592903,"201051344000646","219011344069620",0.00,22.00,0,298.77,302.68,0.0,0.0,0.000,493707.7,493707.7,599,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592912,802500.00
07/27/2016 00:15,2,0.000,ALERT,213.06,303.28,59.959,1469592903,"274151322000052","219011344069620",0.00,23.00,0,299.97,304.48,0.0,0.0,0.000,764340.6,764340.6,597,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592914,802501.00
07/27/2016 00:15,2,0.000,ALERT,213.51,302.37,59.975,1469592903,"201051344000585","219011344069620",0.00,22.30,0,299.07,303.28,0.0,0.0,0.000,502284.5,502284.5,600,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592915,802502.00
07/27/2016 00:15,2,0.000,ALERT,213.29,302.37,59.975,1469592903,"201051344001230","219011344069620",0.00,21.80,0,299.67,303.28,0.0,0.0,0.000,497099.2,497099.2,600,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592917,802503.00
07/27/2016 00:15,2,0.000,ACTIVE_NO_POWER,213.74,302.68,59.975,1469592903,"201051344000582","219011344069620",0.00,22.00,0,299.97,303.88,0.0,0.0,0.000,490038.5,490038.5,598,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469592919,802504.00
07/27/2016 00:15,2,0.000,ALERT,213.06,301.77,59.975,1469592903,"201051344000955","219011344069620",0.00,22.30,0,299.07,302.98,0.0,0.0,0.000,503358.3,503358.3,599,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592921,802505.00
07/27/2016 00:15,2,0.000,ALERT,213.29,302.37,59.970,1469592903,"274151322000094","219011344069620",0.00,22.80,0,299.67,303.58,0.0,0.0,0.000,624023.5,624023.5,607,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592923,802506.00
07/27/2016 00:15,2,0.000,ALERT,213.74,302.98,59.981,1469592903,"201051344000579","219011344069620",0.00,22.50,0,301.17,304.78,0.0,0.0,0.000,506178.2,506178.2,601,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592925,802507.00
07/27/2016 00:15,2,0.000,ALERT,213.29,302.68,59.996,1469592903,"201051344000890","219011344069620",0.00,22.30,0,299.67,304.18,0.0,0.0,0.000,500588.5,500588.5,597,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469592926,802508.00
07/27/2016 00:15,2,0.000,ALERT,213.51,302.37,59.986,1469592903,"201051344000438","219011344069620",0.00,21.80,0,299.67,303.58,0.0,0.0,0.000,502251.7,502251.7,600,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592928,802509.00
07/27/2016 00:15,2,0.000,ALERT,213.51,301.77,59.981,1469592903,"201051344000417","219011344069620",0.00,22.00,0,298.77,302.37,0.0,0.0,0.000,493988.7,493988.7,596,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469592930,802510.00
07/27/2016 00:15,2,0.000,ALERT,213.29,303.58,59.991,1469592903,"274151322000083","219011344069620",0.00,22.50,0,300.57,304.48,0.0,0.0,0.000,757462.5,757462.5,600,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592932,802511.00
07/27/2016 00:15,2,0.000,ALERT,213.96,302.98,59.981,1469592903,"274151322000076","219011344069620",0.00,22.80,0,299.97,304.18,0.0,0.0,0.000,807616.4,807616.4,594,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592934,802512.00
07/27/2016 00:15,2,0.000,ALERT,213.74,303.28,59.986,1469592903,"201051344000868","219011344069620",0.00,22.30,0,301.47,305.08,0.0,0.0,0.000,491043.8,491043.8,601,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592935,802513.00
07/27/2016 00:15,2,0.000,ALERT,213.29,303.88,60.002,1469592903,"274151322000095","219011344069620",0.00,22.50,0,301.17,304.78,0.0,0.0,0.000,799405.8,799405.8,595,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469592937,802514.00
07/27/2016 00:15,2,0.000,ALERT,213.74,302.68,59.981,1469592903,"201051344000988","219011344069620",0.00,22.30,0,298.47,304.18,0.0,0.0,0.000,487578.6,487578.6,603,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469592939,802515.00
07/27/2016 00:15,2,0.000,ALERT,213.29,301.47,59.975,1469592903,"201051344001025","219011344069620",0.00,21.80,0,299.07,303.88,0.0,0.0,0.000,501447.9,501447.9,600,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592941,802516.00
07/27/2016 00:15,2,0.000,ALERT,213.74,303.28,59.975,1469592903,"201051344000458","219011344069620",0.00,22.80,0,301.17,305.38,0.0,0.0,0.000,498494.0,498494.0,601,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469592943,802517.00
07/27/2016 00:15,2,0.000,ALERT,214.41,302.98,59.981,1469592903,"201051344000853","219011344069620",0.00,22.00,0,300.87,304.48,0.0,0.0,0.000,497606.1,497606.1,599,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592945,802518.00
07/27/2016 00:15,2,0.000,ALERT,213.74,302.07,59.981,1469592903,"201051344000685","219011344069620",0.00,22.30,0,299.67,303.28,0.0,0.0,0.000,501545.0,501545.0,600,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469592947,802519.00
07/27/2016 00:15,2,0.000,ALERT,213.51,301.77,59.991,1469592903,"201051344000917","219011344069620",0.00,22.80,0,298.17,302.98,0.0,0.0,0.000,498481.0,498481.0,599,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592948,802520.00
07/27/2016 00:15,2,0.000,ALERT,213.74,302.37,59.986,1469592903,"201051344001145","219011344069620",0.00,22.00,0,299.97,304.18,0.0,0.0,0.000,503650.6,503650.6,600,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592950,802521.00
07/27/2016 00:15,2,0.000,ALERT,213.51,301.17,59.981,1469592903,"201051344000651","219011344069620",0.00,21.50,0,299.07,302.98,0.0,0.0,0.000,496432.9,496432.9,598,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592952,802522.00
07/27/2016 00:15,2,0.000,ALERT,213.06,302.98,59.975,1469592903,"274151322000088","219011344069620",0.00,23.00,0,299.97,303.88,0.0,0.0,0.000,730399.0,730399.0,598,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592954,802523.00
07/27/2016 00:15,2,0.000,ALERT,213.74,302.07,59.981,1469592903,"274151322000068","219011344069620",0.00,23.30,0,299.67,303.28,0.0,0.0,0.000,624135.6,624135.6,603,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592956,802524.00
07/27/2016 00:15,2,0.000,ALERT,213.06,302.07,59.965,1469592903,"201051344001135","219011344069620",0.00,22.00,0,299.67,303.88,0.0,0.0,0.000,492491.9,492491.9,602,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469592957,802525.00
07/27/2016 00:15,2,0.000,ALERT,213.51,303.28,59.981,1469592903,"201051344000594","219011344069620",0.00,22.30,0,300.57,305.08,0.0,0.0,0.000,502745.9,502745.9,599,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469592959,802526.00
07/27/2016 00:15,2,0.000,ALERT,213.51,302.07,59.981,1469592903,"201051344001203","219011344069620",0.00,22.00,0,299.37,305.08,0.0,0.0,0.000,500216.8,500216.8,602,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592961,802527.00
07/27/2016 00:15,2,0.000,ALERT,213.29,302.98,59.981,1469592903,"274151322000054","219011344069620",0.00,23.30,0,300.27,304.78,0.0,0.0,0.000,745711.3,745711.3,600,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592963,802528.00
07/27/2016 00:15,2,0.000,ALERT,214.19,302.68,59.981,1469592903,"201051344000867","219011344069620",0.00,22.80,0,300.87,305.08,0.0,0.0,0.000,490112.4,490112.4,599,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592965,802529.00
07/27/2016 00:15,2,0.000,ALERT,213.29,302.37,59.975,1469592903,"201051344001093","219011344069620",0.00,22.50,0,299.37,303.28,0.0,0.0,0.000,497900.5,497900.5,602,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592966,802530.00
07/27/2016 00:15,2,0.000,ALERT,213.74,302.68,59.975,1469592903,"201051344000900","219011344069620",0.00,22.30,0,300.57,304.18,0.0,0.0,0.000,506326.7,506326.7,602,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469592968,802531.00
07/27/2016 00:15,2,0.000,ALERT,213.96,302.07,59.981,1469592903,"201051344000648","219011344069620",0.00,21.80,0,300.57,304.78,0.0,0.0,0.000,496480.5,496480.5,603,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469592970,802532.00
07/27/2016 00:15,2,0.000,ALERT,213.51,302.98,59.975,1469592903,"201051344000569","219011344069620",0.00,22.50,0,301.77,305.08,0.0,0.0,0.000,506929.1,506929.1,600,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469592972,802533.00
07/27/2016 00:15,2,0.000,ALERT,213.74,302.98,59.975,1469592903,"201051344000983","219011344069620",0.00,22.50,0,301.47,305.08,0.0,0.0,0.000,498862.2,498862.2,601,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592974,802534.00
07/27/2016 00:15,2,0.000,ALERT,213.74,302.37,59.981,1469592903,"201051344001158","219011344069620",0.00,22.00,0,299.97,304.18,0.0,0.0,0.000,491816.9,491816.9,599,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592975,802535.00
07/27/2016 00:15,2,0.000,ALERT,214.19,303.28,59.996,1469592903,"201051344000576","219011344069620",0.00,22.00,0,300.87,304.78,0.0,0.0,0.000,499155.4,499155.4,602,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592977,802536.00
07/27/2016 00:15,2,0.000,ALERT,213.74,302.37,59.975,1469592903,"274151322000087","219011344069620",0.00,23.50,0,299.97,303.88,0.0,0.0,0.000,718533.6,718533.6,606,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469592979,802537.00
07/27/2016 00:30,2,0.000,ALERT,212.83,300.57,60.002,1469593803,"201051344000645","219011344069620",0.00,22.50,0,299.67,304.48,0.0,0.0,0.000,498718.1,498718.1,603,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469593805,802538.00
07/27/2016 00:30,2,0.000,ALERT,211.93,300.57,60.012,1469593803,"274151322000085","219011344069620",0.00,22.80,0,299.07,304.18,0.0,0.0,0.000,746410.3,746410.3,599,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593807,802539.00
07/27/2016 00:30,2,0.000,ALERT,213.06,300.27,60.007,1469593803,"201051344000633","219011344069620",0.00,22.00,0,297.87,303.88,0.0,0.0,0.000,490023.5,490023.5,599,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593809,802540.00
07/27/2016 00:30,2,0.000,ALERT,212.38,300.27,60.012,1469593803,"201051344000469","219011344069620",0.00,21.50,0,298.77,304.18,0.0,0.0,0.000,492132.8,492132.8,604,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593811,802541.00
07/27/2016 00:30,2,0.000,ALERT,212.61,301.47,60.018,1469593803,"201051344000646","219011344069620",0.00,21.80,0,299.37,303.88,0.0,0.0,0.000,493707.7,493707.7,601,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593812,802542.00
07/27/2016 00:30,2,0.000,ALERT,211.70,299.97,59.996,1469593803,"274151322000052","219011344069620",0.00,23.00,0,298.77,304.78,0.0,0.0,0.000,764340.6,764340.6,599,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593814,802543.00
07/27/2016 00:30,2,0.000,ALERT,212.83,301.47,60.012,1469593803,"201051344000585","219011344069620",0.00,22.30,0,299.67,304.18,0.0,0.0,0.000,502284.5,502284.5,602,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593816,802544.00
07/27/2016 00:30,2,0.000,ALERT,212.61,301.77,60.007,1469593803,"201051344001230","219011344069620",0.00,21.80,0,299.97,304.48,0.0,0.0,0.000,497099.2,497099.2,602,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469593818,802545.00
07/27/2016 00:30,2,0.000,ALERT,213.29,302.07,60.023,1469593803,"201051344000582","219011344069620",0.00,21.80,0,300.87,304.78,0.0,0.0,0.000,490038.5,490038.5,599,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593820,802546.00
07/27/2016 00:30,2,0.000,ALERT,212.38,301.17,59.959,1469593803,"201051344000955","219011344069620",0.00,22.30,0,299.67,303.88,0.0,0.0,0.000,503358.3,503358.3,601,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593821,802547.00
07/27/2016 00:30,2,0.000,ALERT,211.93,299.67,59.986,1469593803,"274151322000094","219011344069620",0.00,22.50,0,298.77,303.58,0.0,0.0,0.000,624023.5,624023.5,609,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593823,802548.00
07/27/2016 00:30,2,0.000,ALERT,212.38,301.17,59.981,1469593803,"201051344000579","219011344069620",0.00,22.30,0,299.97,305.08,0.0,0.0,0.000,506178.2,506178.2,603,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593825,802549.00
07/27/2016 00:30,2,0.000,ALERT,212.61,301.77,59.996,1469593803,"201051344000890","219011344069620",0.00,22.00,0,300.57,305.38,0.0,0.0,0.000,500588.5,500588.5,599,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593827,802550.00
07/27/2016 00:30,2,0.000,ALERT,212.83,301.47,60.012,1469593803,"201051344000438","219011344069620",0.00,21.80,0,300.27,304.48,0.0,0.0,0.000,502251.7,502251.7,602,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593828,802551.00
07/27/2016 00:30,2,0.000,ALERT,212.83,300.87,60.002,1469593803,"201051344000417","219011344069620",0.00,22.00,0,299.67,303.58,0.0,0.0,0.000,493988.7,493988.7,598,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469593830,802552.00
07/27/2016 00:30,2,0.000,ALERT,211.93,300.57,59.986,1469593803,"274151322000083","219011344069620",0.00,22.50,0,299.67,304.78,0.0,0.0,0.000,757462.5,757462.5,602,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593832,802553.00
07/27/2016 00:30,2,0.000,ALERT,212.38,300.57,59.970,1469593803,"274151322000076","219011344069620",0.00,22.80,0,299.07,304.48,0.0,0.0,0.000,807616.4,807616.4,596,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593834,802554.00
07/27/2016 00:30,2,0.000,ALERT,212.61,301.77,60.007,1469593803,"201051344000868","219011344069620",0.00,22.00,0,300.27,305.38,0.0,0.0,0.000,491043.8,491043.8,603,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593836,802555.00
07/27/2016 00:30,2,0.000,ALERT,211.93,301.47,60.028,1469593803,"274151322000095","219011344069620",0.00,22.30,0,300.27,305.08,0.0,0.0,0.000,799405.8,799405.8,597,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593838,802556.00
07/27/2016 00:30,2,0.000,ALERT,212.61,301.17,60.007,1469593803,"201051344000988","219011344069620",0.00,22.30,0,297.26,304.18,0.0,0.0,0.000,487578.6,487578.6,605,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593839,802557.00
07/27/2016 00:30,2,0.000,ALERT,212.61,300.87,59.996,1469593803,"201051344001025","219011344069620",0.00,21.50,0,299.67,304.78,0.0,0.0,0.000,501447.9,501447.9,602,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593841,802558.00
07/27/2016 00:30,2,0.000,ALERT,212.61,301.17,60.002,1469593803,"201051344000458","219011344069620",0.00,22.80,0,299.67,305.08,0.0,0.0,0.000,498494.0,498494.0,603,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593843,802559.00
07/27/2016 00:30,2,0.000,ALERT,213.06,300.87,60.039,1469593803,"201051344000853","219011344069620",0.00,22.00,0,299.67,304.78,0.0,0.0,0.000,497606.1,497606.1,601,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593845,802560.00
07/27/2016 00:30,2,0.000,ALERT,213.29,301.77,60.007,1469593803,"201051344000685","219011344069620",0.00,22.00,0,299.97,304.18,0.0,0.0,0.000,501545.0,501545.0,602,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593847,802561.00
07/27/2016 00:30,2,0.000,ALERT,213.06,301.17,60.007,1469593803,"201051344000917","219011344069620",0.00,22.50,0,299.07,303.58,0.0,0.0,0.000,498481.0,498481.0,601,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469593848,802562.00
07/27/2016 00:30,2,0.000,ALERT,213.06,302.07,60.002,1469593803,"201051344001145","219011344069620",0.00,21.80,0,300.57,305.08,0.0,0.0,0.000,503650.6,503650.6,602,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593850,802563.00
07/27/2016 00:30,2,0.000,ALERT,213.06,300.87,60.034,1469593803,"201051344000651","219011344069620",0.00,21.50,0,299.67,303.88,0.0,0.0,0.000,496432.9,496432.9,600,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593852,802564.00
07/27/2016 00:30,2,0.000,ALERT,211.70,300.27,60.007,1469593803,"274151322000088","219011344069620",0.00,22.80,0,299.07,304.18,0.0,0.0,0.000,730399.0,730399.0,600,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593854,802565.00
07/27/2016 00:30,2,0.000,ALERT,212.61,299.97,60.002,1469593803,"274151322000068","219011344069620",0.00,23.30,0,298.47,303.28,0.0,0.0,0.000,624135.6,624135.6,605,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593856,802566.00
07/27/2016 00:30,2,0.000,ALERT,212.61,301.47,60.034,1469593803,"201051344001135","219011344069620",0.00,22.00,0,300.57,304.78,0.0,0.0,0.000,492491.9,492491.9,604,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593857,802567.00
07/27/2016 00:30,2,0.000,ALERT,212.61,301.77,60.007,1469593803,"201051344000594","219011344069620",0.00,22.00,0,299.67,305.08,0.0,0.0,0.000,502745.9,502745.9,601,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593859,802568.00
07/27/2016 00:30,2,0.000,ALERT,213.06,301.47,60.007,1469593803,"201051344001203","219011344069620",0.00,22.00,0,300.27,305.98,0.0,0.0,0.000,500216.8,500216.8,604,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469593861,802569.00
07/27/2016 00:30,2,0.000,ALERT,211.93,300.57,59.954,1469593803,"274151322000054","219011344069620",0.00,23.00,0,299.37,304.78,0.0,0.0,0.000,745711.3,745711.3,602,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593863,802570.00
07/27/2016 00:30,2,0.000,ALERT,213.06,300.87,60.007,1469593803,"201051344000867","219011344069620",0.00,22.50,0,299.37,304.78,0.0,0.0,0.000,490112.4,490112.4,601,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469593865,802571.00
07/27/2016 00:30,2,0.000,ALERT,212.83,301.47,60.012,1469593803,"201051344001093","219011344069620",0.00,22.30,0,300.27,304.18,0.0,0.0,0.000,497900.5,497900.5,604,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469593867,802572.00
07/27/2016 00:30,2,0.000,ALERT,212.61,301.17,60.002,1469593803,"201051344000900","219011344069620",0.00,22.00,0,299.37,304.48,0.0,0.0,0.000,506326.7,506326.7,604,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469593869,802573.00
07/27/2016 00:30,2,0.000,ALERT,212.83,300.57,60.007,1469593803,"201051344000648","219011344069620",0.00,21.80,0,299.37,304.78,0.0,0.0,0.000,496480.5,496480.5,605,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593870,802574.00
07/27/2016 00:30,2,0.000,ALERT,212.83,301.77,60.002,1469593803,"201051344000569","219011344069620",0.00,22.30,0,300.27,305.38,0.0,0.0,0.000,506929.1,506929.1,602,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469593872,802575.00
07/27/2016 00:30,2,0.000,ALERT,212.61,301.47,60.007,1469593803,"201051344000983","219011344069620",0.00,22.30,0,299.97,305.08,0.0,0.0,0.000,498862.2,498862.2,603,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593874,802576.00
07/27/2016 00:30,2,0.000,ALERT,212.61,300.87,60.012,1469593803,"201051344001158","219011344069620",0.00,21.80,0,299.07,303.88,0.0,0.0,0.000,491816.9,491816.9,601,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593876,802577.00
07/27/2016 00:30,2,0.000,ALERT,213.06,301.77,60.007,1469593803,"201051344000576","219011344069620",0.00,22.00,0,299.67,304.78,0.0,0.0,0.000,499155.4,499155.4,604,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469593878,802578.00
07/27/2016 00:30,2,0.000,ALERT,212.16,300.27,60.007,1469593803,"274151322000087","219011344069620",0.00,23.30,0,298.77,304.18,0.0,0.0,0.000,718533.6,718533.6,608,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469593879,802579.00
07/27/2016 00:45,2,0.000,ALERT,213.29,301.17,59.938,1469594704,"201051344000645","219011344069620",0.00,22.30,0,299.07,303.28,0.0,0.0,0.000,498718.1,498718.1,605,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594706,802580.00
07/27/2016 00:45,2,0.000,ALERT,212.16,300.87,59.970,1469594704,"274151322000085","219011344069620",0.00,22.80,0,299.07,302.98,0.0,0.0,0.000,746410.3,746410.3,601,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594708,802581.00
07/27/2016 00:45,2,0.000,ALERT,213.29,301.17,60.012,1469594704,"201051344000633","219011344069620",0.00,21.80,0,296.96,302.98,0.0,0.0,0.000,490023.5,490023.5,601,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594710,802582.00
07/27/2016 00:45,2,0.000,ALERT,212.83,301.17,59.975,1469594704,"201051344000469","219011344069620",0.00,21.50,0,297.57,302.98,0.0,0.0,0.000,492132.8,492132.8,606,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594712,802583.00
07/27/2016 00:45,2,0.000,ALERT,212.61,301.77,59.986,1469594704,"201051344000646","219011344069620",0.00,21.80,0,298.77,303.28,0.0,0.0,0.000,493707.7,493707.7,603,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469594714,802584.00
07/27/2016 00:45,2,0.000,ALERT,211.93,301.17,59.986,1469594704,"274151322000052","219011344069620",0.00,22.80,0,298.77,303.28,0.0,0.0,0.000,764340.6,764340.6,601,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594715,802585.00
07/27/2016 00:45,2,0.000,ALERT,213.06,302.07,59.949,1469594704,"201051344000585","219011344069620",0.00,22.00,0,299.07,303.88,0.0,0.0,0.000,502284.5,502284.5,604,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594717,802586.00
07/27/2016 00:45,2,0.000,ALERT,212.61,302.37,59.991,1469594704,"201051344001230","219011344069620",0.00,21.80,0,299.67,303.88,0.0,0.0,0.000,497099.2,497099.2,604,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469594719,802587.00
07/27/2016 00:45,2,0.000,ALERT,213.29,302.68,59.991,1469594704,"201051344000582","219011344069620",0.00,21.80,0,300.27,304.18,0.0,0.0,0.000,490038.5,490038.5,601,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594721,802588.00
07/27/2016 00:45,2,0.000,ALERT,212.38,301.77,59.986,1469594704,"201051344000955","219011344069620",0.00,22.00,0,299.37,303.58,0.0,0.0,0.000,503358.3,503358.3,603,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469594723,802589.00
07/27/2016 00:45,2,0.000,ALERT,212.16,300.27,59.986,1469594704,"274151322000094","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,624023.5,624023.5,611,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594725,802590.00
07/27/2016 00:45,2,0.000,ALERT,212.83,302.37,59.991,1469594704,"201051344000579","219011344069620",0.00,22.30,0,299.37,304.18,0.0,0.0,0.000,506178.2,506178.2,605,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469594726,802591.00
07/27/2016 00:45,2,0.000,ALERT,212.83,302.68,60.007,1469594704,"201051344000890","219011344069620",0.00,22.00,0,299.97,304.78,0.0,0.0,0.000,500588.5,500588.5,601,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594728,802592.00
07/27/2016 00:45,2,0.000,ALERT,212.83,302.07,59.949,1469594704,"201051344000438","219011344069620",0.00,21.50,0,299.67,303.88,0.0,0.0,0.000,502251.7,502251.7,604,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469594730,802593.00
07/27/2016 00:45,2,0.000,ALERT,213.06,301.77,59.991,1469594704,"201051344000417","219011344069620",0.00,21.80,0,298.77,302.98,0.0,0.0,0.000,493988.7,493988.7,600,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594732,802594.00
07/27/2016 00:45,2,0.000,ALERT,211.93,301.47,59.981,1469594704,"274151322000083","219011344069620",0.00,22.50,0,299.37,303.28,0.0,0.0,0.000,757462.5,757462.5,604,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594733,802595.00
07/27/2016 00:45,2,0.000,ALERT,212.61,300.87,60.023,1469594704,"274151322000076","219011344069620",0.00,22.80,0,299.07,302.98,0.0,0.0,0.000,807616.4,807616.4,598,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594735,802596.00
07/27/2016 00:45,2,0.000,ALERT,212.61,302.37,59.991,1469594704,"201051344000868","219011344069620",0.00,22.00,0,299.67,304.18,0.0,0.0,0.000,491043.8,491043.8,605,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469594737,802597.00
07/27/2016 00:45,2,0.000,ALERT,211.93,302.07,59.991,1469594704,"274151322000095","219011344069620",0.00,22.30,0,300.27,303.58,0.0,0.0,0.000,799405.8,799405.8,599,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594739,802598.00
07/27/2016 00:45,2,0.000,ALERT,212.61,301.77,59.986,1469594704,"201051344000988","219011344069620",0.00,22.30,0,296.66,303.28,0.0,0.0,0.000,487578.6,487578.6,607,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594741,802599.00
