ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2016 00:45,2,0.000,ALERT,212.61,301.47,59.981,1469594704,"201051344001025","219011344069620",0.00,21.50,0,299.37,304.48,0.0,0.0,0.000,501447.9,501447.9,604,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594742,802600.00
07/27/2016 00:45,2,0.000,ALERT,212.61,301.77,59.986,1469594704,"201051344000458","219011344069620",0.00,22.50,0,299.07,304.18,0.0,0.0,0.000,498494.0,498494.0,605,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594744,802601.00
07/27/2016 00:45,2,0.000,ALERT,213.51,302.07,60.018,1469594704,"201051344000853","219011344069620",0.00,22.00,0,299.37,303.58,0.0,0.0,0.000,497606.1,497606.1,603,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594746,802602.00
07/27/2016 00:45,2,0.000,ALERT,213.29,302.07,59.996,1469594704,"201051344000685","219011344069620",0.00,22.00,0,299.37,303.58,0.0,0.0,0.000,501545.0,501545.0,604,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469594748,802603.00
07/27/2016 00:45,2,0.000,ALERT,212.83,301.47,59.991,1469594704,"201051344000917","219011344069620",0.00,22.50,0,298.47,303.28,0.0,0.0,0.000,498481.0,498481.0,603,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469594750,802604.00
07/27/2016 00:45,2,0.000,ALERT,213.29,302.68,59.991,1469594704,"201051344001145","219011344069620",0.00,21.80,0,300.27,304.48,0.0,0.0,0.000,503650.6,503650.6,604,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469594751,802605.00
07/27/2016 00:45,2,0.000,ALERT,213.06,301.77,59.986,1469594704,"201051344000651","219011344069620",0.00,21.50,0,299.37,303.28,0.0,0.0,0.000,496432.9,496432.9,602,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469594753,802606.00
07/27/2016 00:45,2,0.000,ALERT,211.70,300.87,59.991,1469594704,"274151322000088","219011344069620",0.00,22.80,0,299.37,302.68,0.0,0.0,0.000,730399.0,730399.0,602,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594755,802607.00
07/27/2016 00:45,2,0.000,ALERT,212.83,300.27,59.996,1469594704,"274151322000068","219011344069620",0.00,23.30,0,298.77,302.07,0.0,0.0,0.000,624135.6,624135.6,607,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594757,802608.00
07/27/2016 00:45,2,0.000,ALERT,212.61,302.07,59.981,1469594704,"201051344001135","219011344069620",0.00,21.80,0,299.67,304.18,0.0,0.0,0.000,492491.9,492491.9,606,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469594758,802609.00
07/27/2016 00:45,2,0.000,ALERT,212.61,302.37,59.991,1469594704,"201051344000594","219011344069620",0.00,22.00,0,299.07,303.88,0.0,0.0,0.000,502745.9,502745.9,603,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594760,802610.00
07/27/2016 00:45,2,0.000,ALERT,212.83,302.07,59.949,1469594704,"201051344001203","219011344069620",0.00,21.80,0,299.67,305.38,0.0,0.0,0.000,500216.8,500216.8,606,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594762,802611.00
07/27/2016 00:45,2,0.000,ALERT,211.70,301.17,59.975,1469594704,"274151322000054","219011344069620",0.00,23.00,0,299.37,303.28,0.0,0.0,0.000,745711.3,745711.3,604,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594764,802612.00
07/27/2016 00:45,2,0.000,ALERT,213.06,301.77,59.991,1469594704,"201051344000867","219011344069620",0.00,22.50,0,299.07,303.88,0.0,0.0,0.000,490112.4,490112.4,603,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594766,802613.00
07/27/2016 00:45,2,0.000,ALERT,212.83,302.37,59.991,1469594704,"201051344001093","219011344069620",0.00,22.30,0,299.97,303.58,0.0,0.0,0.000,497900.5,497900.5,606,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594768,802614.00
07/27/2016 00:45,2,0.000,ALERT,212.61,301.77,59.986,1469594704,"201051344000900","219011344069620",0.00,22.00,0,299.07,303.28,0.0,0.0,0.000,506326.7,506326.7,606,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594769,802615.00
07/27/2016 00:45,2,0.000,ALERT,213.29,301.77,59.991,1469594704,"201051344000648","219011344069620",0.00,21.50,0,298.77,303.58,0.0,0.0,0.000,496480.5,496480.5,607,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594771,802616.00
07/27/2016 00:45,2,0.000,ALERT,213.06,302.68,60.034,1469594704,"201051344000569","219011344069620",0.00,22.30,0,299.67,304.18,0.0,0.0,0.000,506929.1,506929.1,604,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594773,802617.00
07/27/2016 00:45,2,0.000,ALERT,213.06,302.37,59.944,1469594704,"201051344000983","219011344069620",0.00,22.30,0,299.67,303.88,0.0,0.0,0.000,498862.2,498862.2,605,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594775,802618.00
07/27/2016 00:45,2,0.000,ALERT,212.83,301.77,59.996,1469594704,"201051344001158","219011344069620",0.00,21.80,0,298.77,302.98,0.0,0.0,0.000,491816.9,491816.9,603,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594777,802619.00
07/27/2016 00:45,2,0.000,ALERT,213.51,302.68,60.028,1469594704,"201051344000576","219011344069620",0.00,22.00,0,299.67,303.58,0.0,0.0,0.000,499155.4,499155.4,606,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594778,802620.00
07/27/2016 00:45,2,0.000,ALERT,212.16,301.47,59.991,1469594704,"274151322000087","219011344069620",0.00,23.30,0,299.07,302.37,0.0,0.0,0.000,718533.6,718533.6,610,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469594780,802621.00
07/27/2016 01:00,2,0.000,ALERT,213.96,302.37,59.981,1469595603,"201051344000645","219011344069620",0.00,22.30,0,299.67,303.88,0.0,0.0,0.000,498718.1,498718.1,607,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595605,802622.00
07/27/2016 01:00,2,0.000,ALERT,212.83,301.77,59.981,1469595603,"274151322000085","219011344069620",0.00,22.80,0,299.37,303.88,0.0,0.0,0.000,746410.3,746410.3,603,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595607,802623.00
07/27/2016 01:00,2,0.000,ALERT,213.96,302.37,59.986,1469595603,"201051344000633","219011344069620",0.00,21.80,0,297.87,303.28,0.0,0.0,0.000,490023.5,490023.5,603,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595609,802624.00
07/27/2016 01:00,2,0.000,ALERT,213.51,302.37,59.991,1469595603,"201051344000469","219011344069620",0.00,21.50,0,298.47,303.58,0.0,0.0,0.000,492132.8,492132.8,608,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595610,802625.00
07/27/2016 01:00,2,0.000,ALERT,213.06,302.68,59.986,1469595603,"201051344000646","219011344069620",0.00,21.80,0,299.37,304.18,0.0,0.0,0.000,493707.7,493707.7,605,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469595612,802626.00
07/27/2016 01:00,2,0.000,ALERT,212.38,302.07,59.991,1469595603,"274151322000052","219011344069620",0.00,22.80,0,299.37,304.18,0.0,0.0,0.000,764340.6,764340.6,603,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595614,802627.00
07/27/2016 01:00,2,0.000,ALERT,213.74,303.28,59.991,1469595603,"201051344000585","219011344069620",0.00,22.00,0,299.67,304.48,0.0,0.0,0.000,502284.5,502284.5,606,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595616,802628.00
07/27/2016 01:00,2,0.000,ALERT,213.29,303.28,59.991,1469595603,"201051344001230","219011344069620",0.00,21.80,0,300.27,304.78,0.0,0.0,0.000,497099.2,497099.2,606,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595618,802629.00
07/27/2016 01:00,2,0.000,ALERT,213.74,303.58,59.991,1469595603,"201051344000582","219011344069620",0.00,21.80,0,300.57,305.08,0.0,0.0,0.000,490038.5,490038.5,603,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469595620,802630.00
07/27/2016 01:00,2,0.000,ALERT,213.06,302.68,59.991,1469595603,"201051344000955","219011344069620",0.00,21.80,0,299.67,304.18,0.0,0.0,0.000,503358.3,503358.3,605,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595621,802631.00
07/27/2016 01:00,2,0.000,ALERT,212.83,301.47,59.991,1469595603,"274151322000094","219011344069620",0.00,22.30,0,299.07,302.98,0.0,0.0,0.000,624023.5,624023.5,613,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595623,802632.00
07/27/2016 01:00,2,0.000,ALERT,213.29,303.28,59.991,1469595603,"201051344000579","219011344069620",0.00,22.30,0,300.57,304.78,0.0,0.0,0.000,506178.2,506178.2,607,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595625,802633.00
07/27/2016 01:00,2,0.000,ALERT,213.29,303.28,59.981,1469595603,"201051344000890","219011344069620",0.00,22.00,0,300.87,305.68,0.0,0.0,0.000,500588.5,500588.5,603,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595627,802634.00
07/27/2016 01:00,2,0.000,ALERT,213.51,302.68,59.986,1469595603,"201051344000438","219011344069620",0.00,21.80,0,299.97,304.78,0.0,0.0,0.000,502251.7,502251.7,606,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595628,802635.00
07/27/2016 01:00,2,0.000,ALERT,213.51,302.37,59.986,1469595603,"201051344000417","219011344069620",0.00,22.00,0,299.67,303.58,0.0,0.0,0.000,493988.7,493988.7,602,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469595630,802636.00
07/27/2016 01:00,2,0.000,ALERT,212.61,302.37,59.981,1469595603,"274151322000083","219011344069620",0.00,22.30,0,299.67,304.18,0.0,0.0,0.000,757462.5,757462.5,606,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595632,802637.00
07/27/2016 01:00,2,0.000,ALERT,213.06,302.07,59.991,1469595603,"274151322000076","219011344069620",0.00,22.50,0,299.37,303.88,0.0,0.0,0.000,807616.4,807616.4,600,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595634,802638.00
07/27/2016 01:00,2,0.000,ALERT,213.51,303.28,59.996,1469595603,"201051344000868","219011344069620",0.00,22.00,0,300.57,304.78,0.0,0.0,0.000,491043.8,491043.8,607,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595636,802639.00
07/27/2016 01:00,2,0.000,ALERT,212.61,302.98,59.981,1469595603,"274151322000095","219011344069620",0.00,22.00,0,299.67,304.78,0.0,0.0,0.000,799405.8,799405.8,601,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595638,802640.00
07/27/2016 01:00,2,0.000,ALERT,213.29,302.37,59.986,1469595603,"201051344000988","219011344069620",0.00,22.00,0,297.57,303.88,0.0,0.0,0.000,487578.6,487578.6,609,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469595640,802641.00
07/27/2016 01:00,2,0.000,ALERT,213.29,302.37,59.986,1469595603,"201051344001025","219011344069620",0.00,21.50,0,299.97,305.08,0.0,0.0,0.000,501447.9,501447.9,606,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595642,802642.00
07/27/2016 01:00,2,0.000,ALERT,213.29,302.68,59.986,1469595603,"201051344000458","219011344069620",0.00,22.50,0,299.97,304.78,0.0,0.0,0.000,498494.0,498494.0,607,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595644,802643.00
07/27/2016 01:00,2,0.000,ALERT,213.96,302.37,59.954,1469595603,"201051344000853","219011344069620",0.00,22.00,0,300.27,304.18,0.0,0.0,0.000,497606.1,497606.1,605,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595645,802644.00
07/27/2016 01:00,2,0.000,ALERT,213.74,302.98,60.023,1469595603,"201051344000685","219011344069620",0.00,22.00,0,299.97,304.18,0.0,0.0,0.000,501545.0,501545.0,606,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595647,802645.00
07/27/2016 01:00,2,0.000,ALERT,213.51,302.37,59.991,1469595603,"201051344000917","219011344069620",0.00,22.50,0,298.77,303.88,0.0,0.0,0.000,498481.0,498481.0,605,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595649,802646.00
07/27/2016 01:00,2,0.000,ALERT,213.51,302.98,59.996,1469595603,"201051344001145","219011344069620",0.00,21.80,0,300.87,305.38,0.0,0.0,0.000,503650.6,503650.6,606,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595651,802647.00
07/27/2016 01:00,2,0.000,ALERT,213.51,302.37,60.034,1469595603,"201051344000651","219011344069620",0.00,21.30,0,299.97,303.88,0.0,0.0,0.000,496432.9,496432.9,604,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595653,802648.00
07/27/2016 01:00,2,0.000,ALERT,212.16,301.77,59.986,1469595603,"274151322000088","219011344069620",0.00,22.80,0,299.67,303.88,0.0,0.0,0.000,730399.0,730399.0,604,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469595654,802649.00
07/27/2016 01:00,2,0.000,ALERT,213.29,301.47,59.981,1469595603,"274151322000068","219011344069620",0.00,23.00,0,299.07,302.98,0.0,0.0,0.000,624135.6,624135.6,609,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595656,802650.00
07/27/2016 01:00,2,0.000,ALERT,213.06,302.68,59.954,1469595603,"201051344001135","219011344069620",0.00,21.80,0,300.57,304.78,0.0,0.0,0.000,492491.9,492491.9,608,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595658,802651.00
07/27/2016 01:00,2,0.000,ALERT,213.29,303.28,60.018,1469595603,"201051344000594","219011344069620",0.00,22.00,0,299.67,304.48,0.0,0.0,0.000,502745.9,502745.9,605,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595660,802652.00
07/27/2016 01:00,2,0.000,ALERT,213.51,302.68,59.981,1469595603,"201051344001203","219011344069620",0.00,21.80,0,300.27,305.98,0.0,0.0,0.000,500216.8,500216.8,608,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595662,802653.00
07/27/2016 01:00,2,0.000,ALERT,212.61,302.68,60.002,1469595603,"274151322000054","219011344069620",0.00,23.00,0,299.97,304.18,0.0,0.0,0.000,745711.3,745711.3,606,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469595663,802654.00
07/27/2016 01:00,2,0.000,ALERT,213.74,302.68,59.996,1469595603,"201051344000867","219011344069620",0.00,22.50,0,299.97,304.48,0.0,0.0,0.000,490112.4,490112.4,605,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469595665,802655.00
07/27/2016 01:00,2,0.000,ALERT,213.51,303.28,60.018,1469595603,"201051344001093","219011344069620",0.00,22.30,0,300.57,304.18,0.0,0.0,0.000,497900.5,497900.5,608,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595667,802656.00
07/27/2016 01:00,2,0.000,ALERT,213.29,302.68,59.965,1469595603,"201051344000900","219011344069620",0.00,22.00,0,299.97,303.88,0.0,0.0,0.000,506326.7,506326.7,608,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595669,802657.00
07/27/2016 01:00,2,0.000,ALERT,213.74,302.37,59.991,1469595603,"201051344000648","219011344069620",0.00,21.50,0,299.97,304.18,0.0,0.0,0.000,496480.5,496480.5,609,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469595671,802658.00
07/27/2016 01:00,2,0.000,ALERT,213.51,303.28,59.959,1469595603,"201051344000569","219011344069620",0.00,22.30,0,300.87,304.78,0.0,0.0,0.000,506929.1,506929.1,606,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595672,802659.00
07/27/2016 01:00,2,0.000,ALERT,213.51,302.98,59.986,1469595603,"201051344000983","219011344069620",0.00,22.00,0,300.27,304.48,0.0,0.0,0.000,498862.2,498862.2,607,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595674,802660.00
07/27/2016 01:00,2,0.000,ALERT,213.29,302.07,59.959,1469595603,"201051344001158","219011344069620",0.00,21.80,0,299.67,303.58,0.0,0.0,0.000,491816.9,491816.9,605,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595676,802661.00
07/27/2016 01:00,2,0.000,ALERT,213.74,302.68,59.991,1469595603,"201051344000576","219011344069620",0.00,22.00,0,300.27,304.18,0.0,0.0,0.000,499155.4,499155.4,608,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595678,802662.00
07/27/2016 01:00,2,0.000,ALERT,212.61,302.07,59.991,1469595603,"274151322000087","219011344069620",0.00,23.00,0,299.37,303.58,0.0,0.0,0.000,718533.6,718533.6,612,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469595679,802663.00
07/27/2016 01:15,2,0.000,ALERT,213.74,302.68,59.986,1469596504,"201051344000645","219011344069620",0.00,22.30,0,300.57,304.18,0.0,0.0,0.000,498718.1,498718.1,609,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596506,802664.00
07/27/2016 01:15,2,0.000,ALERT,213.06,302.68,59.981,1469596504,"274151322000085","219011344069620",0.00,22.50,0,300.57,304.18,0.0,0.0,0.000,746410.3,746410.3,605,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596508,802665.00
07/27/2016 01:15,2,0.000,ALERT,213.96,302.37,60.002,1469596504,"201051344000633","219011344069620",0.00,21.80,0,298.77,303.88,0.0,0.0,0.000,490023.5,490023.5,605,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596510,802666.00
07/27/2016 01:15,2,0.000,ALERT,213.51,302.37,59.986,1469596504,"201051344000469","219011344069620",0.00,21.50,0,299.67,303.88,0.0,0.0,0.000,492132.8,492132.8,610,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596511,802667.00
07/27/2016 01:15,2,0.000,ALERT,213.51,302.98,60.023,1469596504,"201051344000646","219011344069620",0.00,21.50,0,299.97,304.48,0.0,0.0,0.000,493707.7,493707.7,607,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596513,802668.00
07/27/2016 01:15,2,0.000,ALERT,212.61,303.28,59.970,1469596504,"274151322000052","219011344069620",0.00,22.80,0,300.27,304.48,0.0,0.0,0.000,764340.6,764340.6,605,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596515,802669.00
07/27/2016 01:15,2,0.000,ALERT,213.74,303.58,59.986,1469596504,"201051344000585","219011344069620",0.00,22.00,0,300.57,305.08,0.0,0.0,0.000,502284.5,502284.5,608,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469596517,802670.00
07/27/2016 01:15,2,0.000,ALERT,213.74,303.88,59.970,1469596504,"201051344001230","219011344069620",0.00,21.50,0,301.47,305.08,0.0,0.0,0.000,497099.2,497099.2,608,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596519,802671.00
07/27/2016 01:15,2,0.000,ALERT,213.96,303.88,59.981,1469596504,"201051344000582","219011344069620",0.00,21.80,0,301.47,305.38,0.0,0.0,0.000,490038.5,490038.5,605,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596521,802672.00
07/27/2016 01:15,2,0.000,ALERT,213.29,303.28,59.975,1469596504,"201051344000955","219011344069620",0.00,22.00,0,300.87,304.78,0.0,0.0,0.000,503358.3,503358.3,607,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596522,802673.00
07/27/2016 01:15,2,0.000,ALERT,213.29,302.37,59.975,1469596504,"274151322000094","219011344069620",0.00,22.30,0,300.27,303.58,0.0,0.0,0.000,624023.5,624023.5,615,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469596524,802674.00
07/27/2016 01:15,2,0.000,ALERT,213.51,303.28,59.991,1469596504,"201051344000579","219011344069620",0.00,22.00,0,301.17,305.08,0.0,0.0,0.000,506178.2,506178.2,609,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596526,802675.00
07/27/2016 01:15,2,0.000,ALERT,213.51,303.58,59.975,1469596504,"201051344000890","219011344069620",0.00,21.80,0,301.47,305.98,0.0,0.0,0.000,500588.5,500588.5,605,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596528,802676.00
07/27/2016 01:15,2,0.000,ALERT,213.74,303.28,59.981,1469596504,"201051344000438","219011344069620",0.00,21.50,0,301.17,305.08,0.0,0.0,0.000,502251.7,502251.7,608,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596530,802677.00
07/27/2016 01:15,2,0.000,ALERT,213.74,302.68,59.981,1469596504,"201051344000417","219011344069620",0.00,21.80,0,300.27,304.18,0.0,0.0,0.000,493988.7,493988.7,604,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469596531,802678.00
07/27/2016 01:15,2,0.000,ALERT,213.06,303.28,60.023,1469596504,"274151322000083","219011344069620",0.00,22.30,0,300.87,304.48,0.0,0.0,0.000,757462.5,757462.5,608,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596533,802679.00
07/27/2016 01:15,2,0.000,ALERT,213.51,302.37,59.970,1469596504,"274151322000076","219011344069620",0.00,22.50,0,300.57,304.48,0.0,0.0,0.000,807616.4,807616.4,602,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469596535,802680.00
07/27/2016 01:15,2,0.000,ALERT,213.29,303.28,59.975,1469596504,"201051344000868","219011344069620",0.00,21.80,0,301.47,305.08,0.0,0.0,0.000,491043.8,491043.8,609,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596537,802681.00
07/27/2016 01:15,2,0.000,ALERT,213.06,303.88,59.981,1469596504,"274151322000095","219011344069620",0.00,22.00,0,301.77,304.78,0.0,0.0,0.000,799405.8,799405.8,603,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596539,802682.00
07/27/2016 01:15,2,0.000,ALERT,213.29,302.98,59.975,1469596504,"201051344000988","219011344069620",0.00,22.00,0,298.47,304.18,0.0,0.0,0.000,487578.6,487578.6,611,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596541,802683.00
07/27/2016 01:15,2,0.000,ALERT,213.74,302.68,59.975,1469596504,"201051344001025","219011344069620",0.00,21.50,0,300.57,305.38,0.0,0.0,0.000,501447.9,501447.9,608,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596542,802684.00
07/27/2016 01:15,2,0.000,ALERT,213.74,303.28,59.975,1469596504,"201051344000458","219011344069620",0.00,22.50,0,300.57,305.08,0.0,0.0,0.000,498494.0,498494.0,609,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596544,802685.00
07/27/2016 01:15,2,0.000,ALERT,214.19,302.98,59.970,1469596504,"201051344000853","219011344069620",0.00,22.00,0,300.57,304.48,0.0,0.0,0.000,497606.1,497606.1,607,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596546,802686.00
07/27/2016 01:15,2,0.000,ALERT,214.19,303.58,59.975,1469596504,"201051344000685","219011344069620",0.00,21.80,0,300.87,304.78,0.0,0.0,0.000,501545.0,501545.0,608,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596548,802687.00
07/27/2016 01:15,2,0.000,ALERT,213.96,302.98,59.981,1469596504,"201051344000917","219011344069620",0.00,22.50,0,299.67,304.48,0.0,0.0,0.000,498481.0,498481.0,607,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596549,802688.00
07/27/2016 01:15,2,0.000,ALERT,213.96,303.58,59.975,1469596504,"201051344001145","219011344069620",0.00,21.80,0,301.47,305.68,0.0,0.0,0.000,503650.6,503650.6,608,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596551,802689.00
07/27/2016 01:15,2,0.000,ALERT,214.19,302.68,59.975,1469596504,"201051344000651","219011344069620",0.00,21.30,0,300.27,304.48,0.0,0.0,0.000,496432.9,496432.9,606,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596553,802690.00
07/27/2016 01:15,2,0.000,ALERT,212.83,302.68,59.981,1469596504,"274151322000088","219011344069620",0.00,22.80,0,300.57,303.88,0.0,0.0,0.000,730399.0,730399.0,606,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596555,802691.00
07/27/2016 01:15,2,0.000,ALERT,213.74,301.77,59.981,1469596504,"274151322000068","219011344069620",0.00,23.00,0,300.27,303.28,0.0,0.0,0.000,624135.6,624135.6,611,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596557,802692.00
07/27/2016 01:15,2,0.000,ALERT,213.51,303.28,59.944,1469596504,"201051344001135","219011344069620",0.00,21.80,0,301.17,305.38,0.0,0.0,0.000,492491.9,492491.9,610,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596558,802693.00
07/27/2016 01:15,2,0.000,ALERT,213.51,303.88,59.986,1469596504,"201051344000594","219011344069620",0.00,21.80,0,300.57,305.08,0.0,0.0,0.000,502745.9,502745.9,607,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596560,802694.00
07/27/2016 01:15,2,0.000,ALERT,214.19,303.28,59.986,1469596504,"201051344001203","219011344069620",0.00,21.80,0,300.87,306.58,0.0,0.0,0.000,500216.8,500216.8,610,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596562,802695.00
07/27/2016 01:15,2,0.000,ALERT,213.06,303.58,59.986,1469596504,"274151322000054","219011344069620",0.00,23.00,0,300.87,304.78,0.0,0.0,0.000,745711.3,745711.3,608,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596564,802696.00
07/27/2016 01:15,2,0.000,ALERT,213.96,302.98,59.991,1469596504,"201051344000867","219011344069620",0.00,22.30,0,300.57,304.78,0.0,0.0,0.000,490112.4,490112.4,607,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469596566,802697.00
07/27/2016 01:15,2,0.000,ALERT,213.96,303.88,59.991,1469596504,"201051344001093","219011344069620",0.00,22.30,0,301.17,304.78,0.0,0.0,0.000,497900.5,497900.5,610,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596568,802698.00
07/27/2016 01:15,2,0.000,ALERT,213.51,303.28,59.986,1469596504,"201051344000900","219011344069620",0.00,22.00,0,300.57,304.18,0.0,0.0,0.000,506326.7,506326.7,610,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596570,802699.00
07/27/2016 01:15,2,0.000,ALERT,213.96,302.98,59.991,1469596504,"201051344000648","219011344069620",0.00,21.50,0,300.27,304.78,0.0,0.0,0.000,496480.5,496480.5,611,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596571,802700.00
07/27/2016 01:15,2,0.000,ALERT,213.74,304.48,59.996,1469596504,"201051344000569","219011344069620",0.00,22.00,0,300.87,305.38,0.0,0.0,0.000,506929.1,506929.1,608,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596573,802701.00
07/27/2016 01:15,2,0.000,ALERT,213.74,304.18,60.023,1469596504,"201051344000983","219011344069620",0.00,22.00,0,300.57,305.08,0.0,0.0,0.000,498862.2,498862.2,609,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596575,802702.00
07/27/2016 01:15,2,0.000,ALERT,213.74,302.98,59.996,1469596504,"201051344001158","219011344069620",0.00,21.50,0,299.97,304.48,0.0,0.0,0.000,491816.9,491816.9,607,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596577,802703.00
07/27/2016 01:15,2,0.000,ALERT,214.19,303.88,60.034,1469596504,"201051344000576","219011344069620",0.00,21.80,0,300.57,305.08,0.0,0.0,0.000,499155.4,499155.4,610,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596579,802704.00
07/27/2016 01:15,2,0.000,ALERT,213.29,302.98,59.991,1469596504,"274151322000087","219011344069620",0.00,23.00,0,299.97,303.88,0.0,0.0,0.000,718533.6,718533.6,614,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469596581,802705.00
07/27/2016 01:30,2,0.000,ALERT,213.51,302.37,59.986,1469597403,"201051344000645","219011344069620",0.00,22.30,0,300.57,304.48,0.0,0.0,0.000,498718.1,498718.1,611,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469597405,802706.00
07/27/2016 01:30,2,0.000,ALERT,212.83,302.07,59.959,1469597403,"274151322000085","219011344069620",0.00,22.50,0,300.57,304.48,0.0,0.0,0.000,746410.3,746410.3,607,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469597407,802707.00
07/27/2016 01:30,2,0.000,ALERT,213.51,302.37,59.996,1469597403,"201051344000633","219011344069620",0.00,21.50,0,298.77,304.48,0.0,0.0,0.000,490023.5,490023.5,607,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469597409,802708.00
07/27/2016 01:30,2,0.000,ALERT,213.06,302.37,59.991,1469597403,"201051344000469","219011344069620",0.00,21.50,0,299.67,304.48,0.0,0.0,0.000,492132.8,492132.8,612,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469597410,802709.00
07/27/2016 01:30,2,0.000,ALERT,212.83,302.68,59.975,1469597403,"201051344000646","219011344069620",0.00,21.50,0,300.27,304.48,0.0,0.0,0.000,493707.7,493707.7,609,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469597412,802710.00
07/27/2016 01:30,2,0.000,ALERT,212.61,302.07,59.991,1469597403,"274151322000052","219011344069620",0.00,22.50,0,300.27,304.78,0.0,0.0,0.000,764340.6,764340.6,607,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469597414,802711.00
07/27/2016 01:30,2,0.000,ALERT,213.29,302.68,59.986,1469597403,"201051344000585","219011344069620",0.00,22.00,0,300.57,304.78,0.0,0.0,0.000,502284.5,502284.5,610,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469597416,802712.00
07/27/2016 01:30,2,0.000,ALERT,213.29,303.28,59.981,1469597403,"201051344001230","219011344069620",0.00,21.50,0,301.17,305.38,0.0,0.0,0.000,497099.2,497099.2,610,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469597418,802713.00
07/27/2016 01:30,2,0.000,ALERT,213.51,303.28,59.986,1469597403,"201051344000582","219011344069620",0.00,21.50,0,301.47,305.68,0.0,0.0,0.000,490038.5,490038.5,607,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469597419,802714.00
07/27/2016 01:30,2,0.000,ALERT,212.83,302.98,59.981,1469597403,"201051344000955","219011344069620",0.00,21.80,0,300.87,304.78,0.0,0.0,0.000,503358.3,503358.3,609,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469597421,802715.00
07/27/2016 01:30,2,0.000,ALERT,212.61,301.77,59.965,1469597403,"274151322000094","219011344069620",0.00,22.30,0,299.97,303.88,0.0,0.0,0.000,624023.5,624023.5,617,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469597423,802716.00
07/27/2016 01:30,2,0.000,ALERT,213.06,302.98,59.986,1469597403,"201051344000579","219011344069620",0.00,22.00,0,301.77,305.38,0.0,0.0,0.000,506178.2,506178.2,611,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469597425,802717.00
07/27/2016 01:30,2,0.000,ALERT,213.06,303.28,59.954,1469597403,"201051344000890","219011344069620",0.00,21.80,0,301.77,305.98,0.0,0.0,0.000,500588.5,500588.5,607,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469597427,802718.00
07/27/2016 01:30,2,0.000,ALERT,213.51,302.98,59.981,1469597403,"201051344000438","219011344069620",0.00,21.50,0,301.17,305.38,0.0,0.0,0.000,502251.7,502251.7,610,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469597428,802719.00
07/27/2016 01:30,2,0.000,ALERT,213.51,302.37,60.012,1469597403,"201051344000417","219011344069620",0.00,21.80,0,300.57,304.48,0.0,0.0,0.000,493988.7,493988.7,606,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469597430,802720.00
07/27/2016 01:30,2,0.000,ALERT,212.61,302.98,59.996,1469597403,"274151322000083","219011344069620",0.00,22.30,0,300.87,304.78,0.0,0.0,0.000,757462.5,757462.5,610,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469597432,802721.00
07/27/2016 01:30,2,0.000,ALERT,213.29,302.07,59.975,1469597403,"274151322000076","219011344069620",0.00,22.30,0,300.27,304.48,0.0,0.0,0.000,807616.4,807616.4,604,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469597434,802722.00
07/27/2016 01:30,2,0.000,ALERT,213.06,303.28,59.981,1469597403,"201051344000868","219011344069620",0.00,21.80,0,301.47,305.38,0.0,0.0,0.000,491043.8,491043.8,611,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469597436,802723.00
07/27/2016 01:30,2,0.000,ALERT,212.61,303.28,59.965,1469597403,"274151322000095","219011344069620",0.00,22.00,0,301.77,305.38,0.0,0.0,0.000,799405.8,799405.8,605,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469597438,802724.00
07/27/2016 01:30,2,0.000,ALERT,213.06,302.68,59.975,1469597403,"201051344000988","219011344069620",0.00,22.00,0,298.47,304.78,0.0,0.0,0.000,487578.6,487578.6,613,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469597440,802725.00
07/27/2016 01:30,2,0.000,ALERT,213.06,302.07,59.975,1469597403,"201051344001025","219011344069620",0.00,21.30,0,300.57,305.38,0.0,0.0,0.000,501447.9,501447.9,610,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469597441,802726.00
07/27/2016 01:30,2,0.000,ALERT,213.06,302.98,59.970,1469597403,"201051344000458","219011344069620",0.00,22.50,0,301.47,305.38,0.0,0.0,0.000,498494.0,498494.0,611,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469597443,802727.00
07/27/2016 01:30,2,0.000,ALERT,213.51,302.37,59.981,1469597403,"201051344000853","219011344069620",0.00,21.80,0,301.17,304.78,0.0,0.0,0.000,497606.1,497606.1,609,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469597445,802728.00
07/27/2016 01:30,2,0.000,ALERT,213.51,302.68,59.981,1469597403,"201051344000685","219011344069620",0.00,21.80,0,301.17,305.08,0.0,0.0,0.000,501545.0,501545.0,610,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469597447,802729.00
07/27/2016 01:30,2,0.000,ALERT,213.51,302.37,59.981,1469597403,"201051344000917","219011344069620",0.00,22.50,0,299.67,304.48,0.0,0.0,0.000,498481.0,498481.0,609,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469597448,802730.00
07/27/2016 01:30,2,0.000,ALERT,213.51,303.28,59.970,1469597403,"201051344001145","219011344069620",0.00,21.50,0,301.47,305.68,0.0,0.0,0.000,503650.6,503650.6,610,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469597450,802731.00
07/27/2016 01:30,2,0.000,ALERT,213.51,302.07,59.975,1469597403,"201051344000651","219011344069620",0.00,21.30,0,300.27,304.48,0.0,0.0,0.000,496432.9,496432.9,608,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469597452,802732.00
07/27/2016 01:30,2,0.000,ALERT,212.16,302.37,59.970,1469597403,"274151322000088","219011344069620",0.00,22.80,0,300.27,304.18,0.0,0.0,0.000,730399.0,730399.0,608,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469597454,802733.00
07/27/2016 01:30,2,0.000,ALERT,213.06,301.47,59.975,1469597403,"274151322000068","219011344069620",0.00,23.00,0,299.67,303.28,0.0,0.0,0.000,624135.6,624135.6,613,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469597456,802734.00
07/27/2016 01:30,2,0.000,ALERT,213.06,302.98,59.970,1469597403,"201051344001135","219011344069620",0.00,21.50,0,301.17,305.38,0.0,0.0,0.000,492491.9,492491.9,612,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469597457,802735.00
07/27/2016 01:30,2,0.000,ALERT,213.06,303.58,59.981,1469597403,"201051344000594","219011344069620",0.00,21.80,0,300.87,305.38,0.0,0.0,0.000,502745.9,502745.9,609,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469597459,802736.00
07/27/2016 01:30,2,0.000,ALERT,213.51,302.37,60.007,1469597403,"201051344001203","219011344069620",0.00,21.80,0,300.87,306.58,0.0,0.0,0.000,500216.8,500216.8,612,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469597461,802737.00
07/27/2016 01:30,2,0.000,ALERT,212.61,303.28,59.975,1469597403,"274151322000054","219011344069620",0.00,23.00,0,300.27,304.78,0.0,0.0,0.000,745711.3,745711.3,610,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469597463,802738.00
07/27/2016 01:30,2,0.000,ALERT,213.51,302.98,59.986,1469597403,"201051344000867","219011344069620",0.00,22.30,0,301.17,305.38,0.0,0.0,0.000,490112.4,490112.4,609,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469597465,802739.00
07/27/2016 01:30,2,0.000,ALERT,213.51,303.28,59.975,1469597403,"201051344001093","219011344069620",0.00,22.30,0,300.87,305.08,0.0,0.0,0.000,497900.5,497900.5,612,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469597466,802740.00
07/27/2016 01:30,2,0.000,ALERT,213.06,302.98,59.975,1469597403,"201051344000900","219011344069620",0.00,21.80,0,300.87,304.78,0.0,0.0,0.000,506326.7,506326.7,612,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469597468,802741.00
07/27/2016 01:30,2,0.000,ALERT,213.51,302.37,59.991,1469597403,"201051344000648","219011344069620",0.00,21.50,0,300.87,305.38,0.0,0.0,0.000,496480.5,496480.5,613,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469597470,802742.00
07/27/2016 01:30,2,0.000,ALERT,213.06,302.98,59.991,1469597403,"201051344000569","219011344069620",0.00,22.00,0,301.77,305.98,0.0,0.0,0.000,506929.1,506929.1,610,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469597472,802743.00
07/27/2016 01:30,2,0.000,ALERT,213.29,303.28,59.991,1469597403,"201051344000983","219011344069620",0.00,22.00,0,301.47,305.68,0.0,0.0,0.000,498862.2,498862.2,611,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469597474,802744.00
07/27/2016 01:30,2,0.000,ALERT,213.06,302.37,59.996,1469597403,"201051344001158","219011344069620",0.00,21.50,0,300.57,304.48,0.0,0.0,0.000,491816.9,491816.9,609,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469597475,802745.00
