ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2016 01:30,2,0.000,ALERT,213.51,303.28,59.991,1469597403,"201051344000576","219011344069620",0.00,21.80,0,301.17,305.08,0.0,0.0,0.000,499155.4,499155.4,612,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469597477,802746.00
07/27/2016 01:30,2,0.000,ALERT,212.61,302.68,59.991,1469597403,"274151322000087","219011344069620",0.00,23.00,0,299.97,304.18,0.0,0.0,0.000,718533.6,718533.6,616,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469597479,802747.00
07/27/2016 01:45,2,0.000,ALERT,213.29,301.77,60.007,1469598303,"201051344000645","219011344069620",0.00,22.00,0,300.57,304.18,0.0,0.0,0.000,498718.1,498718.1,613,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469598305,802748.00
07/27/2016 01:45,2,0.000,ALERT,212.61,302.07,60.012,1469598303,"274151322000085","219011344069620",0.00,22.30,0,300.27,303.88,0.0,0.0,0.000,746410.3,746410.3,609,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598307,802749.00
07/27/2016 01:45,2,0.000,ALERT,213.51,301.47,60.002,1469598303,"201051344000633","219011344069620",0.00,21.50,0,299.07,303.88,0.0,0.0,0.000,490023.5,490023.5,609,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598309,802750.00
07/27/2016 01:45,2,0.000,ALERT,213.06,301.47,60.007,1469598303,"201051344000469","219011344069620",0.00,21.30,0,299.67,303.88,0.0,0.0,0.000,492132.8,492132.8,614,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598311,802751.00
07/27/2016 01:45,2,0.000,ALERT,213.06,302.98,59.986,1469598303,"201051344000646","219011344069620",0.00,21.50,0,299.97,304.18,0.0,0.0,0.000,493707.7,493707.7,611,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469598312,802752.00
07/27/2016 01:45,2,0.000,ALERT,212.16,301.77,60.007,1469598303,"274151322000052","219011344069620",0.00,22.50,0,299.97,304.18,0.0,0.0,0.000,764340.6,764340.6,609,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598314,802753.00
07/27/2016 01:45,2,0.000,ALERT,213.51,303.28,60.034,1469598303,"201051344000585","219011344069620",0.00,21.80,0,300.57,304.48,0.0,0.0,0.000,502284.5,502284.5,612,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598316,802754.00
07/27/2016 01:45,2,0.000,ALERT,213.29,303.58,60.002,1469598303,"201051344001230","219011344069620",0.00,21.30,0,301.17,304.78,0.0,0.0,0.000,497099.2,497099.2,612,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469598318,802755.00
07/27/2016 01:45,2,0.000,ALERT,213.74,303.88,60.007,1469598303,"201051344000582","219011344069620",0.00,21.50,0,301.77,305.08,0.0,0.0,0.000,490038.5,490038.5,609,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598319,802756.00
07/27/2016 01:45,2,0.000,ALERT,213.06,303.28,60.028,1469598303,"201051344000955","219011344069620",0.00,21.80,0,300.57,304.18,0.0,0.0,0.000,503358.3,503358.3,611,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598321,802757.00
07/27/2016 01:45,2,0.000,ALERT,212.61,301.17,59.996,1469598303,"274151322000094","219011344069620",0.00,22.00,0,299.67,303.28,0.0,0.0,0.000,624023.5,624023.5,619,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598323,802758.00
07/27/2016 01:45,2,0.000,ALERT,212.83,302.07,60.002,1469598303,"201051344000579","219011344069620",0.00,22.00,0,301.17,304.78,0.0,0.0,0.000,506178.2,506178.2,613,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598325,802759.00
07/27/2016 01:45,2,0.000,ALERT,213.29,303.58,60.012,1469598303,"201051344000890","219011344069620",0.00,21.80,0,301.47,305.38,0.0,0.0,0.000,500588.5,500588.5,609,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598327,802760.00
07/27/2016 01:45,2,0.000,ALERT,213.29,302.98,60.002,1469598303,"201051344000438","219011344069620",0.00,21.50,0,301.17,304.78,0.0,0.0,0.000,502251.7,502251.7,612,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598328,802761.00
07/27/2016 01:45,2,0.000,ALERT,213.29,302.07,60.002,1469598303,"201051344000417","219011344069620",0.00,21.80,0,300.57,303.88,0.0,0.0,0.000,493988.7,493988.7,608,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598330,802762.00
07/27/2016 01:45,2,0.000,ALERT,212.61,302.37,59.996,1469598303,"274151322000083","219011344069620",0.00,22.00,0,300.87,304.18,0.0,0.0,0.000,757462.5,757462.5,612,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598332,802763.00
07/27/2016 01:45,2,0.000,ALERT,213.06,302.07,59.991,1469598303,"274151322000076","219011344069620",0.00,22.30,0,299.97,304.18,0.0,0.0,0.000,807616.4,807616.4,606,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598334,802764.00
07/27/2016 01:45,2,0.000,ALERT,212.83,302.07,60.023,1469598303,"201051344000868","219011344069620",0.00,21.80,0,301.17,304.78,0.0,0.0,0.000,491043.8,491043.8,613,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598336,802765.00
07/27/2016 01:45,2,0.000,ALERT,212.38,302.68,59.996,1469598303,"274151322000095","219011344069620",0.00,21.80,0,301.47,304.78,0.0,0.0,0.000,799405.8,799405.8,607,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598337,802766.00
07/27/2016 01:45,2,0.000,ALERT,212.83,301.47,60.002,1469598303,"201051344000988","219011344069620",0.00,22.00,0,298.17,303.88,0.0,0.0,0.000,487578.6,487578.6,615,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598339,802767.00
07/27/2016 01:45,2,0.000,ALERT,213.06,302.07,59.991,1469598303,"201051344001025","219011344069620",0.00,21.30,0,300.27,305.08,0.0,0.0,0.000,501447.9,501447.9,612,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469598341,802768.00
07/27/2016 01:45,2,0.000,ALERT,212.83,301.77,60.018,1469598303,"201051344000458","219011344069620",0.00,22.30,0,300.87,304.78,0.0,0.0,0.000,498494.0,498494.0,613,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469598343,802769.00
07/27/2016 01:45,2,0.000,ALERT,213.29,301.17,59.996,1469598303,"201051344000853","219011344069620",0.00,21.80,0,300.57,304.18,0.0,0.0,0.000,497606.1,497606.1,611,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469598345,802770.00
07/27/2016 01:45,2,0.000,ALERT,213.51,302.98,60.002,1469598303,"201051344000685","219011344069620",0.00,21.80,0,300.87,304.48,0.0,0.0,0.000,501545.0,501545.0,612,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598347,802771.00
07/27/2016 01:45,2,0.000,ALERT,213.29,302.37,60.034,1469598303,"201051344000917","219011344069620",0.00,22.30,0,299.97,303.88,0.0,0.0,0.000,498481.0,498481.0,611,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598348,802772.00
07/27/2016 01:45,2,0.000,ALERT,213.51,303.28,60.007,1469598303,"201051344001145","219011344069620",0.00,21.50,0,301.47,305.38,0.0,0.0,0.000,503650.6,503650.6,612,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469598350,802773.00
07/27/2016 01:45,2,0.000,ALERT,213.29,302.37,60.002,1469598303,"201051344000651","219011344069620",0.00,21.00,0,300.57,304.18,0.0,0.0,0.000,496432.9,496432.9,610,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469598352,802774.00
07/27/2016 01:45,2,0.000,ALERT,212.16,301.47,59.996,1469598303,"274151322000088","219011344069620",0.00,22.50,0,300.27,303.88,0.0,0.0,0.000,730399.0,730399.0,610,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598354,802775.00
07/27/2016 01:45,2,0.000,ALERT,213.06,301.17,59.996,1469598303,"274151322000068","219011344069620",0.00,23.00,0,299.67,302.98,0.0,0.0,0.000,624135.6,624135.6,615,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598356,802776.00
07/27/2016 01:45,2,0.000,ALERT,212.83,302.98,60.007,1469598303,"201051344001135","219011344069620",0.00,21.50,0,301.17,304.78,0.0,0.0,0.000,492491.9,492491.9,614,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598357,802777.00
07/27/2016 01:45,2,0.000,ALERT,212.83,302.37,60.007,1469598303,"201051344000594","219011344069620",0.00,21.80,0,300.57,305.08,0.0,0.0,0.000,502745.9,502745.9,611,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598359,802778.00
07/27/2016 01:45,2,0.000,ALERT,213.06,302.37,59.970,1469598303,"201051344001203","219011344069620",0.00,21.50,0,300.87,306.28,0.0,0.0,0.000,500216.8,500216.8,614,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598361,802779.00
07/27/2016 01:45,2,0.000,ALERT,212.16,302.37,60.039,1469598303,"274151322000054","219011344069620",0.00,22.80,0,300.27,304.48,0.0,0.0,0.000,745711.3,745711.3,612,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598363,802780.00
07/27/2016 01:45,2,0.000,ALERT,213.29,301.47,60.002,1469598303,"201051344000867","219011344069620",0.00,22.30,0,300.57,305.08,0.0,0.0,0.000,490112.4,490112.4,611,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598365,802781.00
07/27/2016 01:45,2,0.000,ALERT,213.06,302.68,59.975,1469598303,"201051344001093","219011344069620",0.00,22.00,0,301.17,304.48,0.0,0.0,0.000,497900.5,497900.5,614,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598366,802782.00
07/27/2016 01:45,2,0.000,ALERT,212.83,301.77,60.002,1469598303,"201051344000900","219011344069620",0.00,21.80,0,300.57,304.48,0.0,0.0,0.000,506326.7,506326.7,614,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598368,802783.00
07/27/2016 01:45,2,0.000,ALERT,213.29,301.47,59.996,1469598303,"201051344000648","219011344069620",0.00,21.30,0,299.97,304.78,0.0,0.0,0.000,496480.5,496480.5,615,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598370,802784.00
07/27/2016 01:45,2,0.000,ALERT,213.06,302.07,60.007,1469598303,"201051344000569","219011344069620",0.00,22.00,0,301.17,305.08,0.0,0.0,0.000,506929.1,506929.1,612,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598372,802785.00
07/27/2016 01:45,2,0.000,ALERT,213.06,302.07,60.002,1469598303,"201051344000983","219011344069620",0.00,21.80,0,301.17,305.08,0.0,0.0,0.000,498862.2,498862.2,613,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598373,802786.00
07/27/2016 01:45,2,0.000,ALERT,212.83,301.47,59.996,1469598303,"201051344001158","219011344069620",0.00,21.30,0,299.97,303.88,0.0,0.0,0.000,491816.9,491816.9,611,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598375,802787.00
07/27/2016 01:45,2,0.000,ALERT,213.29,302.07,59.996,1469598303,"201051344000576","219011344069620",0.00,21.80,0,300.87,304.78,0.0,0.0,0.000,499155.4,499155.4,614,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598377,802788.00
07/27/2016 01:45,2,0.000,ALERT,212.61,301.47,59.986,1469598303,"274151322000087","219011344069620",0.00,22.80,0,299.97,303.88,0.0,0.0,0.000,718533.6,718533.6,618,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469598379,802789.00
07/27/2016 02:00,2,0.000,ALERT,213.51,302.07,59.944,1469599205,"201051344000645","219011344069620",0.00,22.00,0,299.97,304.78,0.0,0.0,0.000,498718.1,498718.1,615,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599207,802790.00
07/27/2016 02:00,2,0.000,ALERT,212.83,301.77,59.959,1469599205,"274151322000085","219011344069620",0.00,22.30,0,300.27,304.18,0.0,0.0,0.000,746410.3,746410.3,611,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599208,802791.00
07/27/2016 02:00,2,0.000,ALERT,213.51,301.77,59.954,1469599205,"201051344000633","219011344069620",0.00,21.50,0,298.17,304.48,0.0,0.0,0.000,490023.5,490023.5,611,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469599210,802792.00
07/27/2016 02:00,2,0.000,ALERT,212.83,301.77,59.965,1469599205,"201051344000469","219011344069620",0.00,21.00,0,299.07,304.48,0.0,0.0,0.000,492132.8,492132.8,616,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469599212,802793.00
07/27/2016 02:00,2,0.000,ALERT,212.61,302.07,59.965,1469599205,"201051344000646","219011344069620",0.00,21.30,0,300.27,304.18,0.0,0.0,0.000,493707.7,493707.7,613,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599214,802794.00
07/27/2016 02:00,2,0.000,ALERT,212.16,302.68,59.959,1469599205,"274151322000052","219011344069620",0.00,22.30,0,299.97,304.48,0.0,0.0,0.000,764340.6,764340.6,611,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599216,802795.00
07/27/2016 02:00,2,0.000,ALERT,213.29,302.68,59.965,1469599205,"201051344000585","219011344069620",0.00,21.50,0,300.57,304.78,0.0,0.0,0.000,502284.5,502284.5,614,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599217,802796.00
07/27/2016 02:00,2,0.000,ALERT,212.83,302.68,59.970,1469599205,"201051344001230","219011344069620",0.00,21.30,0,301.47,305.08,0.0,0.0,0.000,497099.2,497099.2,614,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599219,802797.00
07/27/2016 02:00,2,0.000,ALERT,213.51,302.98,59.965,1469599205,"201051344000582","219011344069620",0.00,21.30,0,301.77,305.38,0.0,0.0,0.000,490038.5,490038.5,611,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599221,802798.00
07/27/2016 02:00,2,0.000,ALERT,212.61,302.07,59.970,1469599205,"201051344000955","219011344069620",0.00,21.50,0,300.87,304.48,0.0,0.0,0.000,503358.3,503358.3,613,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599223,802799.00
07/27/2016 02:00,2,0.000,ALERT,212.61,301.47,59.965,1469599205,"274151322000094","219011344069620",0.00,22.00,0,299.97,303.58,0.0,0.0,0.000,624023.5,624023.5,621,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599225,802800.00
07/27/2016 02:00,2,0.000,ALERT,212.83,302.98,59.965,1469599205,"201051344000579","219011344069620",0.00,21.80,0,300.57,305.38,0.0,0.0,0.000,506178.2,506178.2,615,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599226,802801.00
07/27/2016 02:00,2,0.000,ALERT,213.06,302.98,59.965,1469599205,"201051344000890","219011344069620",0.00,21.50,0,301.47,305.68,0.0,0.0,0.000,500588.5,500588.5,611,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599228,802802.00
07/27/2016 02:00,2,0.000,ALERT,213.29,302.37,59.975,1469599205,"201051344000438","219011344069620",0.00,21.30,0,301.47,305.08,0.0,0.0,0.000,502251.7,502251.7,614,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469599230,802803.00
07/27/2016 02:00,2,0.000,ALERT,213.29,301.77,59.965,1469599205,"201051344000417","219011344069620",0.00,21.50,0,300.57,303.88,0.0,0.0,0.000,493988.7,493988.7,610,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599232,802804.00
07/27/2016 02:00,2,0.000,ALERT,212.61,302.98,59.959,1469599205,"274151322000083","219011344069620",0.00,22.00,0,300.27,304.48,0.0,0.0,0.000,757462.5,757462.5,614,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599234,802805.00
07/27/2016 02:00,2,0.000,ALERT,213.06,301.77,59.965,1469599205,"274151322000076","219011344069620",0.00,22.30,0,299.97,304.48,0.0,0.0,0.000,807616.4,807616.4,608,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599235,802806.00
07/27/2016 02:00,2,0.000,ALERT,213.06,303.28,59.975,1469599205,"201051344000868","219011344069620",0.00,21.50,0,299.97,305.38,0.0,0.0,0.000,491043.8,491043.8,615,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599237,802807.00
07/27/2016 02:00,2,0.000,ALERT,212.61,303.28,59.996,1469599205,"274151322000095","219011344069620",0.00,21.80,0,300.87,305.08,0.0,0.0,0.000,799405.8,799405.8,609,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469599239,802808.00
07/27/2016 02:00,2,0.000,ALERT,212.83,302.37,59.954,1469599205,"201051344000988","219011344069620",0.00,21.80,0,297.26,304.78,0.0,0.0,0.000,487578.6,487578.6,617,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599241,802809.00
07/27/2016 02:00,2,0.000,ALERT,212.83,301.77,60.012,1469599205,"201051344001025","219011344069620",0.00,21.00,0,300.57,305.08,0.0,0.0,0.000,501447.9,501447.9,614,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469599243,802810.00
07/27/2016 02:00,2,0.000,ALERT,212.83,302.68,60.007,1469599205,"201051344000458","219011344069620",0.00,22.30,0,299.97,305.68,0.0,0.0,0.000,498494.0,498494.0,615,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599245,802811.00
07/27/2016 02:00,2,0.000,ALERT,213.51,302.07,59.975,1469599205,"201051344000853","219011344069620",0.00,21.50,0,299.67,305.08,0.0,0.0,0.000,497606.1,497606.1,613,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599246,802812.00
07/27/2016 02:00,2,0.000,ALERT,213.51,302.37,59.975,1469599205,"201051344000685","219011344069620",0.00,21.50,0,300.87,304.78,0.0,0.0,0.000,501545.0,501545.0,614,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599248,802813.00
07/27/2016 02:00,2,0.000,ALERT,213.06,301.77,59.970,1469599205,"201051344000917","219011344069620",0.00,22.00,0,299.67,303.88,0.0,0.0,0.000,498481.0,498481.0,613,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599250,802814.00
07/27/2016 02:00,2,0.000,ALERT,213.29,302.68,59.986,1469599205,"201051344001145","219011344069620",0.00,21.30,0,301.47,305.08,0.0,0.0,0.000,503650.6,503650.6,614,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599252,802815.00
07/27/2016 02:00,2,0.000,ALERT,213.06,301.77,59.981,1469599205,"201051344000651","219011344069620",0.00,21.00,0,300.57,304.18,0.0,0.0,0.000,496432.9,496432.9,612,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599254,802816.00
07/27/2016 02:00,2,0.000,ALERT,211.93,301.47,59.965,1469599205,"274151322000088","219011344069620",0.00,22.50,0,299.97,304.18,0.0,0.0,0.000,730399.0,730399.0,612,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469599256,802817.00
07/27/2016 02:00,2,0.000,ALERT,212.83,300.87,59.954,1469599205,"274151322000068","219011344069620",0.00,22.80,0,299.97,303.28,0.0,0.0,0.000,624135.6,624135.6,617,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599257,802818.00
07/27/2016 02:00,2,0.000,ALERT,212.83,302.68,59.970,1469599205,"201051344001135","219011344069620",0.00,21.30,0,301.17,304.78,0.0,0.0,0.000,492491.9,492491.9,616,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469599259,802819.00
07/27/2016 02:00,2,0.000,ALERT,212.83,303.28,59.981,1469599205,"201051344000594","219011344069620",0.00,21.50,0,299.97,305.38,0.0,0.0,0.000,502745.9,502745.9,613,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599261,802820.00
07/27/2016 02:00,2,0.000,ALERT,213.06,302.07,59.986,1469599205,"201051344001203","219011344069620",0.00,21.50,0,300.87,305.98,0.0,0.0,0.000,500216.8,500216.8,616,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599263,802821.00
07/27/2016 02:00,2,0.000,ALERT,212.38,302.98,59.981,1469599205,"274151322000054","219011344069620",0.00,22.50,0,300.57,304.78,0.0,0.0,0.000,745711.3,745711.3,614,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599265,802822.00
07/27/2016 02:00,2,0.000,ALERT,213.29,302.37,59.991,1469599205,"201051344000867","219011344069620",0.00,22.00,0,299.67,305.38,0.0,0.0,0.000,490112.4,490112.4,613,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599267,802823.00
07/27/2016 02:00,2,0.000,ALERT,213.06,302.68,59.991,1469599205,"201051344001093","219011344069620",0.00,21.80,0,300.87,304.48,0.0,0.0,0.000,497900.5,497900.5,616,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599268,802824.00
07/27/2016 02:00,2,0.000,ALERT,212.83,302.68,59.991,1469599205,"201051344000900","219011344069620",0.00,21.50,0,299.67,304.78,0.0,0.0,0.000,506326.7,506326.7,616,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469599270,802825.00
07/27/2016 02:00,2,0.000,ALERT,213.06,301.77,59.991,1469599205,"201051344000648","219011344069620",0.00,21.30,0,299.37,305.08,0.0,0.0,0.000,496480.5,496480.5,617,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469599272,802826.00
07/27/2016 02:00,2,0.000,ALERT,213.06,302.98,59.991,1469599205,"201051344000569","219011344069620",0.00,21.80,0,300.27,305.68,0.0,0.0,0.000,506929.1,506929.1,614,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599274,802827.00
07/27/2016 02:00,2,0.000,ALERT,213.06,302.98,60.018,1469599205,"201051344000983","219011344069620",0.00,21.80,0,300.27,305.38,0.0,0.0,0.000,498862.2,498862.2,615,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599275,802828.00
07/27/2016 02:00,2,0.000,ALERT,212.83,302.07,59.991,1469599205,"201051344001158","219011344069620",0.00,21.30,0,299.07,304.48,0.0,0.0,0.000,491816.9,491816.9,613,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599277,802829.00
07/27/2016 02:00,2,0.000,ALERT,213.51,302.98,60.012,1469599205,"201051344000576","219011344069620",0.00,21.50,0,299.97,305.08,0.0,0.0,0.000,499155.4,499155.4,616,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599279,802830.00
07/27/2016 02:00,2,0.000,ALERT,212.61,301.47,59.981,1469599205,"274151322000087","219011344069620",0.00,22.80,0,299.67,303.88,0.0,0.0,0.000,718533.6,718533.6,620,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469599281,802831.00
07/27/2016 02:15,2,0.000,ALERT,211.48,296.96,60.002,1469600103,"201051344000645","219011344069620",0.00,21.50,0,293.96,304.18,0.0,0.0,0.000,498718.1,498718.1,617,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469600105,802832.00
07/27/2016 02:15,2,0.000,ALERT,210.80,296.66,60.007,1469600103,"274151322000085","219011344069620",0.00,22.30,0,293.36,303.88,0.0,0.0,0.000,746410.3,746410.3,613,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600107,802833.00
07/27/2016 02:15,2,0.000,ALERT,211.70,296.96,60.002,1469600103,"201051344000633","219011344069620",0.00,21.30,0,292.46,303.88,0.0,0.0,0.000,490023.5,490023.5,613,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600109,802834.00
07/27/2016 02:15,2,0.000,ALERT,211.03,296.96,60.002,1469600103,"201051344000469","219011344069620",0.00,20.70,0,293.06,303.88,0.0,0.0,0.000,492132.8,492132.8,618,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600111,802835.00
07/27/2016 02:15,2,0.000,ALERT,211.03,296.66,60.007,1469600103,"201051344000646","219011344069620",0.00,21.00,0,293.06,303.88,0.0,0.0,0.000,493707.7,493707.7,615,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600113,802836.00
07/27/2016 02:15,2,0.000,ALERT,210.35,296.36,59.981,1469600103,"274151322000052","219011344069620",0.00,22.30,0,293.36,304.18,0.0,0.0,0.000,764340.6,764340.6,613,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469600114,802837.00
07/27/2016 02:15,2,0.000,ALERT,211.25,296.96,60.012,1469600103,"201051344000585","219011344069620",0.00,21.50,0,293.36,304.18,0.0,0.0,0.000,502284.5,502284.5,616,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600116,802838.00
07/27/2016 02:15,2,0.000,ALERT,211.03,296.96,60.007,1469600103,"201051344001230","219011344069620",0.00,21.00,0,294.26,304.48,0.0,0.0,0.000,497099.2,497099.2,616,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600118,802839.00
07/27/2016 02:15,2,0.000,ALERT,211.48,297.26,60.007,1469600103,"201051344000582","219011344069620",0.00,21.00,0,294.26,304.78,0.0,0.0,0.000,490038.5,490038.5,613,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600120,802840.00
07/27/2016 02:15,2,0.000,ALERT,210.80,296.66,60.012,1469600103,"201051344000955","219011344069620",0.00,21.50,0,293.66,303.88,0.0,0.0,0.000,503358.3,503358.3,615,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600122,802841.00
07/27/2016 02:15,2,0.000,ALERT,210.80,295.76,60.002,1469600103,"274151322000094","219011344069620",0.00,21.80,0,293.06,303.28,0.0,0.0,0.000,624023.5,624023.5,623,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600123,802842.00
07/27/2016 02:15,2,0.000,ALERT,211.03,297.57,59.959,1469600103,"201051344000579","219011344069620",0.00,21.50,0,294.86,304.78,0.0,0.0,0.000,506178.2,506178.2,617,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600125,802843.00
07/27/2016 02:15,2,0.000,ALERT,211.03,297.26,60.007,1469600103,"201051344000890","219011344069620",0.00,21.50,0,294.56,305.38,0.0,0.0,0.000,500588.5,500588.5,613,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600127,802844.00
07/27/2016 02:15,2,0.000,ALERT,211.25,296.96,60.007,1469600103,"201051344000438","219011344069620",0.00,21.30,0,293.96,304.48,0.0,0.0,0.000,502251.7,502251.7,616,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600129,802845.00
07/27/2016 02:15,2,0.000,ALERT,210.57,296.66,59.996,1469600103,"274151322000083","219011344069620",0.00,21.80,0,293.96,304.18,0.0,0.0,0.000,757462.5,757462.5,616,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469600132,802846.00
07/27/2016 02:15,2,0.000,ALERT,211.25,296.36,60.002,1469600103,"274151322000076","219011344069620",0.00,22.00,0,293.06,304.18,0.0,0.0,0.000,807616.4,807616.4,610,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600134,802847.00
07/27/2016 02:15,2,0.000,ALERT,211.25,298.17,60.028,1469600103,"201051344000868","219011344069620",0.00,21.30,0,294.86,305.08,0.0,0.0,0.000,491043.8,491043.8,617,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600135,802848.00
07/27/2016 02:15,2,0.000,ALERT,210.57,297.57,59.996,1469600103,"274151322000095","219011344069620",0.00,21.80,0,294.56,304.48,0.0,0.0,0.000,799405.8,799405.8,611,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600137,802849.00
07/27/2016 02:15,2,0.000,ALERT,211.03,297.26,60.002,1469600103,"201051344000988","219011344069620",0.00,21.50,0,291.85,303.88,0.0,0.0,0.000,487578.6,487578.6,619,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469600139,802850.00
07/27/2016 02:15,2,0.000,ALERT,211.03,296.06,59.996,1469600103,"201051344001025","219011344069620",0.00,20.70,0,293.36,304.78,0.0,0.0,0.000,501447.9,501447.9,616,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469600141,802851.00
07/27/2016 02:15,2,0.000,ALERT,211.25,297.57,59.996,1469600103,"201051344000458","219011344069620",0.00,22.00,0,294.26,305.08,0.0,0.0,0.000,498494.0,498494.0,617,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600143,802852.00
07/27/2016 02:15,2,0.000,ALERT,211.70,296.96,60.002,1469600103,"201051344000853","219011344069620",0.00,21.30,0,293.96,304.48,0.0,0.0,0.000,497606.1,497606.1,615,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600144,802853.00
07/27/2016 02:15,2,0.000,ALERT,211.70,296.96,60.002,1469600103,"201051344000685","219011344069620",0.00,21.30,0,293.96,304.18,0.0,0.0,0.000,501545.0,501545.0,616,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600146,802854.00
07/27/2016 02:15,2,0.000,ALERT,211.48,296.36,59.996,1469600103,"201051344000917","219011344069620",0.00,22.00,0,292.46,303.58,0.0,0.0,0.000,498481.0,498481.0,615,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600148,802855.00
07/27/2016 02:15,2,0.000,ALERT,211.48,297.26,60.007,1469600103,"201051344001145","219011344069620",0.00,21.00,0,294.26,305.08,0.0,0.0,0.000,503650.6,503650.6,616,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600150,802856.00
07/27/2016 02:15,2,0.000,ALERT,211.48,296.06,60.002,1469600103,"201051344000651","219011344069620",0.00,20.70,0,293.36,303.88,0.0,0.0,0.000,496432.9,496432.9,614,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600152,802857.00
07/27/2016 02:15,2,0.000,ALERT,210.12,296.36,59.991,1469600103,"274151322000088","219011344069620",0.00,22.30,0,293.36,303.58,0.0,0.0,0.000,730399.0,730399.0,614,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469600153,802858.00
07/27/2016 02:15,2,0.000,ALERT,211.03,295.76,60.002,1469600103,"274151322000068","219011344069620",0.00,22.50,0,292.76,302.68,0.0,0.0,0.000,624135.6,624135.6,619,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600155,802859.00
07/27/2016 02:15,2,0.000,ALERT,211.03,296.66,59.996,1469600103,"201051344001135","219011344069620",0.00,21.30,0,293.96,304.78,0.0,0.0,0.000,492491.9,492491.9,618,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600157,802860.00
07/27/2016 02:15,2,0.000,ALERT,210.80,298.17,59.996,1469600103,"201051344000594","219011344069620",0.00,21.30,0,293.96,304.78,0.0,0.0,0.000,502745.9,502745.9,615,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600159,802861.00
07/27/2016 02:15,2,0.000,ALERT,211.25,296.66,60.002,1469600103,"201051344001203","219011344069620",0.00,21.30,0,293.66,305.98,0.0,0.0,0.000,500216.8,500216.8,618,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600161,802862.00
07/27/2016 02:15,2,0.000,ALERT,210.80,296.96,60.028,1469600103,"274151322000054","219011344069620",0.00,22.50,0,293.66,304.48,0.0,0.0,0.000,745711.3,745711.3,616,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600163,802863.00
07/27/2016 02:15,2,0.000,ALERT,211.25,296.96,60.028,1469600103,"201051344000867","219011344069620",0.00,21.80,0,293.96,304.78,0.0,0.0,0.000,490112.4,490112.4,615,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600165,802864.00
07/27/2016 02:15,2,0.000,ALERT,211.25,296.96,59.996,1469600103,"201051344001093","219011344069620",0.00,21.80,0,293.96,304.18,0.0,0.0,0.000,497900.5,497900.5,618,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600166,802865.00
07/27/2016 02:15,2,0.000,ALERT,211.25,297.57,59.959,1469600103,"201051344000900","219011344069620",0.00,21.30,0,293.96,304.18,0.0,0.0,0.000,506326.7,506326.7,618,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600168,802866.00
07/27/2016 02:15,2,0.000,ALERT,211.48,296.96,60.007,1469600103,"201051344000648","219011344069620",0.00,21.00,0,293.66,304.48,0.0,0.0,0.000,496480.5,496480.5,619,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600170,802867.00
07/27/2016 02:15,2,0.000,ALERT,211.25,297.87,59.996,1469600103,"201051344000569","219011344069620",0.00,21.50,0,294.86,305.08,0.0,0.0,0.000,506929.1,506929.1,616,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600172,802868.00
07/27/2016 02:15,2,0.000,ALERT,211.25,297.87,60.002,1469600103,"201051344000983","219011344069620",0.00,21.50,0,294.56,304.78,0.0,0.0,0.000,498862.2,498862.2,617,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600173,802869.00
07/27/2016 02:15,2,0.000,ALERT,211.25,297.26,59.954,1469600103,"201051344001158","219011344069620",0.00,21.00,0,293.66,303.88,0.0,0.0,0.000,491816.9,491816.9,615,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469600175,802870.00
07/27/2016 02:15,2,0.000,ALERT,211.70,297.87,59.986,1469600103,"201051344000576","219011344069620",0.00,21.30,0,294.26,304.48,0.0,0.0,0.000,499155.4,499155.4,618,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600177,802871.00
07/27/2016 02:15,2,0.000,ALERT,210.80,296.06,59.981,1469600103,"274151322000087","219011344069620",0.00,22.50,0,293.06,303.28,0.0,0.0,0.000,718533.6,718533.6,622,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600179,802872.00
07/27/2016 02:15,2,0.000,ALERT,211.48,296.36,59.975,1469600103,"201051344000417","219011344069620",0.00,21.30,0,293.36,303.58,0.0,0.0,0.000,493988.7,493988.7,612,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469600181,802873.00
07/27/2016 02:30,2,0.000,ALERT,211.93,297.26,59.986,1469601004,"201051344000645","219011344069620",0.00,21.50,0,294.86,298.77,0.0,0.0,0.000,498718.1,498718.1,619,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601006,802874.00
07/27/2016 02:30,2,0.000,ALERT,211.03,296.66,59.986,1469601004,"274151322000085","219011344069620",0.00,22.00,0,295.16,298.17,0.0,0.0,0.000,746410.3,746410.3,615,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601008,802875.00
07/27/2016 02:30,2,0.000,ALERT,211.93,297.26,59.986,1469601004,"201051344000633","219011344069620",0.00,21.00,0,293.66,298.47,0.0,0.0,0.000,490023.5,490023.5,615,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601010,802876.00
07/27/2016 02:30,2,0.000,ALERT,211.48,297.26,60.002,1469601004,"201051344000469","219011344069620",0.00,20.30,0,293.96,298.47,0.0,0.0,0.000,492132.8,492132.8,620,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469601012,802877.00
07/27/2016 02:30,2,0.000,ALERT,211.03,296.66,59.981,1469601004,"201051344000646","219011344069620",0.00,21.00,0,294.26,298.17,0.0,0.0,0.000,493707.7,493707.7,617,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601014,802878.00
07/27/2016 02:30,2,0.000,ALERT,210.57,297.57,59.970,1469601004,"274151322000052","219011344069620",0.00,22.00,0,294.86,298.47,0.0,0.0,0.000,764340.6,764340.6,615,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601015,802879.00
07/27/2016 02:30,2,0.000,ALERT,211.48,296.96,60.028,1469601004,"201051344000585","219011344069620",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,502284.5,502284.5,618,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601017,802880.00
07/27/2016 02:30,2,0.000,ALERT,211.25,297.26,59.986,1469601004,"201051344001230","219011344069620",0.00,20.70,0,295.16,298.47,0.0,0.0,0.000,497099.2,497099.2,618,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601019,802881.00
07/27/2016 02:30,2,0.000,ALERT,211.70,297.57,59.991,1469601004,"201051344000582","219011344069620",0.00,21.00,0,295.46,298.77,0.0,0.0,0.000,490038.5,490038.5,615,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601021,802882.00
07/27/2016 02:30,2,0.000,ALERT,211.03,296.96,59.991,1469601004,"201051344000955","219011344069620",0.00,21.30,0,294.56,298.17,0.0,0.0,0.000,503358.3,503358.3,617,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601023,802883.00
07/27/2016 02:30,2,0.000,ALERT,211.03,296.66,59.986,1469601004,"274151322000094","219011344069620",0.00,21.80,0,294.86,297.57,0.0,0.0,0.000,624023.5,624023.5,625,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601024,802884.00
07/27/2016 02:30,2,0.000,ALERT,211.48,298.17,59.996,1469601004,"201051344000579","219011344069620",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,506178.2,506178.2,619,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469601026,802885.00
07/27/2016 02:30,2,0.000,ALERT,211.25,297.57,59.986,1469601004,"201051344000890","219011344069620",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,500588.5,500588.5,615,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601028,802886.00
07/27/2016 02:30,2,0.000,ALERT,211.48,296.96,59.991,1469601004,"201051344000438","219011344069620",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,502251.7,502251.7,618,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601030,802887.00
07/27/2016 02:30,2,0.000,ALERT,211.48,296.66,59.970,1469601004,"201051344000417","219011344069620",0.00,21.30,0,294.26,297.87,0.0,0.0,0.000,493988.7,493988.7,614,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601032,802888.00
07/27/2016 02:30,2,0.000,ALERT,210.80,297.26,59.986,1469601004,"274151322000083","219011344069620",0.00,21.80,0,295.46,298.77,0.0,0.0,0.000,757462.5,757462.5,618,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601033,802889.00
07/27/2016 02:30,2,0.000,ALERT,211.25,296.66,59.991,1469601004,"274151322000076","219011344069620",0.00,22.00,0,295.16,298.47,0.0,0.0,0.000,807616.4,807616.4,612,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601035,802890.00
07/27/2016 02:30,2,0.000,ALERT,211.25,298.17,59.991,1469601004,"201051344000868","219011344069620",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,491043.8,491043.8,619,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601037,802891.00
