ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2016 02:30,2,0.000,ALERT,210.80,297.57,59.991,1469601004,"274151322000095","219011344069620",0.00,21.50,0,296.36,299.07,0.0,0.0,0.000,799405.8,799405.8,613,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601039,802892.00
07/27/2016 02:30,2,0.000,ALERT,211.25,297.26,60.007,1469601004,"201051344000988","219011344069620",0.00,21.30,0,293.06,298.47,0.0,0.0,0.000,487578.6,487578.6,621,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601041,802893.00
07/27/2016 02:30,2,0.000,ALERT,211.25,296.36,59.996,1469601004,"201051344001025","219011344069620",0.00,20.70,0,294.56,299.07,0.0,0.0,0.000,501447.9,501447.9,618,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601042,802894.00
07/27/2016 02:30,2,0.000,ALERT,211.25,297.57,59.981,1469601004,"201051344000458","219011344069620",0.00,21.80,0,295.16,299.67,0.0,0.0,0.000,498494.0,498494.0,619,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601044,802895.00
07/27/2016 02:30,2,0.000,ALERT,211.93,297.57,59.996,1469601004,"201051344000853","219011344069620",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,497606.1,497606.1,617,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601046,802896.00
07/27/2016 02:30,2,0.000,ALERT,211.48,296.96,59.991,1469601004,"201051344000685","219011344069620",0.00,21.30,0,294.86,298.47,0.0,0.0,0.000,501545.0,501545.0,618,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469601048,802897.00
07/27/2016 02:30,2,0.000,ALERT,211.25,296.36,59.996,1469601004,"201051344000917","219011344069620",0.00,21.80,0,293.96,297.87,0.0,0.0,0.000,498481.0,498481.0,617,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601050,802898.00
07/27/2016 02:30,2,0.000,ALERT,211.48,297.57,60.002,1469601004,"201051344001145","219011344069620",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,503650.6,503650.6,618,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601051,802899.00
07/27/2016 02:30,2,0.000,ALERT,211.48,296.36,59.996,1469601004,"201051344000651","219011344069620",0.00,20.30,0,294.26,297.87,0.0,0.0,0.000,496432.9,496432.9,616,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601053,802900.00
07/27/2016 02:30,2,0.000,ALERT,210.12,296.36,59.981,1469601004,"274151322000088","219011344069620",0.00,22.00,0,295.16,298.17,0.0,0.0,0.000,730399.0,730399.0,616,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601055,802901.00
07/27/2016 02:30,2,0.000,ALERT,211.48,296.06,59.965,1469601004,"274151322000068","219011344069620",0.00,22.30,0,294.56,297.26,0.0,0.0,0.000,624135.6,624135.6,621,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601057,802902.00
07/27/2016 02:30,2,0.000,ALERT,211.03,296.96,59.996,1469601004,"201051344001135","219011344069620",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,492491.9,492491.9,620,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469601059,802903.00
07/27/2016 02:30,2,0.000,ALERT,211.03,298.17,60.034,1469601004,"201051344000594","219011344069620",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,502745.9,502745.9,617,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601060,802904.00
07/27/2016 02:30,2,0.000,ALERT,211.48,296.66,60.007,1469601004,"201051344001203","219011344069620",0.00,21.00,0,294.86,299.97,0.0,0.0,0.000,500216.8,500216.8,620,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601062,802905.00
07/27/2016 02:30,2,0.000,ALERT,210.80,296.96,59.996,1469601004,"274151322000054","219011344069620",0.00,22.30,0,295.16,298.77,0.0,0.0,0.000,745711.3,745711.3,618,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601064,802906.00
07/27/2016 02:30,2,0.000,ALERT,211.70,297.26,60.002,1469601004,"201051344000867","219011344069620",0.00,21.50,0,294.86,299.37,0.0,0.0,0.000,490112.4,490112.4,617,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601066,802907.00
07/27/2016 02:30,2,0.000,ALERT,211.48,297.26,59.996,1469601004,"201051344001093","219011344069620",0.00,21.50,0,295.16,298.47,0.0,0.0,0.000,497900.5,497900.5,620,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601068,802908.00
07/27/2016 02:30,2,0.000,ALERT,211.25,297.57,59.996,1469601004,"201051344000900","219011344069620",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,506326.7,506326.7,620,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601070,802909.00
07/27/2016 02:30,2,0.000,ALERT,211.70,296.96,60.012,1469601004,"201051344000648","219011344069620",0.00,20.70,0,294.56,299.07,0.0,0.0,0.000,496480.5,496480.5,621,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601071,802910.00
07/27/2016 02:30,2,0.000,ALERT,211.48,298.17,59.970,1469601004,"201051344000569","219011344069620",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,506929.1,506929.1,618,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601073,802911.00
07/27/2016 02:30,2,0.000,ALERT,211.25,297.87,60.002,1469601004,"201051344000983","219011344069620",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,498862.2,498862.2,619,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601075,802912.00
07/27/2016 02:30,2,0.000,ALERT,211.25,296.96,60.028,1469601004,"201051344001158","219011344069620",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,491816.9,491816.9,617,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601077,802913.00
07/27/2016 02:30,2,0.000,ALERT,211.70,297.87,60.002,1469601004,"201051344000576","219011344069620",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,499155.4,499155.4,620,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601078,802914.00
07/27/2016 02:30,2,0.000,ALERT,210.80,296.36,60.012,1469601004,"274151322000087","219011344069620",0.00,22.30,0,294.86,297.87,0.0,0.0,0.000,718533.6,718533.6,624,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601080,802915.00
07/27/2016 02:45,2,0.000,ALERT,211.70,297.26,60.007,1469601904,"201051344000645","219011344069620",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,498718.1,498718.1,621,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601906,802916.00
07/27/2016 02:45,2,0.000,ALERT,210.57,296.36,60.002,1469601904,"274151322000085","219011344069620",0.00,21.80,0,294.26,298.17,0.0,0.0,0.000,746410.3,746410.3,617,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469601908,802917.00
07/27/2016 02:45,2,0.000,ALERT,211.70,296.66,59.996,1469601904,"201051344000633","219011344069620",0.00,20.70,0,293.36,298.47,0.0,0.0,0.000,490023.5,490023.5,617,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469601909,802918.00
07/27/2016 02:45,2,0.000,ALERT,211.25,297.26,60.002,1469601904,"201051344000469","219011344069620",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,492132.8,492132.8,622,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469601911,802919.00
07/27/2016 02:45,2,0.000,ALERT,211.25,297.26,59.991,1469601904,"201051344000646","219011344069620",0.00,20.70,0,293.96,298.17,0.0,0.0,0.000,493707.7,493707.7,619,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601913,802920.00
07/27/2016 02:45,2,0.000,ALERT,210.35,296.06,59.991,1469601904,"274151322000052","219011344069620",0.00,22.00,0,294.26,298.77,0.0,0.0,0.000,764340.6,764340.6,617,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601915,802921.00
07/27/2016 02:45,2,0.000,ALERT,211.70,297.57,59.996,1469601904,"201051344000585","219011344069620",0.00,21.00,0,294.56,298.47,0.0,0.0,0.000,502284.5,502284.5,620,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601917,802922.00
07/27/2016 02:45,2,0.000,ALERT,211.25,297.57,59.991,1469601904,"201051344001230","219011344069620",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,497099.2,497099.2,620,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601919,802923.00
07/27/2016 02:45,2,0.000,ALERT,211.70,297.87,59.996,1469601904,"201051344000582","219011344069620",0.00,20.70,0,295.76,299.07,0.0,0.0,0.000,490038.5,490038.5,617,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601920,802924.00
07/27/2016 02:45,2,0.000,ALERT,211.25,297.26,59.996,1469601904,"201051344000955","219011344069620",0.00,21.00,0,294.56,298.17,0.0,0.0,0.000,503358.3,503358.3,619,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469601922,802925.00
07/27/2016 02:45,2,0.000,ALERT,210.80,296.06,59.991,1469601904,"274151322000094","219011344069620",0.00,21.50,0,294.26,297.87,0.0,0.0,0.000,624023.5,624023.5,627,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601924,802926.00
07/27/2016 02:45,2,0.000,ALERT,211.03,297.57,59.970,1469601904,"201051344000579","219011344069620",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,506178.2,506178.2,621,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601926,802927.00
07/27/2016 02:45,2,0.000,ALERT,211.25,297.57,59.996,1469601904,"201051344000890","219011344069620",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,500588.5,500588.5,617,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469601927,802928.00
07/27/2016 02:45,2,0.000,ALERT,211.48,297.57,59.996,1469601904,"201051344000438","219011344069620",0.00,20.70,0,295.46,298.77,0.0,0.0,0.000,502251.7,502251.7,620,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601929,802929.00
07/27/2016 02:45,2,0.000,ALERT,211.48,296.36,59.996,1469601904,"201051344000417","219011344069620",0.00,21.00,0,294.86,297.87,0.0,0.0,0.000,493988.7,493988.7,616,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601931,802930.00
07/27/2016 02:45,2,0.000,ALERT,210.57,296.96,60.002,1469601904,"274151322000083","219011344069620",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,757462.5,757462.5,620,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601933,802931.00
07/27/2016 02:45,2,0.000,ALERT,211.03,295.76,59.996,1469601904,"274151322000076","219011344069620",0.00,21.80,0,294.26,298.47,0.0,0.0,0.000,807616.4,807616.4,614,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601935,802932.00
07/27/2016 02:45,2,0.000,ALERT,211.03,297.57,59.996,1469601904,"201051344000868","219011344069620",0.00,21.00,0,296.06,299.67,0.0,0.0,0.000,491043.8,491043.8,621,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469601936,802933.00
07/27/2016 02:45,2,0.000,ALERT,210.57,297.57,60.018,1469601904,"274151322000095","219011344069620",0.00,21.30,0,295.76,298.77,0.0,0.0,0.000,799405.8,799405.8,615,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601938,802934.00
07/27/2016 02:45,2,0.000,ALERT,211.03,296.66,59.981,1469601904,"201051344000988","219011344069620",0.00,21.00,0,293.06,298.77,0.0,0.0,0.000,487578.6,487578.6,623,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601940,802935.00
07/27/2016 02:45,2,0.000,ALERT,211.25,296.66,60.028,1469601904,"201051344001025","219011344069620",0.00,20.30,0,294.56,299.07,0.0,0.0,0.000,501447.9,501447.9,620,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601942,802936.00
07/27/2016 02:45,2,0.000,ALERT,211.03,296.96,60.002,1469601904,"201051344000458","219011344069620",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,498494.0,498494.0,621,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469601944,802937.00
07/27/2016 02:45,2,0.000,ALERT,211.70,296.96,60.002,1469601904,"201051344000853","219011344069620",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,497606.1,497606.1,619,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601946,802938.00
07/27/2016 02:45,2,0.000,ALERT,211.48,297.26,60.012,1469601904,"201051344000685","219011344069620",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,501545.0,501545.0,620,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601947,802939.00
07/27/2016 02:45,2,0.000,ALERT,211.48,296.96,60.002,1469601904,"201051344000917","219011344069620",0.00,21.80,0,293.96,297.87,0.0,0.0,0.000,498481.0,498481.0,619,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601949,802940.00
07/27/2016 02:45,2,0.000,ALERT,211.70,297.57,60.007,1469601904,"201051344001145","219011344069620",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,503650.6,503650.6,620,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601951,802941.00
07/27/2016 02:45,2,0.000,ALERT,211.48,296.66,60.012,1469601904,"201051344000651","219011344069620",0.00,20.30,0,294.56,297.87,0.0,0.0,0.000,496432.9,496432.9,618,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601953,802942.00
07/27/2016 02:45,2,0.000,ALERT,210.12,296.96,60.007,1469601904,"274151322000088","219011344069620",0.00,22.00,0,294.26,297.87,0.0,0.0,0.000,730399.0,730399.0,618,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601955,802943.00
07/27/2016 02:45,2,0.000,ALERT,211.03,295.76,60.002,1469601904,"274151322000068","219011344069620",0.00,22.30,0,293.66,297.26,0.0,0.0,0.000,624135.6,624135.6,623,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601956,802944.00
07/27/2016 02:45,2,0.000,ALERT,211.25,297.26,60.012,1469601904,"201051344001135","219011344069620",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,492491.9,492491.9,622,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601958,802945.00
07/27/2016 02:45,2,0.000,ALERT,211.03,297.87,59.981,1469601904,"201051344000594","219011344069620",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,502745.9,502745.9,619,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601960,802946.00
07/27/2016 02:45,2,0.000,ALERT,211.48,296.96,60.002,1469601904,"201051344001203","219011344069620",0.00,21.00,0,295.16,300.27,0.0,0.0,0.000,500216.8,500216.8,622,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469601962,802947.00
07/27/2016 02:45,2,0.000,ALERT,210.57,297.57,59.965,1469601904,"274151322000054","219011344069620",0.00,22.00,0,294.56,298.77,0.0,0.0,0.000,745711.3,745711.3,620,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601963,802948.00
07/27/2016 02:45,2,0.000,ALERT,211.48,297.26,60.007,1469601904,"201051344000867","219011344069620",0.00,21.30,0,295.16,299.67,0.0,0.0,0.000,490112.4,490112.4,619,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601965,802949.00
07/27/2016 02:45,2,0.000,ALERT,211.48,297.57,60.007,1469601904,"201051344001093","219011344069620",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,497900.5,497900.5,622,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601967,802950.00
07/27/2016 02:45,2,0.000,ALERT,211.25,297.26,60.012,1469601904,"201051344000900","219011344069620",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,506326.7,506326.7,622,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601969,802951.00
07/27/2016 02:45,2,0.000,ALERT,211.48,296.96,60.007,1469601904,"201051344000648","219011344069620",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,496480.5,496480.5,623,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601971,802952.00
07/27/2016 02:45,2,0.000,ALERT,211.03,297.57,60.044,1469601904,"201051344000569","219011344069620",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,506929.1,506929.1,620,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469601973,802953.00
07/27/2016 02:45,2,0.000,ALERT,211.25,297.87,60.007,1469601904,"201051344000983","219011344069620",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,498862.2,498862.2,621,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469601974,802954.00
07/27/2016 02:45,2,0.000,ALERT,211.25,296.96,60.002,1469601904,"201051344001158","219011344069620",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,491816.9,491816.9,619,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469601976,802955.00
07/27/2016 02:45,2,0.000,ALERT,211.70,297.57,60.012,1469601904,"201051344000576","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,499155.4,499155.4,622,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469601978,802956.00
07/27/2016 02:45,2,0.000,ALERT,210.80,296.36,60.007,1469601904,"274151322000087","219011344069620",0.00,22.30,0,294.26,297.87,0.0,0.0,0.000,718533.6,718533.6,626,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469601980,802957.00
07/27/2016 03:00,2,0.000,ALERT,211.70,296.96,60.002,1469602804,"201051344000645","219011344069620",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,498718.1,498718.1,623,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602806,802958.00
07/27/2016 03:00,2,0.000,ALERT,210.57,296.06,59.991,1469602804,"274151322000085","219011344069620",0.00,21.80,0,294.56,298.17,0.0,0.0,0.000,746410.3,746410.3,619,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602807,802959.00
07/27/2016 03:00,2,0.000,ALERT,211.70,296.96,60.012,1469602804,"201051344000633","219011344069620",0.00,20.30,0,293.66,298.47,0.0,0.0,0.000,490023.5,490023.5,619,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469602809,802960.00
07/27/2016 03:00,2,0.000,ALERT,211.25,296.96,59.991,1469602804,"201051344000469","219011344069620",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,492132.8,492132.8,624,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469602811,802961.00
07/27/2016 03:00,2,0.000,ALERT,210.80,297.26,60.002,1469602804,"201051344000646","219011344069620",0.00,20.70,0,294.56,298.47,0.0,0.0,0.000,493707.7,493707.7,621,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602813,802962.00
07/27/2016 03:00,2,0.000,ALERT,210.35,296.36,59.996,1469602804,"274151322000052","219011344069620",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,764340.6,764340.6,619,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602815,802963.00
07/27/2016 03:00,2,0.000,ALERT,211.48,297.57,60.034,1469602804,"201051344000585","219011344069620",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,502284.5,502284.5,622,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469602816,802964.00
07/27/2016 03:00,2,0.000,ALERT,211.25,297.87,59.991,1469602804,"201051344001230","219011344069620",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,497099.2,497099.2,622,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469602818,802965.00
07/27/2016 03:00,2,0.000,ALERT,211.48,297.87,59.986,1469602804,"201051344000582","219011344069620",0.00,20.30,0,296.06,299.37,0.0,0.0,0.000,490038.5,490038.5,619,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469602820,802966.00
07/27/2016 03:00,2,0.000,ALERT,210.80,297.26,59.996,1469602804,"201051344000955","219011344069620",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,503358.3,503358.3,621,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469602822,802967.00
07/27/2016 03:00,2,0.000,ALERT,210.80,295.76,59.991,1469602804,"274151322000094","219011344069620",0.00,21.30,0,294.26,297.87,0.0,0.0,0.000,624023.5,624023.5,629,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602824,802968.00
07/27/2016 03:00,2,0.000,ALERT,211.25,297.57,59.996,1469602804,"201051344000579","219011344069620",0.00,21.00,0,296.06,299.37,0.0,0.0,0.000,506178.2,506178.2,623,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602825,802969.00
07/27/2016 03:00,2,0.000,ALERT,211.03,297.87,59.949,1469602804,"201051344000890","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,500588.5,500588.5,619,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469602827,802970.00
07/27/2016 03:00,2,0.000,ALERT,211.25,297.57,59.996,1469602804,"201051344000438","219011344069620",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,502251.7,502251.7,622,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602829,802971.00
07/27/2016 03:00,2,0.000,ALERT,211.25,296.66,59.965,1469602804,"201051344000417","219011344069620",0.00,20.70,0,294.56,298.17,0.0,0.0,0.000,493988.7,493988.7,618,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602831,802972.00
07/27/2016 03:00,2,0.000,ALERT,210.80,297.57,59.991,1469602804,"274151322000083","219011344069620",0.00,21.50,0,294.86,298.77,0.0,0.0,0.000,757462.5,757462.5,622,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602833,802973.00
07/27/2016 03:00,2,0.000,ALERT,211.25,296.06,59.991,1469602804,"274151322000076","219011344069620",0.00,21.50,0,294.56,298.47,0.0,0.0,0.000,807616.4,807616.4,616,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602834,802974.00
07/27/2016 03:00,2,0.000,ALERT,211.25,297.87,60.028,1469602804,"201051344000868","219011344069620",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,491043.8,491043.8,623,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602836,802975.00
07/27/2016 03:00,2,0.000,ALERT,210.80,297.87,59.996,1469602804,"274151322000095","219011344069620",0.00,21.30,0,295.76,299.07,0.0,0.0,0.000,799405.8,799405.8,617,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602838,802976.00
07/27/2016 03:00,2,0.000,ALERT,211.25,297.57,59.991,1469602804,"201051344000988","219011344069620",0.00,21.00,0,292.76,298.47,0.0,0.0,0.000,487578.6,487578.6,625,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602840,802977.00
07/27/2016 03:00,2,0.000,ALERT,211.03,296.66,59.970,1469602804,"201051344001025","219011344069620",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,501447.9,501447.9,622,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602841,802978.00
07/27/2016 03:00,2,0.000,ALERT,211.25,297.26,59.991,1469602804,"201051344000458","219011344069620",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,498494.0,498494.0,623,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602843,802979.00
07/27/2016 03:00,2,0.000,ALERT,211.70,297.26,59.991,1469602804,"201051344000853","219011344069620",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,497606.1,497606.1,621,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469602845,802980.00
07/27/2016 03:00,2,0.000,ALERT,211.70,297.57,59.986,1469602804,"201051344000685","219011344069620",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,501545.0,501545.0,622,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602847,802981.00
07/27/2016 03:00,2,0.000,ALERT,211.48,296.96,59.986,1469602804,"201051344000917","219011344069620",0.00,21.30,0,294.26,298.17,0.0,0.0,0.000,498481.0,498481.0,621,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602849,802982.00
07/27/2016 03:00,2,0.000,ALERT,211.48,297.87,59.975,1469602804,"201051344001145","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,503650.6,503650.6,622,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602851,802983.00
07/27/2016 03:00,2,0.000,ALERT,211.25,296.36,60.012,1469602804,"201051344000651","219011344069620",0.00,20.00,0,294.86,298.17,0.0,0.0,0.000,496432.9,496432.9,620,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602852,802984.00
07/27/2016 03:00,2,0.000,ALERT,210.57,296.66,59.991,1469602804,"274151322000088","219011344069620",0.00,21.80,0,294.86,298.17,0.0,0.0,0.000,730399.0,730399.0,620,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602854,802985.00
07/27/2016 03:00,2,0.000,ALERT,211.48,296.06,59.981,1469602804,"274151322000068","219011344069620",0.00,22.00,0,294.26,297.26,0.0,0.0,0.000,624135.6,624135.6,625,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602856,802986.00
07/27/2016 03:00,2,0.000,ALERT,210.80,297.26,59.954,1469602804,"201051344001135","219011344069620",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,492491.9,492491.9,624,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602858,802987.00
07/27/2016 03:00,2,0.000,ALERT,211.03,297.87,59.991,1469602804,"201051344000594","219011344069620",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,502745.9,502745.9,621,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602859,802988.00
07/27/2016 03:00,2,0.000,ALERT,211.25,296.96,59.981,1469602804,"201051344001203","219011344069620",0.00,20.70,0,295.46,300.57,0.0,0.0,0.000,500216.8,500216.8,624,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469602861,802989.00
07/27/2016 03:00,2,0.000,ALERT,210.35,295.76,59.981,1469602804,"274151322000054","219011344069620",0.00,22.00,0,294.86,298.77,0.0,0.0,0.000,745711.3,745711.3,622,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602863,802990.00
07/27/2016 03:00,2,0.000,ALERT,211.48,296.96,59.986,1469602804,"201051344000867","219011344069620",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,490112.4,490112.4,621,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602865,802991.00
07/27/2016 03:00,2,0.000,ALERT,211.25,297.57,59.970,1469602804,"201051344001093","219011344069620",0.00,21.30,0,295.46,298.77,0.0,0.0,0.000,497900.5,497900.5,624,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602867,802992.00
07/27/2016 03:00,2,0.000,ALERT,211.03,296.96,59.981,1469602804,"201051344000900","219011344069620",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,506326.7,506326.7,624,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602868,802993.00
07/27/2016 03:00,2,0.000,ALERT,211.48,296.66,59.996,1469602804,"201051344000648","219011344069620",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,496480.5,496480.5,625,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602870,802994.00
07/27/2016 03:00,2,0.000,ALERT,211.25,297.87,59.991,1469602804,"201051344000569","219011344069620",0.00,21.00,0,296.06,299.67,0.0,0.0,0.000,506929.1,506929.1,622,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602872,802995.00
07/27/2016 03:00,2,0.000,ALERT,211.25,297.26,59.981,1469602804,"201051344000983","219011344069620",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,498862.2,498862.2,623,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602874,802996.00
07/27/2016 03:00,2,0.000,ALERT,211.25,296.96,59.986,1469602804,"201051344001158","219011344069620",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,491816.9,491816.9,621,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602875,802997.00
07/27/2016 03:00,2,0.000,ALERT,211.48,297.57,59.981,1469602804,"201051344000576","219011344069620",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,499155.4,499155.4,624,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602877,802998.00
07/27/2016 03:00,2,0.000,ALERT,210.80,296.06,60.002,1469602804,"274151322000087","219011344069620",0.00,22.30,0,294.26,298.17,0.0,0.0,0.000,718533.6,718533.6,628,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469602879,802999.00
07/27/2016 03:15,2,0.000,ALERT,211.93,297.87,59.975,1469603704,"201051344000645","219011344069620",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,498718.1,498718.1,625,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603706,803000.00
07/27/2016 03:15,2,0.000,ALERT,211.03,297.57,59.965,1469603704,"274151322000085","219011344069620",0.00,21.50,0,295.16,298.77,0.0,0.0,0.000,746410.3,746410.3,621,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603708,803001.00
07/27/2016 03:15,2,0.000,ALERT,211.93,297.57,59.975,1469603704,"201051344000633","219011344069620",0.00,20.30,0,293.66,298.77,0.0,0.0,0.000,490023.5,490023.5,621,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603710,803002.00
07/27/2016 03:15,2,0.000,ALERT,211.70,297.87,60.002,1469603704,"201051344000469","219011344069620",0.00,19.80,0,294.26,299.07,0.0,0.0,0.000,492132.8,492132.8,626,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603712,803003.00
07/27/2016 03:15,2,0.000,ALERT,211.25,297.57,59.975,1469603704,"201051344000646","219011344069620",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,493707.7,493707.7,623,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603714,803004.00
07/27/2016 03:15,2,0.000,ALERT,210.80,296.96,59.970,1469603704,"274151322000052","219011344069620",0.00,21.50,0,294.86,299.07,0.0,0.0,0.000,764340.6,764340.6,621,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603715,803005.00
07/27/2016 03:15,2,0.000,ALERT,211.93,298.17,59.975,1469603704,"201051344000585","219011344069620",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,502284.5,502284.5,624,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603717,803006.00
07/27/2016 03:15,2,0.000,ALERT,211.48,298.17,59.975,1469603704,"201051344001230","219011344069620",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,497099.2,497099.2,624,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603719,803007.00
07/27/2016 03:15,2,0.000,ALERT,212.16,298.47,59.975,1469603704,"201051344000582","219011344069620",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,490038.5,490038.5,621,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469603721,803008.00
07/27/2016 03:15,2,0.000,ALERT,211.48,297.87,59.981,1469603704,"201051344000955","219011344069620",0.00,20.70,0,295.46,298.77,0.0,0.0,0.000,503358.3,503358.3,623,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603722,803009.00
07/27/2016 03:15,2,0.000,ALERT,211.03,296.66,59.975,1469603704,"274151322000094","219011344069620",0.00,21.30,0,294.86,297.87,0.0,0.0,0.000,624023.5,624023.5,631,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603724,803010.00
07/27/2016 03:15,2,0.000,ALERT,211.48,298.47,59.986,1469603704,"201051344000579","219011344069620",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,506178.2,506178.2,625,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603726,803011.00
07/27/2016 03:15,2,0.000,ALERT,211.48,298.17,59.981,1469603704,"201051344000890","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,500588.5,500588.5,621,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469603728,803012.00
07/27/2016 03:15,2,0.000,ALERT,211.70,297.57,59.975,1469603704,"201051344000438","219011344069620",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,502251.7,502251.7,624,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603730,803013.00
07/27/2016 03:15,2,0.000,ALERT,211.70,297.26,59.975,1469603704,"201051344000417","219011344069620",0.00,20.70,0,294.86,298.47,0.0,0.0,0.000,493988.7,493988.7,620,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469603731,803014.00
07/27/2016 03:15,2,0.000,ALERT,211.03,297.87,59.981,1469603704,"274151322000083","219011344069620",0.00,21.30,0,295.46,299.07,0.0,0.0,0.000,757462.5,757462.5,624,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469603733,803015.00
07/27/2016 03:15,2,0.000,ALERT,211.48,296.96,59.981,1469603704,"274151322000076","219011344069620",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,807616.4,807616.4,618,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603735,803016.00
07/27/2016 03:15,2,0.000,ALERT,211.48,298.47,60.023,1469603704,"201051344000868","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,491043.8,491043.8,625,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469603737,803017.00
07/27/2016 03:15,2,0.000,ALERT,211.03,298.17,59.981,1469603704,"274151322000095","219011344069620",0.00,21.00,0,296.36,299.37,0.0,0.0,0.000,799405.8,799405.8,619,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469603739,803018.00
07/27/2016 03:15,2,0.000,ALERT,211.25,297.57,59.986,1469603704,"201051344000988","219011344069620",0.00,20.70,0,293.06,299.07,0.0,0.0,0.000,487578.6,487578.6,627,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603741,803019.00
07/27/2016 03:15,2,0.000,ALERT,211.25,296.96,59.975,1469603704,"201051344001025","219011344069620",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,501447.9,501447.9,624,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603742,803020.00
07/27/2016 03:15,2,0.000,ALERT,211.48,297.87,59.986,1469603704,"201051344000458","219011344069620",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,498494.0,498494.0,625,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469603744,803021.00
07/27/2016 03:15,2,0.000,ALERT,212.16,297.87,59.986,1469603704,"201051344000853","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,497606.1,497606.1,623,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469603746,803022.00
07/27/2016 03:15,2,0.000,ALERT,211.93,297.87,59.954,1469603704,"201051344000685","219011344069620",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,501545.0,501545.0,624,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603748,803023.00
07/27/2016 03:15,2,0.000,ALERT,211.70,297.26,60.012,1469603704,"201051344000917","219011344069620",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,498481.0,498481.0,623,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603750,803024.00
07/27/2016 03:15,2,0.000,ALERT,211.93,298.47,59.986,1469603704,"201051344001145","219011344069620",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,503650.6,503650.6,624,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603752,803025.00
07/27/2016 03:15,2,0.000,ALERT,211.93,297.26,59.986,1469603704,"201051344000651","219011344069620",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,496432.9,496432.9,622,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603753,803026.00
07/27/2016 03:15,2,0.000,ALERT,210.57,297.26,59.981,1469603704,"274151322000088","219011344069620",0.00,21.80,0,295.16,298.47,0.0,0.0,0.000,730399.0,730399.0,622,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603755,803027.00
07/27/2016 03:15,2,0.000,ALERT,211.70,296.66,59.981,1469603704,"274151322000068","219011344069620",0.00,22.00,0,294.56,297.87,0.0,0.0,0.000,624135.6,624135.6,627,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603757,803028.00
07/27/2016 03:15,2,0.000,ALERT,211.48,297.87,59.991,1469603704,"201051344001135","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,492491.9,492491.9,626,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603759,803029.00
07/27/2016 03:15,2,0.000,ALERT,211.25,298.47,59.975,1469603704,"201051344000594","219011344069620",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,502745.9,502745.9,623,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603760,803030.00
07/27/2016 03:15,2,0.000,ALERT,211.70,297.57,59.981,1469603704,"201051344001203","219011344069620",0.00,20.30,0,295.46,300.87,0.0,0.0,0.000,500216.8,500216.8,626,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603762,803031.00
07/27/2016 03:15,2,0.000,ALERT,211.03,297.26,60.002,1469603704,"274151322000054","219011344069620",0.00,21.80,0,294.86,299.07,0.0,0.0,0.000,745711.3,745711.3,624,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603764,803032.00
07/27/2016 03:15,2,0.000,ALERT,211.70,297.87,59.949,1469603704,"201051344000867","219011344069620",0.00,21.00,0,294.86,299.67,0.0,0.0,0.000,490112.4,490112.4,623,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603766,803033.00
07/27/2016 03:15,2,0.000,ALERT,211.70,297.87,59.981,1469603704,"201051344001093","219011344069620",0.00,21.00,0,295.76,299.07,0.0,0.0,0.000,497900.5,497900.5,626,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603768,803034.00
07/27/2016 03:15,2,0.000,ALERT,211.70,298.17,59.959,1469603704,"201051344000900","219011344069620",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,506326.7,506326.7,626,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469603769,803035.00
07/27/2016 03:15,2,0.000,ALERT,211.70,297.57,59.944,1469603704,"201051344000648","219011344069620",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,496480.5,496480.5,627,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603771,803036.00
07/27/2016 03:15,2,0.000,ALERT,211.70,298.77,59.991,1469603704,"201051344000569","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,506929.1,506929.1,624,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603773,803037.00
