ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2016 03:15,2,0.000,ALERT,211.70,298.47,59.986,1469603704,"201051344000983","219011344069620",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,498862.2,498862.2,625,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603775,803038.00
07/27/2016 03:15,2,0.000,ALERT,211.48,297.57,59.986,1469603704,"201051344001158","219011344069620",0.00,20.00,0,294.56,299.07,0.0,0.0,0.000,491816.9,491816.9,623,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603777,803039.00
07/27/2016 03:15,2,0.000,ALERT,212.16,298.77,59.986,1469603704,"201051344000576","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,499155.4,499155.4,626,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469603778,803040.00
07/27/2016 03:15,2,0.000,ALERT,211.25,296.96,59.970,1469603704,"274151322000087","219011344069620",0.00,22.00,0,294.56,298.17,0.0,0.0,0.000,718533.6,718533.6,630,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469603780,803041.00
07/27/2016 03:30,2,0.000,ALERT,211.93,297.87,59.938,1469604604,"201051344000645","219011344069620",0.00,21.00,0,296.06,299.67,0.0,0.0,0.000,498718.1,498718.1,627,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604606,803042.00
07/27/2016 03:30,2,0.000,ALERT,210.80,296.96,59.986,1469604604,"274151322000085","219011344069620",0.00,21.50,0,295.46,298.77,0.0,0.0,0.000,746410.3,746410.3,623,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604607,803043.00
07/27/2016 03:30,2,0.000,ALERT,211.93,297.57,59.975,1469604604,"201051344000633","219011344069620",0.00,20.30,0,294.26,299.07,0.0,0.0,0.000,490023.5,490023.5,623,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604609,803044.00
07/27/2016 03:30,2,0.000,ALERT,211.48,297.87,59.954,1469604604,"201051344000469","219011344069620",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,492132.8,492132.8,628,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469604611,803045.00
07/27/2016 03:30,2,0.000,ALERT,211.03,296.96,59.970,1469604604,"201051344000646","219011344069620",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,493707.7,493707.7,625,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604613,803046.00
07/27/2016 03:30,2,0.000,ALERT,210.57,298.17,59.970,1469604604,"274151322000052","219011344069620",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,764340.6,764340.6,623,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604615,803047.00
07/27/2016 03:30,2,0.000,ALERT,211.70,297.57,59.975,1469604604,"201051344000585","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,502284.5,502284.5,626,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604616,803048.00
07/27/2016 03:30,2,0.000,ALERT,211.25,297.57,59.928,1469604604,"201051344001230","219011344069620",0.00,20.30,0,296.36,299.67,0.0,0.0,0.000,497099.2,497099.2,626,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604618,803049.00
07/27/2016 03:30,2,0.000,ALERT,211.70,297.87,59.970,1469604604,"201051344000582","219011344069620",0.00,20.30,0,296.66,299.97,0.0,0.0,0.000,490038.5,490038.5,623,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469604620,803050.00
07/27/2016 03:30,2,0.000,ALERT,211.03,297.26,59.959,1469604604,"201051344000955","219011344069620",0.00,20.70,0,296.06,299.07,0.0,0.0,0.000,503358.3,503358.3,625,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604622,803051.00
07/27/2016 03:30,2,0.000,ALERT,210.80,296.66,59.970,1469604604,"274151322000094","219011344069620",0.00,21.00,0,295.16,297.87,0.0,0.0,0.000,624023.5,624023.5,633,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604624,803052.00
07/27/2016 03:30,2,0.000,ALERT,211.48,298.47,59.928,1469604604,"201051344000579","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,506178.2,506178.2,627,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604625,803053.00
07/27/2016 03:30,2,0.000,ALERT,211.25,297.57,59.959,1469604604,"201051344000890","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,500588.5,500588.5,623,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604627,803054.00
07/27/2016 03:30,2,0.000,ALERT,211.48,297.26,59.970,1469604604,"201051344000438","219011344069620",0.00,20.30,0,296.06,299.37,0.0,0.0,0.000,502251.7,502251.7,626,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604629,803055.00
07/27/2016 03:30,2,0.000,ALERT,211.48,296.66,59.996,1469604604,"201051344000417","219011344069620",0.00,20.70,0,295.46,298.77,0.0,0.0,0.000,493988.7,493988.7,622,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604631,803056.00
07/27/2016 03:30,2,0.000,ALERT,210.80,297.26,59.975,1469604604,"274151322000083","219011344069620",0.00,21.30,0,296.06,299.37,0.0,0.0,0.000,757462.5,757462.5,626,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469604633,803057.00
07/27/2016 03:30,2,0.000,ALERT,211.25,296.66,59.970,1469604604,"274151322000076","219011344069620",0.00,21.50,0,295.46,298.77,0.0,0.0,0.000,807616.4,807616.4,620,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469604634,803058.00
07/27/2016 03:30,2,0.000,ALERT,211.48,298.47,60.018,1469604604,"201051344000868","219011344069620",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,491043.8,491043.8,627,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604636,803059.00
07/27/2016 03:30,2,0.000,ALERT,210.80,298.47,59.981,1469604604,"274151322000095","219011344069620",0.00,21.00,0,296.96,299.37,0.0,0.0,0.000,799405.8,799405.8,621,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604638,803060.00
07/27/2016 03:30,2,0.000,ALERT,211.48,297.87,60.012,1469604604,"201051344000988","219011344069620",0.00,20.70,0,293.66,299.37,0.0,0.0,0.000,487578.6,487578.6,629,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469604640,803061.00
07/27/2016 03:30,2,0.000,ALERT,211.25,296.66,59.975,1469604604,"201051344001025","219011344069620",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,501447.9,501447.9,626,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604642,803062.00
07/27/2016 03:30,2,0.000,ALERT,211.48,298.47,59.986,1469604604,"201051344000458","219011344069620",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,498494.0,498494.0,627,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604644,803063.00
07/27/2016 03:30,2,0.000,ALERT,212.16,298.17,59.986,1469604604,"201051344000853","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,497606.1,497606.1,625,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604645,803064.00
07/27/2016 03:30,2,0.000,ALERT,211.70,297.26,59.991,1469604604,"201051344000685","219011344069620",0.00,20.70,0,296.06,299.37,0.0,0.0,0.000,501545.0,501545.0,626,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604647,803065.00
07/27/2016 03:30,2,0.000,ALERT,211.48,296.66,59.991,1469604604,"201051344000917","219011344069620",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,498481.0,498481.0,625,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604649,803066.00
07/27/2016 03:30,2,0.000,ALERT,211.93,297.87,59.996,1469604604,"201051344001145","219011344069620",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,503650.6,503650.6,626,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604651,803067.00
07/27/2016 03:30,2,0.000,ALERT,211.48,296.66,59.991,1469604604,"201051344000651","219011344069620",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,496432.9,496432.9,624,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604653,803068.00
07/27/2016 03:30,2,0.000,ALERT,210.35,296.66,59.996,1469604604,"274151322000088","219011344069620",0.00,21.50,0,295.76,298.77,0.0,0.0,0.000,730399.0,730399.0,624,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604654,803069.00
07/27/2016 03:30,2,0.000,ALERT,211.48,296.96,59.991,1469604604,"274151322000068","219011344069620",0.00,21.80,0,295.16,297.87,0.0,0.0,0.000,624135.6,624135.6,629,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604656,803070.00
07/27/2016 03:30,2,0.000,ALERT,211.03,297.57,59.991,1469604604,"201051344001135","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,492491.9,492491.9,628,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604658,803071.00
07/27/2016 03:30,2,0.000,ALERT,211.25,299.07,59.991,1469604604,"201051344000594","219011344069620",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,502745.9,502745.9,625,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604660,803072.00
07/27/2016 03:30,2,0.000,ALERT,211.48,297.26,59.996,1469604604,"201051344001203","219011344069620",0.00,20.30,0,295.76,300.87,0.0,0.0,0.000,500216.8,500216.8,628,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604662,803073.00
07/27/2016 03:30,2,0.000,ALERT,210.80,297.57,59.986,1469604604,"274151322000054","219011344069620",0.00,21.80,0,295.46,299.37,0.0,0.0,0.000,745711.3,745711.3,626,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469604663,803074.00
07/27/2016 03:30,2,0.000,ALERT,211.93,297.87,59.996,1469604604,"201051344000867","219011344069620",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,490112.4,490112.4,625,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604665,803075.00
07/27/2016 03:30,2,0.000,ALERT,211.70,297.87,60.002,1469604604,"201051344001093","219011344069620",0.00,21.00,0,296.06,299.37,0.0,0.0,0.000,497900.5,497900.5,628,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604667,803076.00
07/27/2016 03:30,2,0.000,ALERT,211.03,297.57,59.986,1469604604,"201051344000900","219011344069620",0.00,20.30,0,296.06,299.37,0.0,0.0,0.000,506326.7,506326.7,628,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469604669,803077.00
07/27/2016 03:30,2,0.000,ALERT,211.93,297.57,59.991,1469604604,"201051344000648","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,496480.5,496480.5,629,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604671,803078.00
07/27/2016 03:30,2,0.000,ALERT,211.70,298.77,60.007,1469604604,"201051344000569","219011344069620",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,506929.1,506929.1,626,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604672,803079.00
07/27/2016 03:30,2,0.000,ALERT,211.48,298.47,59.996,1469604604,"201051344000983","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,498862.2,498862.2,627,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604674,803080.00
07/27/2016 03:30,2,0.000,ALERT,211.48,297.87,59.991,1469604604,"201051344001158","219011344069620",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,491816.9,491816.9,625,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604676,803081.00
07/27/2016 03:30,2,0.000,ALERT,211.93,298.77,59.991,1469604604,"201051344000576","219011344069620",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,499155.4,499155.4,628,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604678,803082.00
07/27/2016 03:30,2,0.000,ALERT,211.03,296.66,59.949,1469604604,"274151322000087","219011344069620",0.00,22.00,0,295.16,298.47,0.0,0.0,0.000,718533.6,718533.6,632,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469604680,803083.00
07/27/2016 03:45,2,0.000,ALERT,211.93,297.57,60.018,1469605503,"201051344000645","219011344069620",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,498718.1,498718.1,629,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605505,803084.00
07/27/2016 03:45,2,0.000,ALERT,211.25,296.96,60.002,1469605503,"274151322000085","219011344069620",0.00,21.50,0,295.46,298.77,0.0,0.0,0.000,746410.3,746410.3,625,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605507,803085.00
07/27/2016 03:45,2,0.000,ALERT,211.93,297.57,59.970,1469605503,"201051344000633","219011344069620",0.00,20.30,0,294.26,299.07,0.0,0.0,0.000,490023.5,490023.5,625,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605509,803086.00
07/27/2016 03:45,2,0.000,ALERT,211.48,297.87,59.981,1469605503,"201051344000469","219011344069620",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,492132.8,492132.8,630,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605511,803087.00
07/27/2016 03:45,2,0.000,ALERT,211.25,296.96,59.970,1469605503,"201051344000646","219011344069620",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,493707.7,493707.7,627,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605513,803088.00
07/27/2016 03:45,2,0.000,ALERT,210.57,297.26,59.938,1469605503,"274151322000052","219011344069620",0.00,21.50,0,295.16,299.67,0.0,0.0,0.000,764340.6,764340.6,625,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605515,803089.00
07/27/2016 03:45,2,0.000,ALERT,211.70,297.57,59.970,1469605503,"201051344000585","219011344069620",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,502284.5,502284.5,628,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605516,803090.00
07/27/2016 03:45,2,0.000,ALERT,211.25,297.57,59.975,1469605503,"201051344001230","219011344069620",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,497099.2,497099.2,628,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605518,803091.00
07/27/2016 03:45,2,0.000,ALERT,211.93,298.17,59.986,1469605503,"201051344000582","219011344069620",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,490038.5,490038.5,625,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605520,803092.00
07/27/2016 03:45,2,0.000,ALERT,211.25,297.57,59.975,1469605503,"201051344000955","219011344069620",0.00,20.30,0,295.46,298.47,0.0,0.0,0.000,503358.3,503358.3,627,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469605522,803093.00
07/27/2016 03:45,2,0.000,ALERT,210.80,296.66,59.981,1469605503,"274151322000094","219011344069620",0.00,21.00,0,294.86,298.47,0.0,0.0,0.000,624023.5,624023.5,635,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605523,803094.00
07/27/2016 03:45,2,0.000,ALERT,211.25,298.17,59.991,1469605503,"201051344000579","219011344069620",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,506178.2,506178.2,629,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605525,803095.00
07/27/2016 03:45,2,0.000,ALERT,211.25,297.87,59.981,1469605503,"201051344000890","219011344069620",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,500588.5,500588.5,625,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605527,803096.00
07/27/2016 03:45,2,0.000,ALERT,211.48,297.26,60.018,1469605503,"201051344000438","219011344069620",0.00,20.30,0,295.76,299.07,0.0,0.0,0.000,502251.7,502251.7,628,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605529,803097.00
07/27/2016 03:45,2,0.000,ALERT,211.70,296.66,59.986,1469605503,"201051344000417","219011344069620",0.00,20.30,0,294.86,298.17,0.0,0.0,0.000,493988.7,493988.7,624,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469605531,803098.00
07/27/2016 03:45,2,0.000,ALERT,210.80,297.57,60.012,1469605503,"274151322000083","219011344069620",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,757462.5,757462.5,628,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605532,803099.00
07/27/2016 03:45,2,0.000,ALERT,211.25,297.57,59.975,1469605503,"274151322000076","219011344069620",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,807616.4,807616.4,622,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605534,803100.00
07/27/2016 03:45,2,0.000,ALERT,211.25,298.17,59.986,1469605503,"201051344000868","219011344069620",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,491043.8,491043.8,629,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605536,803101.00
07/27/2016 03:45,2,0.000,ALERT,210.80,297.87,59.981,1469605503,"274151322000095","219011344069620",0.00,21.00,0,296.66,299.97,0.0,0.0,0.000,799405.8,799405.8,623,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605538,803102.00
07/27/2016 03:45,2,0.000,ALERT,211.25,297.87,60.018,1469605503,"201051344000988","219011344069620",0.00,20.30,0,293.66,299.37,0.0,0.0,0.000,487578.6,487578.6,631,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469605540,803103.00
07/27/2016 03:45,2,0.000,ALERT,211.48,296.96,59.970,1469605503,"201051344001025","219011344069620",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,501447.9,501447.9,628,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469605542,803104.00
07/27/2016 03:45,2,0.000,ALERT,211.48,297.87,59.975,1469605503,"201051344000458","219011344069620",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,498494.0,498494.0,629,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605543,803105.00
07/27/2016 03:45,2,0.000,ALERT,211.93,297.87,60.012,1469605503,"201051344000853","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,497606.1,497606.1,627,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605545,803106.00
07/27/2016 03:45,2,0.000,ALERT,211.93,297.87,59.986,1469605503,"201051344000685","219011344069620",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,501545.0,501545.0,628,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605547,803107.00
07/27/2016 03:45,2,0.000,ALERT,211.70,297.26,59.965,1469605503,"201051344000917","219011344069620",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,498481.0,498481.0,627,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469605549,803108.00
07/27/2016 03:45,2,0.000,ALERT,211.70,297.87,59.991,1469605503,"201051344001145","219011344069620",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,503650.6,503650.6,628,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469605551,803109.00
07/27/2016 03:45,2,0.000,ALERT,211.70,297.26,59.944,1469605503,"201051344000651","219011344069620",0.00,19.80,0,294.86,298.47,0.0,0.0,0.000,496432.9,496432.9,626,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605553,803110.00
07/27/2016 03:45,2,0.000,ALERT,210.35,296.66,59.975,1469605503,"274151322000088","219011344069620",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,730399.0,730399.0,626,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605554,803111.00
07/27/2016 03:45,2,0.000,ALERT,211.48,296.66,60.012,1469605503,"274151322000068","219011344069620",0.00,21.80,0,294.56,298.47,0.0,0.0,0.000,624135.6,624135.6,631,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605556,803112.00
07/27/2016 03:45,2,0.000,ALERT,211.25,297.87,59.981,1469605503,"201051344001135","219011344069620",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,492491.9,492491.9,630,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605558,803113.00
07/27/2016 03:45,2,0.000,ALERT,211.25,298.77,59.959,1469605503,"201051344000594","219011344069620",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,502745.9,502745.9,627,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605560,803114.00
07/27/2016 03:45,2,0.000,ALERT,211.70,297.26,59.991,1469605503,"201051344001203","219011344069620",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,500216.8,500216.8,630,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605562,803115.00
07/27/2016 03:45,2,0.000,ALERT,210.80,297.87,59.970,1469605503,"274151322000054","219011344069620",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,745711.3,745711.3,628,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605563,803116.00
07/27/2016 03:45,2,0.000,ALERT,211.70,297.87,59.928,1469605503,"201051344000867","219011344069620",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,490112.4,490112.4,627,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605565,803117.00
07/27/2016 03:45,2,0.000,ALERT,211.48,297.87,59.975,1469605503,"201051344001093","219011344069620",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,497900.5,497900.5,630,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469605567,803118.00
07/27/2016 03:45,2,0.000,ALERT,211.25,298.17,59.970,1469605503,"201051344000900","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,506326.7,506326.7,630,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605569,803119.00
07/27/2016 03:45,2,0.000,ALERT,211.70,297.57,59.986,1469605503,"201051344000648","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,496480.5,496480.5,631,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605570,803120.00
07/27/2016 03:45,2,0.000,ALERT,211.48,298.47,59.975,1469605503,"201051344000569","219011344069620",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,506929.1,506929.1,628,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469605572,803121.00
07/27/2016 03:45,2,0.000,ALERT,211.48,298.47,59.996,1469605503,"201051344000983","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,498862.2,498862.2,629,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605574,803122.00
07/27/2016 03:45,2,0.000,ALERT,211.25,297.57,59.944,1469605503,"201051344001158","219011344069620",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,491816.9,491816.9,627,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605576,803123.00
07/27/2016 03:45,2,0.000,ALERT,211.93,298.77,59.991,1469605503,"201051344000576","219011344069620",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,499155.4,499155.4,630,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469605578,803124.00
07/27/2016 03:45,2,0.000,ALERT,211.03,297.26,59.975,1469605503,"274151322000087","219011344069620",0.00,21.80,0,294.86,299.07,0.0,0.0,0.000,718533.6,718533.6,634,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469605579,803125.00
07/27/2016 04:00,2,0.000,ALERT,211.70,297.57,59.959,1469606403,"201051344000645","219011344069620",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,498718.1,498718.1,631,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606405,803126.00
07/27/2016 04:00,2,0.000,ALERT,210.80,297.26,59.965,1469606403,"274151322000085","219011344069620",0.00,21.30,0,295.16,298.77,0.0,0.0,0.000,746410.3,746410.3,627,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606407,803127.00
07/27/2016 04:00,2,0.000,ALERT,211.93,297.26,60.012,1469606403,"201051344000633","219011344069620",0.00,20.00,0,294.26,299.07,0.0,0.0,0.000,490023.5,490023.5,627,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606408,803128.00
07/27/2016 04:00,2,0.000,ALERT,211.48,297.57,59.975,1469606403,"201051344000469","219011344069620",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,492132.8,492132.8,632,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606410,803129.00
07/27/2016 04:00,2,0.000,ALERT,211.25,297.26,60.002,1469606403,"201051344000646","219011344069620",0.00,20.00,0,294.56,298.47,0.0,0.0,0.000,493707.7,493707.7,629,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469606412,803130.00
07/27/2016 04:00,2,0.000,ALERT,210.57,297.87,59.975,1469606403,"274151322000052","219011344069620",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,764340.6,764340.6,627,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606414,803131.00
07/27/2016 04:00,2,0.000,ALERT,211.70,297.57,59.981,1469606403,"201051344000585","219011344069620",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,502284.5,502284.5,630,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469606415,803132.00
07/27/2016 04:00,2,0.000,ALERT,211.48,297.87,59.991,1469606403,"201051344001230","219011344069620",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,497099.2,497099.2,630,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606417,803133.00
07/27/2016 04:00,2,0.000,ALERT,211.93,298.47,59.981,1469606403,"201051344000582","219011344069620",0.00,20.00,0,296.06,299.37,0.0,0.0,0.000,490038.5,490038.5,627,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469606419,803134.00
07/27/2016 04:00,2,0.000,ALERT,211.25,297.57,59.981,1469606403,"201051344000955","219011344069620",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,503358.3,503358.3,629,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469606421,803135.00
07/27/2016 04:00,2,0.000,ALERT,210.80,296.66,59.981,1469606403,"274151322000094","219011344069620",0.00,21.00,0,294.86,298.17,0.0,0.0,0.000,624023.5,624023.5,637,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606423,803136.00
07/27/2016 04:00,2,0.000,ALERT,211.25,298.17,59.981,1469606403,"201051344000579","219011344069620",0.00,20.70,0,296.66,299.97,0.0,0.0,0.000,506178.2,506178.2,631,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469606424,803137.00
07/27/2016 04:00,2,0.000,ALERT,211.48,298.17,59.981,1469606403,"201051344000890","219011344069620",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,500588.5,500588.5,627,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606426,803138.00
07/27/2016 04:00,2,0.000,ALERT,211.70,297.57,59.991,1469606403,"201051344000438","219011344069620",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,502251.7,502251.7,630,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606428,803139.00
07/27/2016 04:00,2,0.000,ALERT,211.93,296.96,59.986,1469606403,"201051344000417","219011344069620",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,493988.7,493988.7,626,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606430,803140.00
07/27/2016 04:00,2,0.000,ALERT,210.80,297.26,59.991,1469606403,"274151322000083","219011344069620",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,757462.5,757462.5,630,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606432,803141.00
07/27/2016 04:00,2,0.000,ALERT,211.25,297.87,59.981,1469606403,"274151322000076","219011344069620",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,807616.4,807616.4,624,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606434,803142.00
07/27/2016 04:00,2,0.000,ALERT,211.25,298.17,60.023,1469606403,"201051344000868","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,491043.8,491043.8,631,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606435,803143.00
07/27/2016 04:00,2,0.000,ALERT,210.80,298.17,59.981,1469606403,"274151322000095","219011344069620",0.00,20.70,0,296.36,299.67,0.0,0.0,0.000,799405.8,799405.8,625,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606437,803144.00
07/27/2016 04:00,2,0.000,ALERT,211.25,297.57,59.986,1469606403,"201051344000988","219011344069620",0.00,20.30,0,293.66,299.67,0.0,0.0,0.000,487578.6,487578.6,633,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606439,803145.00
07/27/2016 04:00,2,0.000,ALERT,211.48,296.96,59.981,1469606403,"201051344001025","219011344069620",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,501447.9,501447.9,630,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469606441,803146.00
07/27/2016 04:00,2,0.000,ALERT,211.03,297.57,59.986,1469606403,"201051344000458","219011344069620",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,498494.0,498494.0,631,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469606443,803147.00
07/27/2016 04:00,2,0.000,ALERT,211.70,297.26,59.986,1469606403,"201051344000853","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,497606.1,497606.1,629,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606444,803148.00
07/27/2016 04:00,2,0.000,ALERT,211.93,297.57,60.002,1469606403,"201051344000685","219011344069620",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,501545.0,501545.0,630,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469606446,803149.00
07/27/2016 04:00,2,0.000,ALERT,211.48,296.96,59.975,1469606403,"201051344000917","219011344069620",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,498481.0,498481.0,629,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469606448,803150.00
07/27/2016 04:00,2,0.000,ALERT,211.93,297.87,59.986,1469606403,"201051344001145","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,503650.6,503650.6,630,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606450,803151.00
07/27/2016 04:00,2,0.000,ALERT,211.70,296.96,59.986,1469606403,"201051344000651","219011344069620",0.00,19.50,0,295.16,298.47,0.0,0.0,0.000,496432.9,496432.9,628,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606452,803152.00
07/27/2016 04:00,2,0.000,ALERT,210.35,296.96,59.965,1469606403,"274151322000088","219011344069620",0.00,21.30,0,295.16,298.47,0.0,0.0,0.000,730399.0,730399.0,628,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606453,803153.00
07/27/2016 04:00,2,0.000,ALERT,211.48,296.66,59.975,1469606403,"274151322000068","219011344069620",0.00,21.50,0,294.86,297.87,0.0,0.0,0.000,624135.6,624135.6,633,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606455,803154.00
07/27/2016 04:00,2,0.000,ALERT,211.25,297.57,59.944,1469606403,"201051344001135","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,492491.9,492491.9,632,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606457,803155.00
07/27/2016 04:00,2,0.000,ALERT,211.25,298.47,59.986,1469606403,"201051344000594","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,502745.9,502745.9,629,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606459,803156.00
07/27/2016 04:00,2,0.000,ALERT,211.70,297.57,59.981,1469606403,"201051344001203","219011344069620",0.00,20.00,0,295.76,300.87,0.0,0.0,0.000,500216.8,500216.8,632,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606461,803157.00
07/27/2016 04:00,2,0.000,ALERT,210.80,298.47,59.954,1469606403,"274151322000054","219011344069620",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,745711.3,745711.3,630,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606462,803158.00
07/27/2016 04:00,2,0.000,ALERT,211.48,297.26,59.981,1469606403,"201051344000867","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,490112.4,490112.4,629,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606464,803159.00
07/27/2016 04:00,2,0.000,ALERT,211.48,297.57,59.975,1469606403,"201051344001093","219011344069620",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,497900.5,497900.5,632,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606466,803160.00
07/27/2016 04:00,2,0.000,ALERT,211.25,297.87,59.975,1469606403,"201051344000900","219011344069620",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,506326.7,506326.7,632,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606468,803161.00
07/27/2016 04:00,2,0.000,ALERT,211.48,297.26,59.996,1469606403,"201051344000648","219011344069620",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,496480.5,496480.5,633,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606470,803162.00
07/27/2016 04:00,2,0.000,ALERT,211.48,298.17,60.012,1469606403,"201051344000569","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,506929.1,506929.1,630,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469606472,803163.00
07/27/2016 04:00,2,0.000,ALERT,211.48,298.17,59.970,1469606403,"201051344000983","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,498862.2,498862.2,631,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606473,803164.00
07/27/2016 04:00,2,0.000,ALERT,211.25,297.26,59.981,1469606403,"201051344001158","219011344069620",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,491816.9,491816.9,629,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606475,803165.00
07/27/2016 04:00,2,0.000,ALERT,211.93,298.47,59.981,1469606403,"201051344000576","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,499155.4,499155.4,632,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606477,803166.00
07/27/2016 04:00,2,0.000,ALERT,210.80,296.66,59.965,1469606403,"274151322000087","219011344069620",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,718533.6,718533.6,636,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469606479,803167.00
07/27/2016 04:15,2,0.000,ALERT,212.16,297.87,59.975,1469607303,"201051344000645","219011344069620",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,498718.1,498718.1,633,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607305,803168.00
07/27/2016 04:15,2,0.000,ALERT,211.48,297.87,59.986,1469607303,"274151322000085","219011344069620",0.00,21.00,0,295.76,306.58,0.0,0.0,0.000,746410.3,746410.3,629,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607307,803169.00
07/27/2016 04:15,2,0.000,ALERT,212.38,298.17,59.981,1469607303,"201051344000633","219011344069620",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,490023.5,490023.5,629,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607309,803170.00
07/27/2016 04:15,2,0.000,ALERT,211.70,297.87,59.959,1469607303,"201051344000469","219011344069620",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,492132.8,492132.8,634,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607311,803171.00
07/27/2016 04:15,2,0.000,ALERT,211.48,297.57,59.986,1469607303,"201051344000646","219011344069620",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,493707.7,493707.7,631,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607312,803172.00
07/27/2016 04:15,2,0.000,ALERT,211.25,298.47,59.981,1469607303,"274151322000052","219011344069620",0.00,21.30,0,295.46,307.48,0.0,0.0,0.000,764340.6,764340.6,629,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607314,803173.00
07/27/2016 04:15,2,0.000,ALERT,211.93,298.17,59.986,1469607303,"201051344000585","219011344069620",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,502284.5,502284.5,632,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607316,803174.00
07/27/2016 04:15,2,0.000,ALERT,211.70,298.17,59.965,1469607303,"201051344001230","219011344069620",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,497099.2,497099.2,632,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469607318,803175.00
07/27/2016 04:15,2,0.000,ALERT,212.16,298.47,59.996,1469607303,"201051344000582","219011344069620",0.00,19.80,0,296.36,299.67,0.0,0.0,0.000,490038.5,490038.5,629,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607320,803176.00
07/27/2016 04:15,2,0.000,ALERT,211.48,297.57,59.996,1469607303,"201051344000955","219011344069620",0.00,20.00,0,295.46,298.77,0.0,0.0,0.000,503358.3,503358.3,631,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607321,803177.00
07/27/2016 04:15,2,0.000,ALERT,211.25,296.96,59.986,1469607303,"274151322000094","219011344069620",0.00,20.70,0,295.16,306.28,0.0,0.0,0.000,624023.5,624023.5,639,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607323,803178.00
07/27/2016 04:15,2,0.000,ALERT,211.48,298.47,59.981,1469607303,"201051344000579","219011344069620",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,506178.2,506178.2,633,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607325,803179.00
07/27/2016 04:15,2,0.000,ALERT,211.48,298.17,59.991,1469607303,"201051344000890","219011344069620",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,500588.5,500588.5,629,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607327,803180.00
07/27/2016 04:15,2,0.000,ALERT,211.70,297.87,59.949,1469607303,"201051344000438","219011344069620",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,502251.7,502251.7,632,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469607329,803181.00
07/27/2016 04:15,2,0.000,ALERT,211.93,297.26,59.975,1469607303,"201051344000417","219011344069620",0.00,20.00,0,294.86,298.47,0.0,0.0,0.000,493988.7,493988.7,628,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607330,803182.00
07/27/2016 04:15,2,0.000,ALERT,211.03,298.17,59.975,1469607303,"274151322000083","219011344069620",0.00,20.70,0,296.06,307.48,0.0,0.0,0.000,757462.5,757462.5,632,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607332,803183.00
