ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2016 04:15,2,0.000,ALERT,211.93,297.57,59.970,1469607303,"274151322000076","219011344069620",0.00,21.00,0,295.46,306.88,0.0,0.0,0.000,807616.4,807616.4,626,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607334,803184.00
07/27/2016 04:15,2,0.000,ALERT,211.70,298.77,59.986,1469607303,"201051344000868","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,491043.8,491043.8,633,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469607336,803185.00
07/27/2016 04:15,2,0.000,ALERT,211.25,298.47,59.981,1469607303,"274151322000095","219011344069620",0.00,20.30,0,296.66,307.78,0.0,0.0,0.000,799405.8,799405.8,627,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607338,803186.00
07/27/2016 04:15,2,0.000,ALERT,211.48,297.87,60.023,1469607303,"201051344000988","219011344069620",0.00,20.30,0,293.36,299.07,0.0,0.0,0.000,487578.6,487578.6,635,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607339,803187.00
07/27/2016 04:15,2,0.000,ALERT,211.48,296.96,59.981,1469607303,"201051344001025","219011344069620",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,501447.9,501447.9,632,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607341,803188.00
07/27/2016 04:15,2,0.000,ALERT,211.70,298.17,59.986,1469607303,"201051344000458","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,498494.0,498494.0,633,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469607343,803189.00
07/27/2016 04:15,2,0.000,ALERT,212.38,298.17,59.986,1469607303,"201051344000853","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,497606.1,497606.1,631,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607345,803190.00
07/27/2016 04:15,2,0.000,ALERT,212.16,297.57,59.975,1469607303,"201051344000685","219011344069620",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,501545.0,501545.0,632,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607347,803191.00
07/27/2016 04:15,2,0.000,ALERT,211.70,297.26,59.975,1469607303,"201051344000917","219011344069620",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,498481.0,498481.0,631,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607348,803192.00
07/27/2016 04:15,2,0.000,ALERT,212.16,298.47,59.981,1469607303,"201051344001145","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,503650.6,503650.6,632,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469607350,803193.00
07/27/2016 04:15,2,0.000,ALERT,211.93,297.26,59.970,1469607303,"201051344000651","219011344069620",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,496432.9,496432.9,630,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607352,803194.00
07/27/2016 04:15,2,0.000,ALERT,211.03,297.87,59.928,1469607303,"274151322000088","219011344069620",0.00,21.30,0,295.76,306.88,0.0,0.0,0.000,730399.0,730399.0,630,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469607354,803195.00
07/27/2016 04:15,2,0.000,ALERT,211.93,297.26,59.975,1469607303,"274151322000068","219011344069620",0.00,21.50,0,295.16,305.98,0.0,0.0,0.000,624135.6,624135.6,635,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607356,803196.00
07/27/2016 04:15,2,0.000,ALERT,211.48,297.57,59.949,1469607303,"201051344001135","219011344069620",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,492491.9,492491.9,634,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469607357,803197.00
07/27/2016 04:15,2,0.000,ALERT,211.70,299.07,59.975,1469607303,"201051344000594","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,502745.9,502745.9,631,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607359,803198.00
07/27/2016 04:15,2,0.000,ALERT,212.16,297.57,59.965,1469607303,"201051344001203","219011344069620",0.00,19.80,0,295.46,300.87,0.0,0.0,0.000,500216.8,500216.8,634,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607361,803199.00
07/27/2016 04:15,2,0.000,ALERT,211.25,297.87,59.970,1469607303,"274151322000054","219011344069620",0.00,21.30,0,295.76,307.18,0.0,0.0,0.000,745711.3,745711.3,632,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607363,803200.00
07/27/2016 04:15,2,0.000,ALERT,212.16,297.87,59.965,1469607303,"201051344000867","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,490112.4,490112.4,631,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607365,803201.00
07/27/2016 04:15,2,0.000,ALERT,211.93,297.87,59.965,1469607303,"201051344001093","219011344069620",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,497900.5,497900.5,634,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607367,803202.00
07/27/2016 04:15,2,0.000,ALERT,211.70,298.17,59.986,1469607303,"201051344000900","219011344069620",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,506326.7,506326.7,634,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607369,803203.00
07/27/2016 04:15,2,0.000,ALERT,212.16,297.87,59.986,1469607303,"201051344000648","219011344069620",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,496480.5,496480.5,635,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607370,803204.00
07/27/2016 04:15,2,0.000,ALERT,211.93,298.77,59.975,1469607303,"201051344000569","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,506929.1,506929.1,632,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607372,803205.00
07/27/2016 04:15,2,0.000,ALERT,211.93,298.47,59.991,1469607303,"201051344000983","219011344069620",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,498862.2,498862.2,633,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607374,803206.00
07/27/2016 04:15,2,0.000,ALERT,211.93,297.87,59.949,1469607303,"201051344001158","219011344069620",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,491816.9,491816.9,631,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469607376,803207.00
07/27/2016 04:15,2,0.000,ALERT,212.38,298.77,59.965,1469607303,"201051344000576","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,499155.4,499155.4,634,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469607378,803208.00
07/27/2016 04:15,2,0.000,ALERT,211.48,297.87,59.991,1469607303,"274151322000087","219011344069620",0.00,21.50,0,295.16,306.28,0.0,0.0,0.000,718533.6,718533.6,638,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469607379,803209.00
07/27/2016 04:30,2,0.000,ALERT,212.38,298.47,59.991,1469608203,"201051344000645","219011344069620",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,498718.1,498718.1,635,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469608205,803210.00
07/27/2016 04:30,2,0.000,ALERT,211.48,297.87,59.996,1469608203,"274151322000085","219011344069620",0.00,20.70,0,296.06,299.67,0.0,0.0,0.000,746410.3,746410.3,631,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608207,803211.00
07/27/2016 04:30,2,0.000,ALERT,212.38,297.87,59.981,1469608203,"201051344000633","219011344069620",0.00,19.50,0,294.56,299.37,0.0,0.0,0.000,490023.5,490023.5,631,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608209,803212.00
07/27/2016 04:30,2,0.000,ALERT,211.93,298.17,59.991,1469608203,"201051344000469","219011344069620",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,492132.8,492132.8,636,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469608211,803213.00
07/27/2016 04:30,2,0.000,ALERT,211.70,297.87,59.991,1469608203,"201051344000646","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,493707.7,493707.7,633,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469608213,803214.00
07/27/2016 04:30,2,0.000,ALERT,211.03,297.57,59.991,1469608203,"274151322000052","219011344069620",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,764340.6,764340.6,631,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608215,803215.00
07/27/2016 04:30,2,0.000,ALERT,212.16,298.17,59.986,1469608203,"201051344000585","219011344069620",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,502284.5,502284.5,634,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608217,803216.00
07/27/2016 04:30,2,0.000,ALERT,211.93,298.47,59.949,1469608203,"201051344001230","219011344069620",0.00,19.50,0,296.36,299.67,0.0,0.0,0.000,497099.2,497099.2,634,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608218,803217.00
07/27/2016 04:30,2,0.000,ALERT,212.38,298.77,59.986,1469608203,"201051344000582","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,490038.5,490038.5,631,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469608220,803218.00
07/27/2016 04:30,2,0.000,ALERT,211.70,298.17,59.991,1469608203,"201051344000955","219011344069620",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,503358.3,503358.3,633,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469608222,803219.00
07/27/2016 04:30,2,0.000,ALERT,211.70,297.57,59.986,1469608203,"274151322000094","219011344069620",0.00,20.30,0,295.76,298.77,0.0,0.0,0.000,624023.5,624023.5,641,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608224,803220.00
07/27/2016 04:30,2,0.000,ALERT,211.93,298.77,59.986,1469608203,"201051344000579","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,506178.2,506178.2,635,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608226,803221.00
07/27/2016 04:30,2,0.000,ALERT,211.93,298.77,59.986,1469608203,"201051344000890","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,500588.5,500588.5,631,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608228,803222.00
07/27/2016 04:30,2,0.000,ALERT,212.16,298.17,59.981,1469608203,"201051344000438","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,502251.7,502251.7,634,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608229,803223.00
07/27/2016 04:30,2,0.000,ALERT,212.16,297.26,59.981,1469608203,"201051344000417","219011344069620",0.00,19.80,0,295.16,298.77,0.0,0.0,0.000,493988.7,493988.7,630,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608231,803224.00
07/27/2016 04:30,2,0.000,ALERT,211.48,298.17,59.986,1469608203,"274151322000083","219011344069620",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,757462.5,757462.5,634,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608233,803225.00
07/27/2016 04:30,2,0.000,ALERT,211.48,297.57,59.981,1469608203,"274151322000076","219011344069620",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,807616.4,807616.4,628,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608235,803226.00
07/27/2016 04:30,2,0.000,ALERT,211.70,298.77,60.007,1469608203,"201051344000868","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,491043.8,491043.8,635,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608237,803227.00
07/27/2016 04:30,2,0.000,ALERT,211.03,298.77,59.975,1469608203,"274151322000095","219011344069620",0.00,20.00,0,297.26,300.27,0.0,0.0,0.000,799405.8,799405.8,629,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608239,803228.00
07/27/2016 04:30,2,0.000,ALERT,211.48,298.17,59.975,1469608203,"201051344000988","219011344069620",0.00,20.00,0,293.96,299.67,0.0,0.0,0.000,487578.6,487578.6,637,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608240,803229.00
07/27/2016 04:30,2,0.000,ALERT,211.70,297.26,59.986,1469608203,"201051344001025","219011344069620",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,501447.9,501447.9,634,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608242,803230.00
07/27/2016 04:30,2,0.000,ALERT,211.70,298.47,59.975,1469608203,"201051344000458","219011344069620",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,498494.0,498494.0,635,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608244,803231.00
07/27/2016 04:30,2,0.000,ALERT,212.38,298.17,59.975,1469608203,"201051344000853","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,497606.1,497606.1,633,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608246,803232.00
07/27/2016 04:30,2,0.000,ALERT,212.38,298.17,59.981,1469608203,"201051344000685","219011344069620",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,501545.0,501545.0,634,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608248,803233.00
07/27/2016 04:30,2,0.000,ALERT,211.93,297.57,59.975,1469608203,"201051344000917","219011344069620",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,498481.0,498481.0,633,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608249,803234.00
07/27/2016 04:30,2,0.000,ALERT,212.16,298.47,59.981,1469608203,"201051344001145","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,503650.6,503650.6,634,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608251,803235.00
07/27/2016 04:30,2,0.000,ALERT,211.93,297.26,60.023,1469608203,"201051344000651","219011344069620",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,496432.9,496432.9,632,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608253,803236.00
07/27/2016 04:30,2,0.000,ALERT,211.03,297.57,59.981,1469608203,"274151322000088","219011344069620",0.00,21.00,0,296.06,299.37,0.0,0.0,0.000,730399.0,730399.0,632,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608255,803237.00
07/27/2016 04:30,2,0.000,ALERT,211.93,296.96,59.970,1469608203,"274151322000068","219011344069620",0.00,21.30,0,295.76,298.77,0.0,0.0,0.000,624135.6,624135.6,637,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608257,803238.00
07/27/2016 04:30,2,0.000,ALERT,211.70,298.17,59.986,1469608203,"201051344001135","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,492491.9,492491.9,636,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608258,803239.00
07/27/2016 04:30,2,0.000,ALERT,211.70,299.07,60.007,1469608203,"201051344000594","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,502745.9,502745.9,633,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469608260,803240.00
07/27/2016 04:30,2,0.000,ALERT,211.93,297.87,59.981,1469608203,"201051344001203","219011344069620",0.00,19.80,0,296.06,301.17,0.0,0.0,0.000,500216.8,500216.8,636,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608262,803241.00
07/27/2016 04:30,2,0.000,ALERT,211.25,298.77,59.970,1469608203,"274151322000054","219011344069620",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,745711.3,745711.3,634,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608264,803242.00
07/27/2016 04:30,2,0.000,ALERT,212.16,298.47,59.975,1469608203,"201051344000867","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,490112.4,490112.4,633,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608266,803243.00
07/27/2016 04:30,2,0.000,ALERT,211.93,297.87,59.970,1469608203,"201051344001093","219011344069620",0.00,20.30,0,296.06,299.37,0.0,0.0,0.000,497900.5,497900.5,636,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608267,803244.00
07/27/2016 04:30,2,0.000,ALERT,211.93,298.47,59.954,1469608203,"201051344000900","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,506326.7,506326.7,636,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608269,803245.00
07/27/2016 04:30,2,0.000,ALERT,212.16,297.87,59.996,1469608203,"201051344000648","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,496480.5,496480.5,637,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608271,803246.00
07/27/2016 04:30,2,0.000,ALERT,211.93,299.37,59.986,1469608203,"201051344000569","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,506929.1,506929.1,634,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608273,803247.00
07/27/2016 04:30,2,0.000,ALERT,211.93,298.77,59.986,1469608203,"201051344000983","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,498862.2,498862.2,635,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608275,803248.00
07/27/2016 04:30,2,0.000,ALERT,211.93,298.17,59.981,1469608203,"201051344001158","219011344069620",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,491816.9,491816.9,633,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608277,803249.00
07/27/2016 04:30,2,0.000,ALERT,212.61,299.37,59.996,1469608203,"201051344000576","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,499155.4,499155.4,636,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608279,803250.00
07/27/2016 04:30,2,0.000,ALERT,211.48,297.87,60.007,1469608203,"274151322000087","219011344069620",0.00,21.30,0,295.76,299.07,0.0,0.0,0.000,718533.6,718533.6,640,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469608280,803251.00
07/27/2016 04:45,2,0.000,ALERT,212.16,298.17,60.002,1469609104,"201051344000645","219011344069620",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,498718.1,498718.1,637,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469609106,803252.00
07/27/2016 04:45,2,0.000,ALERT,211.25,298.17,59.981,1469609104,"274151322000085","219011344069620",0.00,20.70,0,296.06,299.37,0.0,0.0,0.000,746410.3,746410.3,633,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469609107,803253.00
07/27/2016 04:45,2,0.000,ALERT,212.16,297.87,59.991,1469609104,"201051344000633","219011344069620",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,490023.5,490023.5,633,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469609109,803254.00
07/27/2016 04:45,2,0.000,ALERT,211.70,297.87,59.986,1469609104,"201051344000469","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,492132.8,492132.8,638,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469609111,803255.00
07/27/2016 04:45,2,0.000,ALERT,211.25,296.96,59.981,1469609104,"201051344000646","219011344069620",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,493707.7,493707.7,635,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469609113,803256.00
07/27/2016 04:45,2,0.000,ALERT,211.03,298.47,59.986,1469609104,"274151322000052","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,764340.6,764340.6,633,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469609114,803257.00
07/27/2016 04:45,2,0.000,ALERT,211.93,297.57,59.981,1469609104,"201051344000585","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,502284.5,502284.5,636,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469609116,803258.00
07/27/2016 04:45,2,0.000,ALERT,211.48,297.57,60.018,1469609104,"201051344001230","219011344069620",0.00,19.30,0,296.66,299.97,0.0,0.0,0.000,497099.2,497099.2,636,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469609118,803259.00
07/27/2016 04:45,2,0.000,ALERT,212.16,298.17,59.981,1469609104,"201051344000582","219011344069620",0.00,19.30,0,296.96,300.27,0.0,0.0,0.000,490038.5,490038.5,633,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469609120,803260.00
07/27/2016 04:45,2,0.000,ALERT,211.48,297.26,59.981,1469609104,"201051344000955","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,503358.3,503358.3,635,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469609122,803261.00
07/27/2016 04:45,2,0.000,ALERT,211.48,297.26,59.986,1469609104,"274151322000094","219011344069620",0.00,20.00,0,295.76,299.07,0.0,0.0,0.000,624023.5,624023.5,643,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469609124,803262.00
07/27/2016 04:45,2,0.000,ALERT,211.48,298.47,59.959,1469609104,"201051344000579","219011344069620",0.00,19.80,0,297.26,300.57,0.0,0.0,0.000,506178.2,506178.2,637,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469609126,803263.00
07/27/2016 04:45,2,0.000,ALERT,211.48,297.87,59.981,1469609104,"201051344000890","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,500588.5,500588.5,633,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469609128,803264.00
07/27/2016 04:45,2,0.000,ALERT,211.93,297.57,59.981,1469609104,"201051344000438","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,502251.7,502251.7,636,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469609129,803265.00
07/27/2016 04:45,2,0.000,ALERT,211.93,296.66,59.981,1469609104,"201051344000417","219011344069620",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,493988.7,493988.7,632,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469609131,803266.00
07/27/2016 04:45,2,0.000,ALERT,211.48,298.47,59.949,1469609104,"274151322000083","219011344069620",0.00,20.00,0,296.66,299.97,0.0,0.0,0.000,757462.5,757462.5,636,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469609133,803267.00
07/27/2016 04:45,2,0.000,ALERT,211.93,297.87,59.981,1469609104,"274151322000076","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,807616.4,807616.4,630,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469609135,803268.00
07/27/2016 04:45,2,0.000,ALERT,211.48,298.77,59.981,1469609104,"201051344000868","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,491043.8,491043.8,637,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469609137,803269.00
07/27/2016 04:45,2,0.000,ALERT,211.25,298.77,59.981,1469609104,"274151322000095","219011344069620",0.00,20.00,0,297.26,300.27,0.0,0.0,0.000,799405.8,799405.8,631,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469609139,803270.00
07/27/2016 04:45,2,0.000,ALERT,211.48,297.87,59.970,1469609104,"201051344000988","219011344069620",0.00,19.80,0,293.66,299.67,0.0,0.0,0.000,487578.6,487578.6,639,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469609140,803271.00
07/27/2016 04:45,2,0.000,ALERT,211.48,296.66,59.975,1469609104,"201051344001025","219011344069620",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,501447.9,501447.9,636,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469609142,803272.00
07/27/2016 04:45,2,0.000,ALERT,211.70,298.47,59.981,1469609104,"201051344000458","219011344069620",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,498494.0,498494.0,637,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469609144,803273.00
07/27/2016 04:45,2,0.000,ALERT,212.38,298.17,59.965,1469609104,"201051344000853","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,497606.1,497606.1,635,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469609146,803274.00
07/27/2016 04:45,2,0.000,ALERT,212.16,297.26,59.970,1469609104,"201051344000685","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,501545.0,501545.0,636,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469609148,803275.00
07/27/2016 04:45,2,0.000,ALERT,211.93,296.96,59.975,1469609104,"201051344000917","219011344069620",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,498481.0,498481.0,635,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469609149,803276.00
07/27/2016 04:45,2,0.000,ALERT,211.93,297.87,59.975,1469609104,"201051344001145","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,503650.6,503650.6,636,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469609151,803277.00
07/27/2016 04:45,2,0.000,ALERT,211.70,296.66,59.975,1469609104,"201051344000651","219011344069620",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,496432.9,496432.9,634,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469609153,803278.00
07/27/2016 04:45,2,0.000,ALERT,211.03,297.57,59.970,1469609104,"274151322000088","219011344069620",0.00,20.70,0,296.06,299.37,0.0,0.0,0.000,730399.0,730399.0,634,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469609155,803279.00
07/27/2016 04:45,2,0.000,ALERT,211.70,296.96,59.965,1469609104,"274151322000068","219011344069620",0.00,21.30,0,295.46,298.47,0.0,0.0,0.000,624135.6,624135.6,639,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469609157,803280.00
07/27/2016 04:45,2,0.000,ALERT,211.48,297.26,59.981,1469609104,"201051344001135","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,492491.9,492491.9,638,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469609158,803281.00
07/27/2016 04:45,2,0.000,ALERT,211.48,298.77,59.970,1469609104,"201051344000594","219011344069620",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,502745.9,502745.9,635,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469609160,803282.00
07/27/2016 04:45,2,0.000,ALERT,211.70,296.96,59.975,1469609104,"201051344001203","219011344069620",0.00,19.50,0,296.06,301.17,0.0,0.0,0.000,500216.8,500216.8,638,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469609162,803283.00
07/27/2016 04:45,2,0.000,ALERT,211.25,297.87,59.975,1469609104,"274151322000054","219011344069620",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,745711.3,745711.3,636,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469609164,803284.00
07/27/2016 04:45,2,0.000,ALERT,212.16,297.87,59.959,1469609104,"201051344000867","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,490112.4,490112.4,635,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469609166,803285.00
07/27/2016 04:45,2,0.000,ALERT,211.70,297.26,59.938,1469609104,"201051344001093","219011344069620",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,497900.5,497900.5,638,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469609167,803286.00
07/27/2016 04:45,2,0.000,ALERT,211.70,298.17,59.970,1469609104,"201051344000900","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,506326.7,506326.7,638,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469609169,803287.00
07/27/2016 04:45,2,0.000,ALERT,211.93,297.57,59.933,1469609104,"201051344000648","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,496480.5,496480.5,639,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469609171,803288.00
07/27/2016 04:45,2,0.000,ALERT,211.70,298.47,59.965,1469609104,"201051344000569","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,506929.1,506929.1,636,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469609173,803289.00
07/27/2016 04:45,2,0.000,ALERT,211.70,298.17,59.975,1469609104,"201051344000983","219011344069620",0.00,19.80,0,297.26,300.57,0.0,0.0,0.000,498862.2,498862.2,637,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469609174,803290.00
07/27/2016 04:45,2,0.000,ALERT,211.70,297.87,60.002,1469609104,"201051344001158","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,491816.9,491816.9,635,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469609176,803291.00
07/27/2016 04:45,2,0.000,ALERT,212.16,298.47,59.970,1469609104,"201051344000576","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,499155.4,499155.4,638,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469609178,803292.00
07/27/2016 04:45,2,0.000,ALERT,211.48,297.26,59.970,1469609104,"274151322000087","219011344069620",0.00,21.00,0,295.76,299.07,0.0,0.0,0.000,718533.6,718533.6,642,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469609180,803293.00
07/27/2016 05:00,2,0.000,ALERT,211.70,297.57,59.975,1469610004,"201051344000645","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,498718.1,498718.1,639,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469610006,803294.00
07/27/2016 05:00,2,0.000,ALERT,211.03,297.26,59.965,1469610004,"274151322000085","219011344069620",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,746410.3,746410.3,635,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610008,803295.00
07/27/2016 05:00,2,0.000,ALERT,211.93,297.57,59.970,1469610004,"201051344000633","219011344069620",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,490023.5,490023.5,635,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610009,803296.00
07/27/2016 05:00,2,0.000,ALERT,211.48,297.57,60.007,1469610004,"201051344000469","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,492132.8,492132.8,640,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610011,803297.00
07/27/2016 05:00,2,0.000,ALERT,211.25,296.96,59.970,1469610004,"201051344000646","219011344069620",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,493707.7,493707.7,637,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469610013,803298.00
07/27/2016 05:00,2,0.000,ALERT,210.57,298.47,59.991,1469610004,"274151322000052","219011344069620",0.00,20.70,0,295.16,299.67,0.0,0.0,0.000,764340.6,764340.6,635,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469610015,803299.00
07/27/2016 05:00,2,0.000,ALERT,211.70,297.57,59.986,1469610004,"201051344000585","219011344069620",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,502284.5,502284.5,638,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610016,803300.00
07/27/2016 05:00,2,0.000,ALERT,211.48,297.87,59.975,1469610004,"201051344001230","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,497099.2,497099.2,638,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610018,803301.00
07/27/2016 05:00,2,0.000,ALERT,212.16,298.17,59.981,1469610004,"201051344000582","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,490038.5,490038.5,635,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469610020,803302.00
07/27/2016 05:00,2,0.000,ALERT,211.25,297.57,59.986,1469610004,"201051344000955","219011344069620",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,503358.3,503358.3,637,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469610022,803303.00
07/27/2016 05:00,2,0.000,ALERT,210.80,296.96,59.981,1469610004,"274151322000094","219011344069620",0.00,20.00,0,295.16,298.77,0.0,0.0,0.000,624023.5,624023.5,645,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610024,803304.00
07/27/2016 05:00,2,0.000,ALERT,211.25,298.17,60.028,1469610004,"201051344000579","219011344069620",0.00,19.80,0,296.96,300.27,0.0,0.0,0.000,506178.2,506178.2,639,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610025,803305.00
07/27/2016 05:00,2,0.000,ALERT,211.48,298.17,59.981,1469610004,"201051344000890","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,500588.5,500588.5,635,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610027,803306.00
07/27/2016 05:00,2,0.000,ALERT,211.70,297.26,59.938,1469610004,"201051344000438","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,502251.7,502251.7,638,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610029,803307.00
07/27/2016 05:00,2,0.000,ALERT,211.70,296.96,59.981,1469610004,"201051344000417","219011344069620",0.00,19.50,0,294.86,298.17,0.0,0.0,0.000,493988.7,493988.7,634,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610031,803308.00
07/27/2016 05:00,2,0.000,ALERT,211.03,297.87,59.975,1469610004,"274151322000083","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,757462.5,757462.5,638,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469610033,803309.00
07/27/2016 05:00,2,0.000,ALERT,211.25,297.26,59.970,1469610004,"274151322000076","219011344069620",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,807616.4,807616.4,632,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610034,803310.00
07/27/2016 05:00,2,0.000,ALERT,211.25,298.17,59.965,1469610004,"201051344000868","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,491043.8,491043.8,639,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610036,803311.00
07/27/2016 05:00,2,0.000,ALERT,210.80,298.47,59.933,1469610004,"274151322000095","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,799405.8,799405.8,633,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469610038,803312.00
07/27/2016 05:00,2,0.000,ALERT,211.25,297.87,59.965,1469610004,"201051344000988","219011344069620",0.00,19.80,0,293.96,299.67,0.0,0.0,0.000,487578.6,487578.6,641,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610040,803313.00
07/27/2016 05:00,2,0.000,ALERT,211.48,296.66,59.944,1469610004,"201051344001025","219011344069620",0.00,19.00,0,294.56,299.37,0.0,0.0,0.000,501447.9,501447.9,638,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610042,803314.00
07/27/2016 05:00,2,0.000,ALERT,211.25,297.87,59.970,1469610004,"201051344000458","219011344069620",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,498494.0,498494.0,639,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610044,803315.00
07/27/2016 05:00,2,0.000,ALERT,211.70,297.57,59.970,1469610004,"201051344000853","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,497606.1,497606.1,637,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610045,803316.00
07/27/2016 05:00,2,0.000,ALERT,211.93,297.87,59.986,1469610004,"201051344000685","219011344069620",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,501545.0,501545.0,638,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469610047,803317.00
07/27/2016 05:00,2,0.000,ALERT,211.70,296.96,59.954,1469610004,"201051344000917","219011344069620",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,498481.0,498481.0,637,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610049,803318.00
07/27/2016 05:00,2,0.000,ALERT,211.93,297.87,59.991,1469610004,"201051344001145","219011344069620",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,503650.6,503650.6,638,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610051,803319.00
07/27/2016 05:00,2,0.000,ALERT,211.93,296.96,59.970,1469610004,"201051344000651","219011344069620",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,496432.9,496432.9,636,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610053,803320.00
07/27/2016 05:00,2,0.000,ALERT,210.57,297.57,59.975,1469610004,"274151322000088","219011344069620",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,730399.0,730399.0,636,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610055,803321.00
07/27/2016 05:00,2,0.000,ALERT,211.48,296.96,59.970,1469610004,"274151322000068","219011344069620",0.00,21.00,0,294.56,298.47,0.0,0.0,0.000,624135.6,624135.6,641,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610056,803322.00
07/27/2016 05:00,2,0.000,ALERT,211.25,297.57,59.991,1469610004,"201051344001135","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,492491.9,492491.9,640,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610058,803323.00
07/27/2016 05:00,2,0.000,ALERT,211.03,298.47,59.959,1469610004,"201051344000594","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,502745.9,502745.9,637,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469610060,803324.00
07/27/2016 05:00,2,0.000,ALERT,211.93,297.26,59.965,1469610004,"201051344001203","219011344069620",0.00,19.30,0,295.46,300.57,0.0,0.0,0.000,500216.8,500216.8,640,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610062,803325.00
07/27/2016 05:00,2,0.000,ALERT,210.57,297.57,59.917,1469610004,"274151322000054","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,745711.3,745711.3,638,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610064,803326.00
07/27/2016 05:00,2,0.000,ALERT,211.25,296.96,59.965,1469610004,"201051344000867","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,490112.4,490112.4,637,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610065,803327.00
07/27/2016 05:00,2,0.000,ALERT,211.70,297.57,59.965,1469610004,"201051344001093","219011344069620",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,497900.5,497900.5,640,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610067,803328.00
07/27/2016 05:00,2,0.000,ALERT,211.03,297.57,59.965,1469610004,"201051344000900","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,506326.7,506326.7,640,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610069,803329.00
