ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2016 05:00,2,0.000,ALERT,211.48,296.96,59.954,1469610004,"201051344000648","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,496480.5,496480.5,641,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610071,803330.00
07/27/2016 05:00,2,0.000,ALERT,211.25,297.87,59.970,1469610004,"201051344000569","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,506929.1,506929.1,638,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610073,803331.00
07/27/2016 05:00,2,0.000,ALERT,211.25,297.87,59.970,1469610004,"201051344000983","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,498862.2,498862.2,639,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610075,803332.00
07/27/2016 05:00,2,0.000,ALERT,211.25,297.26,59.965,1469610004,"201051344001158","219011344069620",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,491816.9,491816.9,637,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469610077,803333.00
07/27/2016 05:00,2,0.000,ALERT,211.48,297.87,59.959,1469610004,"201051344000576","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,499155.4,499155.4,640,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469610078,803334.00
07/27/2016 05:00,2,0.000,ALERT,210.80,296.96,59.954,1469610004,"274151322000087","219011344069620",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,718533.6,718533.6,644,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469610080,803335.00
07/27/2016 05:15,2,0.000,ALERT,212.16,297.87,59.975,1469610903,"201051344000645","219011344069620",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,498718.1,498718.1,641,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469610905,803336.00
07/27/2016 05:15,2,0.000,ALERT,210.57,295.76,59.944,1469610903,"274151322000085","219011344069620",0.00,20.30,0,293.96,299.07,0.0,0.0,0.000,746410.3,746410.3,637,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610907,803337.00
07/27/2016 05:15,2,0.000,ALERT,212.38,297.87,59.975,1469610903,"201051344000633","219011344069620",0.00,19.30,0,293.96,299.07,0.0,0.0,0.000,490023.5,490023.5,637,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610908,803338.00
07/27/2016 05:15,2,0.000,ALERT,211.70,298.17,59.991,1469610903,"201051344000469","219011344069620",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,492132.8,492132.8,642,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610910,803339.00
07/27/2016 05:15,2,0.000,ALERT,210.35,296.66,59.981,1469610903,"201051344000646","219011344069620",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,493707.7,493707.7,639,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610912,803340.00
07/27/2016 05:15,2,0.000,ALERT,210.35,296.96,59.959,1469610903,"274151322000052","219011344069620",0.00,20.30,0,294.26,299.37,0.0,0.0,0.000,764340.6,764340.6,637,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610914,803341.00
07/27/2016 05:15,2,0.000,ALERT,211.03,296.96,59.981,1469610903,"201051344000585","219011344069620",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,502284.5,502284.5,640,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610916,803342.00
07/27/2016 05:15,2,0.000,ALERT,210.80,297.26,59.933,1469610903,"201051344001230","219011344069620",0.00,19.30,0,295.76,299.07,0.0,0.0,0.000,497099.2,497099.2,640,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610917,803343.00
07/27/2016 05:15,2,0.000,ALERT,211.48,297.87,59.986,1469610903,"201051344000582","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,490038.5,490038.5,637,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610919,803344.00
07/27/2016 05:15,2,0.000,ALERT,210.57,296.96,59.981,1469610903,"201051344000955","219011344069620",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,503358.3,503358.3,639,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610921,803345.00
07/27/2016 05:15,2,0.000,ALERT,210.35,295.76,59.981,1469610903,"274151322000094","219011344069620",0.00,19.80,0,293.66,298.47,0.0,0.0,0.000,624023.5,624023.5,647,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610923,803346.00
07/27/2016 05:15,2,0.000,ALERT,211.70,298.77,60.023,1469610903,"201051344000579","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,506178.2,506178.2,641,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610925,803347.00
07/27/2016 05:15,2,0.000,ALERT,210.57,297.26,59.970,1469610903,"201051344000890","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,500588.5,500588.5,637,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610926,803348.00
07/27/2016 05:15,2,0.000,ALERT,211.03,296.96,59.986,1469610903,"201051344000438","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,502251.7,502251.7,640,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610928,803349.00
07/27/2016 05:15,2,0.000,ALERT,211.03,296.36,59.981,1469610903,"201051344000417","219011344069620",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,493988.7,493988.7,636,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610930,803350.00
07/27/2016 05:15,2,0.000,ALERT,210.35,296.06,59.975,1469610903,"274151322000083","219011344069620",0.00,19.80,0,294.56,299.67,0.0,0.0,0.000,757462.5,757462.5,640,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610932,803351.00
07/27/2016 05:15,2,0.000,ALERT,210.80,296.06,59.981,1469610903,"274151322000076","219011344069620",0.00,20.30,0,293.96,299.07,0.0,0.0,0.000,807616.4,807616.4,634,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610934,803352.00
07/27/2016 05:15,2,0.000,ALERT,211.70,298.77,59.981,1469610903,"201051344000868","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,491043.8,491043.8,641,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469610936,803353.00
07/27/2016 05:15,2,0.000,ALERT,210.57,297.26,59.975,1469610903,"274151322000095","219011344069620",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,799405.8,799405.8,635,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610938,803354.00
07/27/2016 05:15,2,0.000,ALERT,211.70,298.17,60.023,1469610903,"201051344000988","219011344069620",0.00,19.50,0,293.36,299.07,0.0,0.0,0.000,487578.6,487578.6,643,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610939,803355.00
07/27/2016 05:15,2,0.000,ALERT,210.80,296.36,59.986,1469610903,"201051344001025","219011344069620",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,501447.9,501447.9,640,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610941,803356.00
07/27/2016 05:15,2,0.000,ALERT,211.70,298.17,60.012,1469610903,"201051344000458","219011344069620",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,498494.0,498494.0,641,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610943,803357.00
07/27/2016 05:15,2,0.000,ALERT,212.16,298.17,59.986,1469610903,"201051344000853","219011344069620",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,497606.1,497606.1,639,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610945,803358.00
07/27/2016 05:15,2,0.000,ALERT,211.03,296.96,59.996,1469610903,"201051344000685","219011344069620",0.00,19.50,0,295.46,299.07,0.0,0.0,0.000,501545.0,501545.0,640,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610946,803359.00
07/27/2016 05:15,2,0.000,ALERT,210.80,296.36,59.986,1469610903,"201051344000917","219011344069620",0.00,20.00,0,293.96,298.47,0.0,0.0,0.000,498481.0,498481.0,639,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469610948,803360.00
07/27/2016 05:15,2,0.000,ALERT,211.25,297.57,59.986,1469610903,"201051344001145","219011344069620",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,503650.6,503650.6,640,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610950,803361.00
07/27/2016 05:15,2,0.000,ALERT,211.03,296.06,59.981,1469610903,"201051344000651","219011344069620",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,496432.9,496432.9,638,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469610952,803362.00
07/27/2016 05:15,2,0.000,ALERT,210.12,295.76,59.986,1469610903,"274151322000088","219011344069620",0.00,20.70,0,294.26,299.07,0.0,0.0,0.000,730399.0,730399.0,638,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610954,803363.00
07/27/2016 05:15,2,0.000,ALERT,211.03,295.16,59.975,1469610903,"274151322000068","219011344069620",0.00,21.00,0,293.66,298.47,0.0,0.0,0.000,624135.6,624135.6,643,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610955,803364.00
07/27/2016 05:15,2,0.000,ALERT,210.57,296.96,60.012,1469610903,"201051344001135","219011344069620",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,492491.9,492491.9,642,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610957,803365.00
07/27/2016 05:15,2,0.000,ALERT,211.48,299.07,60.012,1469610903,"201051344000594","219011344069620",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,502745.9,502745.9,639,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469610959,803366.00
07/27/2016 05:15,2,0.000,ALERT,211.03,296.66,60.018,1469610903,"201051344001203","219011344069620",0.00,19.30,0,295.16,300.57,0.0,0.0,0.000,500216.8,500216.8,642,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469610961,803367.00
07/27/2016 05:15,2,0.000,ALERT,210.35,296.36,60.007,1469610903,"274151322000054","219011344069620",0.00,20.70,0,294.26,299.67,0.0,0.0,0.000,745711.3,745711.3,640,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610963,803368.00
07/27/2016 05:15,2,0.000,ALERT,211.93,298.17,59.986,1469610903,"201051344000867","219011344069620",0.00,20.00,0,295.16,299.97,0.0,0.0,0.000,490112.4,490112.4,639,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610965,803369.00
07/27/2016 05:15,2,0.000,ALERT,210.80,296.66,59.949,1469610903,"201051344001093","219011344069620",0.00,19.80,0,295.16,298.77,0.0,0.0,0.000,497900.5,497900.5,642,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610966,803370.00
07/27/2016 05:15,2,0.000,ALERT,211.48,298.17,59.986,1469610903,"201051344000900","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,506326.7,506326.7,642,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610968,803371.00
07/27/2016 05:15,2,0.000,ALERT,211.93,297.57,59.981,1469610903,"201051344000648","219011344069620",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,496480.5,496480.5,643,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610970,803372.00
07/27/2016 05:15,2,0.000,ALERT,211.93,298.77,59.986,1469610903,"201051344000569","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,506929.1,506929.1,640,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469610972,803373.00
07/27/2016 05:15,2,0.000,ALERT,211.70,298.17,59.981,1469610903,"201051344000983","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,498862.2,498862.2,641,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610974,803374.00
07/27/2016 05:15,2,0.000,ALERT,211.70,297.57,59.975,1469610903,"201051344001158","219011344069620",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,491816.9,491816.9,639,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610976,803375.00
07/27/2016 05:15,2,0.000,ALERT,212.16,298.47,59.975,1469610903,"201051344000576","219011344069620",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,499155.4,499155.4,642,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610978,803376.00
07/27/2016 05:15,2,0.000,ALERT,210.35,295.16,59.949,1469610903,"274151322000087","219011344069620",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,718533.6,718533.6,646,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469610980,803377.00
07/27/2016 05:30,2,0.000,ALERT,211.93,297.57,59.959,1469611803,"201051344000645","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,498718.1,498718.1,643,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469611805,803378.00
07/27/2016 05:30,2,0.000,ALERT,210.35,296.06,59.986,1469611803,"274151322000085","219011344069620",0.00,20.30,0,294.26,301.17,0.0,0.0,0.000,746410.3,746410.3,639,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469611807,803379.00
07/27/2016 05:30,2,0.000,ALERT,211.93,297.26,60.028,1469611803,"201051344000633","219011344069620",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,490023.5,490023.5,639,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469611809,803380.00
07/27/2016 05:30,2,0.000,ALERT,211.48,297.57,59.991,1469611803,"201051344000469","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,492132.8,492132.8,644,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469611811,803381.00
07/27/2016 05:30,2,0.000,ALERT,210.35,295.46,59.991,1469611803,"201051344000646","219011344069620",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,493707.7,493707.7,641,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469611813,803382.00
07/27/2016 05:30,2,0.000,ALERT,209.90,296.06,59.949,1469611803,"274151322000052","219011344069620",0.00,20.30,0,293.96,301.77,0.0,0.0,0.000,764340.6,764340.6,639,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469611814,803383.00
07/27/2016 05:30,2,0.000,ALERT,210.80,296.06,59.975,1469611803,"201051344000585","219011344069620",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,502284.5,502284.5,642,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469611816,803384.00
07/27/2016 05:30,2,0.000,ALERT,210.57,296.06,59.986,1469611803,"201051344001230","219011344069620",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,497099.2,497099.2,642,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469611818,803385.00
07/27/2016 05:30,2,0.000,ALERT,211.03,296.36,59.975,1469611803,"201051344000582","219011344069620",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,490038.5,490038.5,639,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469611820,803386.00
07/27/2016 05:30,2,0.000,ALERT,210.35,295.76,60.012,1469611803,"201051344000955","219011344069620",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,503358.3,503358.3,641,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469611821,803387.00
07/27/2016 05:30,2,0.000,ALERT,211.25,296.96,59.981,1469611803,"274151322000094","219011344069620",0.00,19.80,0,293.96,300.87,0.0,0.0,0.000,624023.5,624023.5,649,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469611823,803388.00
07/27/2016 05:30,2,0.000,ALERT,211.70,298.47,59.986,1469611803,"201051344000579","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,506178.2,506178.2,643,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469611825,803389.00
07/27/2016 05:30,2,0.000,ALERT,210.80,296.36,59.970,1469611803,"201051344000890","219011344069620",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,500588.5,500588.5,639,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469611827,803390.00
07/27/2016 05:30,2,0.000,ALERT,211.03,295.76,59.981,1469611803,"201051344000438","219011344069620",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,502251.7,502251.7,642,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469611829,803391.00
07/27/2016 05:30,2,0.000,ALERT,211.25,295.46,59.965,1469611803,"201051344000417","219011344069620",0.00,19.50,0,294.26,297.87,0.0,0.0,0.000,493988.7,493988.7,638,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469611830,803392.00
07/27/2016 05:30,2,0.000,ALERT,211.25,298.17,59.975,1469611803,"274151322000083","219011344069620",0.00,20.00,0,294.56,302.07,0.0,0.0,0.000,757462.5,757462.5,642,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469611832,803393.00
07/27/2016 05:30,2,0.000,ALERT,211.70,297.57,60.002,1469611803,"274151322000076","219011344069620",0.00,20.30,0,294.26,301.17,0.0,0.0,0.000,807616.4,807616.4,636,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469611834,803394.00
07/27/2016 05:30,2,0.000,ALERT,211.70,298.77,59.986,1469611803,"201051344000868","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,491043.8,491043.8,643,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469611836,803395.00
07/27/2016 05:30,2,0.000,ALERT,211.25,298.47,59.970,1469611803,"274151322000095","219011344069620",0.00,19.80,0,295.46,302.37,0.0,0.0,0.000,799405.8,799405.8,637,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469611838,803396.00
07/27/2016 05:30,2,0.000,ALERT,211.25,297.57,60.002,1469611803,"201051344000988","219011344069620",0.00,19.80,0,293.96,299.67,0.0,0.0,0.000,487578.6,487578.6,645,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469611840,803397.00
07/27/2016 05:30,2,0.000,ALERT,210.80,295.16,59.981,1469611803,"201051344001025","219011344069620",0.00,19.00,0,294.26,299.07,0.0,0.0,0.000,501447.9,501447.9,642,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469611841,803398.00
07/27/2016 05:30,2,0.000,ALERT,211.70,298.17,59.975,1469611803,"201051344000458","219011344069620",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,498494.0,498494.0,643,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469611843,803399.00
07/27/2016 05:30,2,0.000,ALERT,212.16,298.17,59.996,1469611803,"201051344000853","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,497606.1,497606.1,641,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469611845,803400.00
07/27/2016 05:30,2,0.000,ALERT,211.25,295.76,59.975,1469611803,"201051344000685","219011344069620",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,501545.0,501545.0,642,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469611847,803401.00
07/27/2016 05:30,2,0.000,ALERT,211.03,295.46,59.949,1469611803,"201051344000917","219011344069620",0.00,20.30,0,293.36,297.57,0.0,0.0,0.000,498481.0,498481.0,641,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469611849,803402.00
07/27/2016 05:30,2,0.000,ALERT,211.25,296.06,59.991,1469611803,"201051344001145","219011344069620",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,503650.6,503650.6,642,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469611850,803403.00
07/27/2016 05:30,2,0.000,ALERT,211.03,294.86,59.986,1469611803,"201051344000651","219011344069620",0.00,19.00,0,293.96,297.87,0.0,0.0,0.000,496432.9,496432.9,640,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469611852,803404.00
07/27/2016 05:30,2,0.000,ALERT,210.80,296.96,59.986,1469611803,"274151322000088","219011344069620",0.00,20.30,0,294.26,301.17,0.0,0.0,0.000,730399.0,730399.0,640,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469611854,803405.00
07/27/2016 05:30,2,0.000,ALERT,211.70,296.96,59.981,1469611803,"274151322000068","219011344069620",0.00,21.00,0,293.66,300.57,0.0,0.0,0.000,624135.6,624135.6,645,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469611856,803406.00
07/27/2016 05:30,2,0.000,ALERT,210.57,295.76,59.975,1469611803,"201051344001135","219011344069620",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,492491.9,492491.9,644,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469611858,803407.00
07/27/2016 05:30,2,0.000,ALERT,211.25,298.47,59.986,1469611803,"201051344000594","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,502745.9,502745.9,641,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469611859,803408.00
07/27/2016 05:30,2,0.000,ALERT,211.03,295.46,59.996,1469611803,"201051344001203","219011344069620",0.00,19.50,0,294.56,299.97,0.0,0.0,0.000,500216.8,500216.8,644,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469611861,803409.00
07/27/2016 05:30,2,0.000,ALERT,211.03,296.96,59.981,1469611803,"274151322000054","219011344069620",0.00,20.70,0,294.26,301.77,0.0,0.0,0.000,745711.3,745711.3,642,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469611863,803410.00
07/27/2016 05:30,2,0.000,ALERT,211.70,297.57,60.007,1469611803,"201051344000867","219011344069620",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,490112.4,490112.4,641,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469611865,803411.00
07/27/2016 05:30,2,0.000,ALERT,210.80,295.76,59.981,1469611803,"201051344001093","219011344069620",0.00,20.00,0,294.56,298.17,0.0,0.0,0.000,497900.5,497900.5,644,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469611866,803412.00
07/27/2016 05:30,2,0.000,ALERT,211.25,297.87,59.981,1469611803,"201051344000900","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,506326.7,506326.7,644,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469611868,803413.00
07/27/2016 05:30,2,0.000,ALERT,211.93,297.26,59.986,1469611803,"201051344000648","219011344069620",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,496480.5,496480.5,645,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469611870,803414.00
07/27/2016 05:30,2,0.000,ALERT,211.48,298.17,59.991,1469611803,"201051344000569","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,506929.1,506929.1,642,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469611872,803415.00
07/27/2016 05:30,2,0.000,ALERT,211.48,298.17,59.986,1469611803,"201051344000983","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,498862.2,498862.2,643,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469611874,803416.00
07/27/2016 05:30,2,0.000,ALERT,211.70,297.87,59.949,1469611803,"201051344001158","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,491816.9,491816.9,641,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469611876,803417.00
07/27/2016 05:30,2,0.000,ALERT,211.93,298.47,59.954,1469611803,"201051344000576","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,499155.4,499155.4,644,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469611878,803418.00
07/27/2016 05:30,2,0.000,ALERT,211.25,297.26,59.986,1469611803,"274151322000087","219011344069620",0.00,21.00,0,293.96,301.17,0.0,0.0,0.000,718533.6,718533.6,648,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469611879,803419.00
07/27/2016 05:45,2,0.000,ALERT,212.38,297.87,59.975,1469612703,"201051344000645","219011344069620",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,498718.1,498718.1,645,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612705,803420.00
07/27/2016 05:45,2,0.000,ALERT,211.48,297.87,59.975,1469612703,"274151322000085","219011344069620",0.00,20.30,0,294.56,299.97,0.0,0.0,0.000,746410.3,746410.3,641,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469612707,803421.00
07/27/2016 05:45,2,0.000,ALERT,212.38,297.87,59.970,1469612703,"201051344000633","219011344069620",0.00,19.30,0,294.26,299.67,0.0,0.0,0.000,490023.5,490023.5,641,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469612709,803422.00
07/27/2016 05:45,2,0.000,ALERT,211.93,298.17,59.970,1469612703,"201051344000469","219011344069620",0.00,19.30,0,294.86,299.97,0.0,0.0,0.000,492132.8,492132.8,646,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612711,803423.00
07/27/2016 05:45,2,0.000,ALERT,211.25,296.96,59.986,1469612703,"201051344000646","219011344069620",0.00,19.50,0,293.06,298.77,0.0,0.0,0.000,493707.7,493707.7,643,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612713,803424.00
07/27/2016 05:45,2,0.000,ALERT,211.03,296.96,59.970,1469612703,"274151322000052","219011344069620",0.00,20.30,0,294.56,300.27,0.0,0.0,0.000,764340.6,764340.6,641,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612714,803425.00
07/27/2016 05:45,2,0.000,ALERT,211.70,297.26,59.981,1469612703,"201051344000585","219011344069620",0.00,19.80,0,293.06,299.37,0.0,0.0,0.000,502284.5,502284.5,644,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469612716,803426.00
07/27/2016 05:45,2,0.000,ALERT,211.70,297.57,59.986,1469612703,"201051344001230","219011344069620",0.00,19.50,0,293.96,299.37,0.0,0.0,0.000,497099.2,497099.2,644,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612718,803427.00
07/27/2016 05:45,2,0.000,ALERT,212.16,297.87,59.981,1469612703,"201051344000582","219011344069620",0.00,19.30,0,294.56,299.67,0.0,0.0,0.000,490038.5,490038.5,641,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612720,803428.00
07/27/2016 05:45,2,0.000,ALERT,211.25,296.96,59.991,1469612703,"201051344000955","219011344069620",0.00,19.80,0,293.66,298.77,0.0,0.0,0.000,503358.3,503358.3,643,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612722,803429.00
07/27/2016 05:45,2,0.000,ALERT,211.25,296.66,59.975,1469612703,"274151322000094","219011344069620",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,624023.5,624023.5,651,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612723,803430.00
07/27/2016 05:45,2,0.000,ALERT,211.93,298.77,59.944,1469612703,"201051344000579","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,506178.2,506178.2,645,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612725,803431.00
07/27/2016 05:45,2,0.000,ALERT,211.70,297.87,59.981,1469612703,"201051344000890","219011344069620",0.00,19.80,0,294.56,300.27,0.0,0.0,0.000,500588.5,500588.5,641,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612727,803432.00
07/27/2016 05:45,2,0.000,ALERT,211.70,297.26,59.970,1469612703,"201051344000438","219011344069620",0.00,19.30,0,293.96,299.37,0.0,0.0,0.000,502251.7,502251.7,644,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612729,803433.00
07/27/2016 05:45,2,0.000,ALERT,211.93,296.66,59.975,1469612703,"201051344000417","219011344069620",0.00,19.50,0,293.36,298.47,0.0,0.0,0.000,493988.7,493988.7,640,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612731,803434.00
07/27/2016 05:45,2,0.000,ALERT,211.25,297.26,59.981,1469612703,"274151322000083","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,757462.5,757462.5,644,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612732,803435.00
07/27/2016 05:45,2,0.000,ALERT,211.70,297.26,59.975,1469612703,"274151322000076","219011344069620",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,807616.4,807616.4,638,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612734,803436.00
07/27/2016 05:45,2,0.000,ALERT,211.93,298.77,59.975,1469612703,"201051344000868","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,491043.8,491043.8,645,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612736,803437.00
07/27/2016 05:45,2,0.000,ALERT,211.25,298.47,59.975,1469612703,"274151322000095","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,799405.8,799405.8,639,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612738,803438.00
07/27/2016 05:45,2,0.000,ALERT,211.70,298.17,59.986,1469612703,"201051344000988","219011344069620",0.00,19.80,0,293.36,299.97,0.0,0.0,0.000,487578.6,487578.6,647,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612740,803439.00
07/27/2016 05:45,2,0.000,ALERT,211.48,296.36,59.981,1469612703,"201051344001025","219011344069620",0.00,19.30,0,293.36,299.67,0.0,0.0,0.000,501447.9,501447.9,644,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612741,803440.00
07/27/2016 05:45,2,0.000,ALERT,211.70,298.47,59.975,1469612703,"201051344000458","219011344069620",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,498494.0,498494.0,645,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612743,803441.00
07/27/2016 05:45,2,0.000,ALERT,212.38,298.17,59.981,1469612703,"201051344000853","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,497606.1,497606.1,643,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612745,803442.00
07/27/2016 05:45,2,0.000,ALERT,211.93,296.96,59.981,1469612703,"201051344000685","219011344069620",0.00,19.50,0,293.96,299.07,0.0,0.0,0.000,501545.0,501545.0,644,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612747,803443.00
07/27/2016 05:45,2,0.000,ALERT,211.70,296.66,60.002,1469612703,"201051344000917","219011344069620",0.00,20.30,0,292.76,298.47,0.0,0.0,0.000,498481.0,498481.0,643,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612748,803444.00
07/27/2016 05:45,2,0.000,ALERT,211.70,297.26,59.975,1469612703,"201051344001145","219011344069620",0.00,19.50,0,294.56,299.97,0.0,0.0,0.000,503650.6,503650.6,644,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612750,803445.00
07/27/2016 05:45,2,0.000,ALERT,211.93,296.36,59.975,1469612703,"201051344000651","219011344069620",0.00,19.00,0,293.36,298.77,0.0,0.0,0.000,496432.9,496432.9,642,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469612752,803446.00
07/27/2016 05:45,2,0.000,ALERT,210.80,296.96,59.981,1469612703,"274151322000088","219011344069620",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,730399.0,730399.0,642,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469612754,803447.00
07/27/2016 05:45,2,0.000,ALERT,211.70,296.66,60.012,1469612703,"274151322000068","219011344069620",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,624135.6,624135.6,647,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612756,803448.00
07/27/2016 05:45,2,0.000,ALERT,211.25,296.66,60.002,1469612703,"201051344001135","219011344069620",0.00,19.50,0,293.96,299.67,0.0,0.0,0.000,492491.9,492491.9,646,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612758,803449.00
07/27/2016 05:45,2,0.000,ALERT,211.48,298.77,59.981,1469612703,"201051344000594","219011344069620",0.00,19.80,0,295.46,300.87,0.0,0.0,0.000,502745.9,502745.9,643,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612760,803450.00
07/27/2016 05:45,2,0.000,ALERT,211.70,296.66,59.986,1469612703,"201051344001203","219011344069620",0.00,19.50,0,293.96,300.87,0.0,0.0,0.000,500216.8,500216.8,646,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469612762,803451.00
07/27/2016 05:45,2,0.000,ALERT,211.03,297.26,60.018,1469612703,"274151322000054","219011344069620",0.00,21.00,0,295.76,300.57,0.0,0.0,0.000,745711.3,745711.3,644,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612763,803452.00
07/27/2016 05:45,2,0.000,ALERT,211.93,297.87,59.996,1469612703,"201051344000867","219011344069620",0.00,20.00,0,295.46,300.57,0.0,0.0,0.000,490112.4,490112.4,643,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612765,803453.00
07/27/2016 05:45,2,0.000,ALERT,211.70,297.26,59.975,1469612703,"201051344001093","219011344069620",0.00,20.00,0,293.66,299.07,0.0,0.0,0.000,497900.5,497900.5,646,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612767,803454.00
07/27/2016 05:45,2,0.000,ALERT,211.70,298.17,59.981,1469612703,"201051344000900","219011344069620",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,506326.7,506326.7,646,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612769,803455.00
07/27/2016 05:45,2,0.000,ALERT,211.93,297.57,59.981,1469612703,"201051344000648","219011344069620",0.00,19.30,0,295.46,300.57,0.0,0.0,0.000,496480.5,496480.5,647,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612771,803456.00
07/27/2016 05:45,2,0.000,ALERT,211.70,298.77,59.981,1469612703,"201051344000569","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,506929.1,506929.1,644,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469612772,803457.00
07/27/2016 05:45,2,0.000,ALERT,211.70,298.47,59.986,1469612703,"201051344000983","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,498862.2,498862.2,645,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612774,803458.00
07/27/2016 05:45,2,0.000,ALERT,211.70,297.87,59.986,1469612703,"201051344001158","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,491816.9,491816.9,643,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612776,803459.00
07/27/2016 05:45,2,0.000,ALERT,212.16,298.77,59.959,1469612703,"201051344000576","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,499155.4,499155.4,646,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612778,803460.00
07/27/2016 05:45,2,0.000,ALERT,211.25,297.57,59.975,1469612703,"274151322000087","219011344069620",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,718533.6,718533.6,650,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469612779,803461.00
07/27/2016 06:00,2,0.000,ALERT,211.93,297.26,59.996,1469613603,"201051344000645","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,498718.1,498718.1,647,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469613605,803462.00
07/27/2016 06:00,2,0.000,ALERT,211.03,296.66,59.996,1469613603,"274151322000085","219011344069620",0.00,20.30,0,294.86,299.67,0.0,0.0,0.000,746410.3,746410.3,643,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469613607,803463.00
07/27/2016 06:00,2,0.000,ALERT,211.70,296.96,59.996,1469613603,"201051344000633","219011344069620",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,490023.5,490023.5,643,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469613609,803464.00
07/27/2016 06:00,2,0.000,ALERT,211.48,297.26,60.002,1469613603,"201051344000469","219011344069620",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,492132.8,492132.8,648,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469613611,803465.00
07/27/2016 06:00,2,0.000,ALERT,211.03,296.96,59.965,1469613603,"201051344000646","219011344069620",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,493707.7,493707.7,645,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469613613,803466.00
07/27/2016 06:00,2,0.000,ALERT,210.80,297.87,60.002,1469613603,"274151322000052","219011344069620",0.00,20.30,0,294.56,299.97,0.0,0.0,0.000,764340.6,764340.6,643,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469613615,803467.00
07/27/2016 06:00,2,0.000,ALERT,211.48,297.26,59.996,1469613603,"201051344000585","219011344069620",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,502284.5,502284.5,646,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469613617,803468.00
07/27/2016 06:00,2,0.000,ALERT,211.03,297.57,59.996,1469613603,"201051344001230","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,497099.2,497099.2,646,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469613618,803469.00
07/27/2016 06:00,2,0.000,ALERT,211.70,298.17,60.002,1469613603,"201051344000582","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,490038.5,490038.5,643,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469613620,803470.00
07/27/2016 06:00,2,0.000,ALERT,211.03,297.26,59.996,1469613603,"201051344000955","219011344069620",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,503358.3,503358.3,645,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469613622,803471.00
07/27/2016 06:00,2,0.000,ALERT,211.03,296.36,59.991,1469613603,"274151322000094","219011344069620",0.00,19.80,0,294.26,298.77,0.0,0.0,0.000,624023.5,624023.5,653,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469613624,803472.00
07/27/2016 06:00,2,0.000,ALERT,211.25,297.87,59.996,1469613603,"201051344000579","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,506178.2,506178.2,647,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469613625,803473.00
07/27/2016 06:00,2,0.000,ALERT,211.48,297.87,59.991,1469613603,"201051344000890","219011344069620",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,500588.5,500588.5,643,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469613627,803474.00
07/27/2016 06:00,2,0.000,ALERT,211.48,297.26,59.991,1469613603,"201051344000438","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,502251.7,502251.7,646,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469613629,803475.00
