ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2016 06:00,2,0.000,ALERT,211.48,296.66,60.018,1469613603,"201051344000417","219011344069620",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,493988.7,493988.7,642,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469613631,803476.00
07/27/2016 06:00,2,0.000,ALERT,210.80,297.87,59.991,1469613603,"274151322000083","219011344069620",0.00,20.00,0,295.16,299.97,0.0,0.0,0.000,757462.5,757462.5,646,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469613633,803477.00
07/27/2016 06:00,2,0.000,ALERT,211.25,296.96,59.986,1469613603,"274151322000076","219011344069620",0.00,20.30,0,294.86,299.67,0.0,0.0,0.000,807616.4,807616.4,640,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469613634,803478.00
07/27/2016 06:00,2,0.000,ALERT,211.25,297.87,59.986,1469613603,"201051344000868","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,491043.8,491043.8,647,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469613636,803479.00
07/27/2016 06:00,2,0.000,ALERT,210.80,298.47,59.975,1469613603,"274151322000095","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,799405.8,799405.8,641,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469613638,803480.00
07/27/2016 06:00,2,0.000,ALERT,211.25,297.26,59.981,1469613603,"201051344000988","219011344069620",0.00,19.80,0,293.96,299.67,0.0,0.0,0.000,487578.6,487578.6,649,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469613640,803481.00
07/27/2016 06:00,2,0.000,ALERT,211.48,296.96,59.965,1469613603,"201051344001025","219011344069620",0.00,19.00,0,294.56,299.97,0.0,0.0,0.000,501447.9,501447.9,646,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469613642,803482.00
07/27/2016 06:00,2,0.000,ALERT,211.25,297.26,59.981,1469613603,"201051344000458","219011344069620",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,498494.0,498494.0,647,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469613643,803483.00
07/27/2016 06:00,2,0.000,ALERT,211.93,297.26,59.975,1469613603,"201051344000853","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,497606.1,497606.1,645,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469613645,803484.00
07/27/2016 06:00,2,0.000,ALERT,211.93,297.57,59.959,1469613603,"201051344000685","219011344069620",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,501545.0,501545.0,646,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469613647,803485.00
07/27/2016 06:00,2,0.000,ALERT,211.70,296.96,59.975,1469613603,"201051344000917","219011344069620",0.00,20.30,0,293.66,298.77,0.0,0.0,0.000,498481.0,498481.0,645,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469613649,803486.00
07/27/2016 06:00,2,0.000,ALERT,211.48,297.57,59.944,1469613603,"201051344001145","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,503650.6,503650.6,646,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469613651,803487.00
07/27/2016 06:00,2,0.000,ALERT,211.48,296.66,59.981,1469613603,"201051344000651","219011344069620",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,496432.9,496432.9,644,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469613652,803488.00
07/27/2016 06:00,2,0.000,ALERT,210.35,296.36,59.965,1469613603,"274151322000088","219011344069620",0.00,20.70,0,294.86,299.37,0.0,0.0,0.000,730399.0,730399.0,644,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469613654,803489.00
07/27/2016 06:00,2,0.000,ALERT,211.48,296.06,59.996,1469613603,"274151322000068","219011344069620",0.00,20.70,0,294.26,298.47,0.0,0.0,0.000,624135.6,624135.6,649,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469613656,803490.00
07/27/2016 06:00,2,0.000,ALERT,211.25,297.26,59.922,1469613603,"201051344001135","219011344069620",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,492491.9,492491.9,648,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469613658,803491.00
07/27/2016 06:00,2,0.000,ALERT,211.25,297.87,59.996,1469613603,"201051344000594","219011344069620",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,502745.9,502745.9,645,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469613660,803492.00
07/27/2016 06:00,2,0.000,ALERT,211.25,296.96,59.991,1469613603,"201051344001203","219011344069620",0.00,19.50,0,294.86,300.87,0.0,0.0,0.000,500216.8,500216.8,648,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469613661,803493.00
07/27/2016 06:00,2,0.000,ALERT,210.80,296.96,59.959,1469613603,"274151322000054","219011344069620",0.00,20.70,0,294.56,299.97,0.0,0.0,0.000,745711.3,745711.3,646,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469613663,803494.00
07/27/2016 06:00,2,0.000,ALERT,211.70,297.26,59.949,1469613603,"201051344000867","219011344069620",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,490112.4,490112.4,645,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469613665,803495.00
07/27/2016 06:00,2,0.000,ALERT,211.48,297.57,59.944,1469613603,"201051344001093","219011344069620",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,497900.5,497900.5,648,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469613667,803496.00
07/27/2016 06:00,2,0.000,ALERT,211.25,297.26,59.959,1469613603,"201051344000900","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,506326.7,506326.7,648,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469613668,803497.00
07/27/2016 06:00,2,0.000,ALERT,211.70,296.96,59.970,1469613603,"201051344000648","219011344069620",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,496480.5,496480.5,649,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469613670,803498.00
07/27/2016 06:00,2,0.000,ALERT,211.48,297.87,59.991,1469613603,"201051344000569","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,506929.1,506929.1,646,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469613672,803499.00
07/27/2016 06:00,2,0.000,ALERT,211.48,297.87,59.959,1469613603,"201051344000983","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,498862.2,498862.2,647,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469613674,803500.00
07/27/2016 06:00,2,0.000,ALERT,211.48,296.96,59.933,1469613603,"201051344001158","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,491816.9,491816.9,645,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469613676,803501.00
07/27/2016 06:00,2,0.000,ALERT,211.93,297.57,59.981,1469613603,"201051344000576","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,499155.4,499155.4,648,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469613678,803502.00
07/27/2016 06:00,2,0.000,ALERT,210.80,296.96,59.959,1469613603,"274151322000087","219011344069620",0.00,20.70,0,294.26,299.07,0.0,0.0,0.000,718533.6,718533.6,652,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469613679,803503.00
07/27/2016 06:15,2,0.000,ALERT,212.16,297.57,59.975,1469614503,"201051344000645","219011344069620",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,498718.1,498718.1,649,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469614505,803504.00
07/27/2016 06:15,2,0.000,ALERT,211.48,297.57,59.981,1469614503,"274151322000085","219011344069620",0.00,20.30,0,294.26,299.67,0.0,0.0,0.000,746410.3,746410.3,645,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614507,803505.00
07/27/2016 06:15,2,0.000,ALERT,212.16,297.26,59.981,1469614503,"201051344000633","219011344069620",0.00,19.30,0,293.66,299.07,0.0,0.0,0.000,490023.5,490023.5,645,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469614509,803506.00
07/27/2016 06:15,2,0.000,ALERT,211.70,297.26,59.975,1469614503,"201051344000469","219011344069620",0.00,19.00,0,294.26,299.37,0.0,0.0,0.000,492132.8,492132.8,650,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614510,803507.00
07/27/2016 06:15,2,0.000,ALERT,211.48,297.26,59.981,1469614503,"201051344000646","219011344069620",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,493707.7,493707.7,647,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614512,803508.00
07/27/2016 06:15,2,0.000,ALERT,211.03,297.57,59.949,1469614503,"274151322000052","219011344069620",0.00,20.30,0,294.26,299.97,0.0,0.0,0.000,764340.6,764340.6,645,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614514,803509.00
07/27/2016 06:15,2,0.000,ALERT,211.93,297.87,59.981,1469614503,"201051344000585","219011344069620",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,502284.5,502284.5,648,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614516,803510.00
07/27/2016 06:15,2,0.000,ALERT,211.93,297.87,60.012,1469614503,"201051344001230","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,497099.2,497099.2,648,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614518,803511.00
07/27/2016 06:15,2,0.000,ALERT,212.61,298.47,59.981,1469614503,"201051344000582","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,490038.5,490038.5,645,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614520,803512.00
07/27/2016 06:15,2,0.000,ALERT,211.70,297.57,60.002,1469614503,"201051344000955","219011344069620",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,503358.3,503358.3,647,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614521,803513.00
07/27/2016 06:15,2,0.000,ALERT,211.48,297.26,59.965,1469614503,"274151322000094","219011344069620",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,624023.5,624023.5,655,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614523,803514.00
07/27/2016 06:15,2,0.000,ALERT,211.93,298.47,60.023,1469614503,"201051344000579","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,506178.2,506178.2,649,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614525,803515.00
07/27/2016 06:15,2,0.000,ALERT,211.93,298.17,59.975,1469614503,"201051344000890","219011344069620",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,500588.5,500588.5,645,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614527,803516.00
07/27/2016 06:15,2,0.000,ALERT,212.16,297.87,59.981,1469614503,"201051344000438","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,502251.7,502251.7,648,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614529,803517.00
07/27/2016 06:15,2,0.000,ALERT,212.38,297.26,59.981,1469614503,"201051344000417","219011344069620",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,493988.7,493988.7,644,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614530,803518.00
07/27/2016 06:15,2,0.000,ALERT,211.48,298.17,59.981,1469614503,"274151322000083","219011344069620",0.00,19.80,0,294.86,299.97,0.0,0.0,0.000,757462.5,757462.5,648,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614532,803519.00
07/27/2016 06:15,2,0.000,ALERT,212.16,297.87,59.986,1469614503,"274151322000076","219011344069620",0.00,20.30,0,294.26,299.67,0.0,0.0,0.000,807616.4,807616.4,642,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614534,803520.00
07/27/2016 06:15,2,0.000,ALERT,211.93,298.77,59.991,1469614503,"201051344000868","219011344069620",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,491043.8,491043.8,649,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614536,803521.00
07/27/2016 06:15,2,0.000,ALERT,211.25,298.77,59.986,1469614503,"274151322000095","219011344069620",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,799405.8,799405.8,643,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614538,803522.00
07/27/2016 06:15,2,0.000,ALERT,211.93,298.17,60.007,1469614503,"201051344000988","219011344069620",0.00,19.50,0,293.06,299.37,0.0,0.0,0.000,487578.6,487578.6,651,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614539,803523.00
07/27/2016 06:15,2,0.000,ALERT,211.93,297.26,59.981,1469614503,"201051344001025","219011344069620",0.00,19.00,0,294.56,299.67,0.0,0.0,0.000,501447.9,501447.9,648,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614541,803524.00
07/27/2016 06:15,2,0.000,ALERT,211.93,298.47,59.996,1469614503,"201051344000458","219011344069620",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,498494.0,498494.0,649,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614543,803525.00
07/27/2016 06:15,2,0.000,ALERT,212.61,298.17,59.991,1469614503,"201051344000853","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,497606.1,497606.1,647,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469614545,803526.00
07/27/2016 06:15,2,0.000,ALERT,212.61,297.87,59.986,1469614503,"201051344000685","219011344069620",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,501545.0,501545.0,648,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614547,803527.00
07/27/2016 06:15,2,0.000,ALERT,212.16,297.26,59.996,1469614503,"201051344000917","219011344069620",0.00,20.00,0,293.96,298.47,0.0,0.0,0.000,498481.0,498481.0,647,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614549,803528.00
07/27/2016 06:15,2,0.000,ALERT,212.38,297.87,59.991,1469614503,"201051344001145","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,503650.6,503650.6,648,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614550,803529.00
07/27/2016 06:15,2,0.000,ALERT,212.16,297.26,59.965,1469614503,"201051344000651","219011344069620",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,496432.9,496432.9,646,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469614552,803530.00
07/27/2016 06:15,2,0.000,ALERT,211.25,297.87,60.007,1469614503,"274151322000088","219011344069620",0.00,20.30,0,294.56,299.37,0.0,0.0,0.000,730399.0,730399.0,646,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469614554,803531.00
07/27/2016 06:15,2,0.000,ALERT,211.93,297.26,59.991,1469614503,"274151322000068","219011344069620",0.00,20.70,0,293.66,298.77,0.0,0.0,0.000,624135.6,624135.6,651,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614556,803532.00
07/27/2016 06:15,2,0.000,ALERT,211.70,297.26,59.986,1469614503,"201051344001135","219011344069620",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,492491.9,492491.9,650,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614557,803533.00
07/27/2016 06:15,2,0.000,ALERT,211.70,298.77,59.996,1469614503,"201051344000594","219011344069620",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,502745.9,502745.9,647,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614559,803534.00
07/27/2016 06:15,2,0.000,ALERT,212.16,297.57,59.991,1469614503,"201051344001203","219011344069620",0.00,19.30,0,294.86,300.87,0.0,0.0,0.000,500216.8,500216.8,650,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614561,803535.00
07/27/2016 06:15,2,0.000,ALERT,211.25,297.57,60.002,1469614503,"274151322000054","219011344069620",0.00,20.70,0,294.26,300.27,0.0,0.0,0.000,745711.3,745711.3,648,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614563,803536.00
07/27/2016 06:15,2,0.000,ALERT,212.16,297.87,59.991,1469614503,"201051344000867","219011344069620",0.00,19.80,0,295.16,299.97,0.0,0.0,0.000,490112.4,490112.4,647,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614565,803537.00
07/27/2016 06:15,2,0.000,ALERT,212.16,297.87,59.996,1469614503,"201051344001093","219011344069620",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,497900.5,497900.5,650,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614567,803538.00
07/27/2016 06:15,2,0.000,ALERT,211.70,297.87,59.996,1469614503,"201051344000900","219011344069620",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,506326.7,506326.7,650,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614568,803539.00
07/27/2016 06:15,2,0.000,ALERT,212.16,297.57,59.996,1469614503,"201051344000648","219011344069620",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,496480.5,496480.5,651,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469614570,803540.00
07/27/2016 06:15,2,0.000,ALERT,211.93,298.47,60.039,1469614503,"201051344000569","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,506929.1,506929.1,648,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614572,803541.00
07/27/2016 06:15,2,0.000,ALERT,211.93,298.47,59.996,1469614503,"201051344000983","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,498862.2,498862.2,649,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614574,803542.00
07/27/2016 06:15,2,0.000,ALERT,211.93,297.87,60.034,1469614503,"201051344001158","219011344069620",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,491816.9,491816.9,647,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614575,803543.00
07/27/2016 06:15,2,0.000,ALERT,212.16,298.17,59.986,1469614503,"201051344000576","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,499155.4,499155.4,650,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469614577,803544.00
07/27/2016 06:15,2,0.000,ALERT,211.70,297.57,60.034,1469614503,"274151322000087","219011344069620",0.00,20.70,0,293.96,299.07,0.0,0.0,0.000,718533.6,718533.6,654,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469614579,803545.00
07/27/2016 06:30,2,0.102,ALERT,212.61,298.77,59.938,1469615403,"201051344000645","219011344069620",19.00,19.80,0,284.94,300.27,1.9,0.0,0.000,498718.1,498718.1,651,0,0,0,L,1122011218,0,121.55,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1469615405,803546.00
07/27/2016 06:30,2,0.051,ALERT,211.93,298.47,59.986,1469615403,"274151322000085","219011344069620",18.29,20.00,0,284.94,300.87,0.9,0.0,0.000,746410.3,746410.3,647,0,0,0,L,1151911521,0,122.23,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469615407,803547.00
07/27/2016 06:30,2,0.119,ALERT,212.83,298.77,59.991,1469615403,"201051344000633","219011344069620",17.69,19.30,0,283.14,299.67,2.1,0.2,0.000,490023.5,490023.5,647,0,0,0,L,1122011218,0,121.55,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1469615409,803548.00
07/27/2016 06:30,2,0.139,ALERT,212.16,298.77,60.007,1469615403,"201051344000469","219011344069620",18.59,19.00,0,283.74,299.97,2.6,0.6,0.000,492132.8,492132.8,652,0,0,0,L,1122011218,0,120.65,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1469615411,803549.00
07/27/2016 06:30,2,0.121,ALERT,211.70,297.87,59.944,1469615403,"201051344000646","219011344069620",17.47,19.30,0,283.74,299.37,2.2,0.2,0.000,493707.7,493707.7,649,0,0,0,L,1122011218,0,121.55,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1469615413,803550.00
07/27/2016 06:30,2,0.074,ALERT,211.48,297.57,59.986,1469615403,"274151322000052","219011344069620",18.13,20.30,0,284.64,301.17,1.4,0.0,0.000,764340.6,764340.6,647,0,0,0,L,1151911521,0,121.10,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469615414,803551.00
07/27/2016 06:30,2,0.139,ALERT,212.16,298.47,59.975,1469615403,"201051344000585","219011344069620",17.49,19.50,0,284.04,299.67,2.5,0.4,0.000,502284.5,502284.5,650,0,0,0,L,1122011218,0,121.10,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1469615416,803552.00
07/27/2016 06:30,2,0.125,ALERT,211.93,298.77,59.991,1469615403,"201051344001230","219011344069620",13.56,19.00,0,284.64,299.97,1.7,0.0,0.000,497099.2,497099.2,650,0,0,0,L,1122011218,0,121.55,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1469615418,803553.00
07/27/2016 06:30,2,0.117,ALERT,212.38,298.47,59.991,1469615403,"201051344000582","219011344069620",17.71,19.30,0,285.24,299.97,2.1,0.1,0.000,490038.5,490038.5,647,0,0,0,L,1122011218,0,121.55,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1469615420,803554.00
07/27/2016 06:30,2,0.141,ALERT,211.70,297.87,59.981,1469615403,"201051344000955","219011344069620",17.47,19.50,0,284.34,299.37,2.5,0.5,0.000,503358.3,503358.3,649,0,0,0,L,1122011218,0,120.88,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1469615421,803555.00
07/27/2016 06:30,2,0.000,ALERT,211.70,335.74,59.981,1469615403,"274151322000094","219011344069620",38.03,19.80,0,286.44,363.99,0.0,0.0,0.000,624023.5,624023.5,657,0,0,0,L,1151911521,0,121.55,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1469615423,803556.00
07/27/2016 06:30,2,0.152,ALERT,212.16,299.67,59.981,1469615403,"201051344000579","219011344069620",18.27,19.80,0,285.54,300.87,2.8,0.8,0.000,506178.2,506178.2,651,0,0,0,L,1122011218,0,121.10,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1469615425,803557.00
07/27/2016 06:30,2,0.137,ALERT,211.93,298.77,59.991,1469615403,"201051344000890","219011344069620",18.47,19.50,0,285.24,300.57,2.5,0.5,0.000,500588.6,500588.6,647,0,0,0,L,1122011218,0,121.55,120.88,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1469615427,803558.00
07/27/2016 06:30,2,0.131,ALERT,212.16,298.47,59.981,1469615403,"201051344000438","219011344069620",17.63,19.30,0,284.34,299.97,2.4,0.3,0.000,502251.7,502251.7,650,0,0,0,L,1122011218,0,121.78,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1469615429,803559.00
07/27/2016 06:30,2,0.160,ALERT,212.16,297.57,59.975,1469615403,"201051344000417","219011344069620",17.71,19.30,0,283.74,298.77,2.9,0.9,0.000,493988.7,493988.7,646,0,0,0,L,1122011218,0,121.33,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1469615431,803560.00
07/27/2016 06:30,2,0.053,ALERT,211.70,298.77,59.975,1469615403,"274151322000083","219011344069620",18.19,19.80,0,285.54,301.47,1.0,0.0,0.000,757462.5,757462.5,650,0,0,0,L,1151911521,0,121.33,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469615433,803561.00
07/27/2016 06:30,2,0.055,ALERT,212.16,298.47,59.970,1469615403,"274151322000076","219011344069620",19.54,20.30,0,284.94,301.47,1.1,0.0,0.000,807616.4,807616.4,644,0,0,0,L,1151911521,0,121.55,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469615435,803562.00
07/27/2016 06:30,2,0.127,ALERT,211.93,299.37,59.975,1469615403,"201051344000868","219011344069620",18.07,19.30,0,285.54,300.87,2.3,0.3,0.000,491043.8,491043.8,651,0,0,0,L,1122011218,0,120.88,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1469615436,803563.00
07/27/2016 06:30,2,0.047,ALERT,211.48,299.07,59.975,1469615403,"274151322000095","219011344069620",18.41,19.80,0,286.14,301.77,0.9,0.0,0.000,799405.8,799405.8,645,0,0,0,L,1151911521,0,121.78,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469615438,803564.00
07/27/2016 06:30,2,0.096,ALERT,211.70,298.47,59.986,1469615403,"201051344000988","219011344069620",19.02,19.50,0,282.54,299.97,1.9,0.0,0.000,487578.6,487578.6,653,0,0,0,L,1122011218,0,120.88,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1469615440,803565.00
07/27/2016 06:30,2,0.111,ALERT,211.93,297.57,59.981,1469615403,"201051344001025","219011344069620",18.75,19.00,0,284.04,300.27,2.1,0.1,0.000,501447.9,501447.9,650,0,0,0,L,1122011218,0,121.10,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1469615442,803566.00
07/27/2016 06:30,2,0.117,ALERT,212.16,299.07,59.981,1469615403,"201051344000458","219011344069620",18.67,20.00,0,284.94,300.87,2.2,0.2,0.000,498494.0,498494.0,651,0,0,0,L,1122011218,0,121.33,121.78,0200,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469615444,803567.00
07/27/2016 06:30,2,0.111,ALERT,212.61,298.77,60.007,1469615403,"201051344000853","219011344069620",17.22,19.30,0,284.94,300.57,2.0,0.0,0.000,497606.1,497606.1,649,0,0,0,L,1122011218,0,121.55,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1469615445,803568.00
07/27/2016 06:30,2,0.094,ALERT,212.38,298.17,60.007,1469615403,"201051344000685","219011344069620",17.63,19.50,0,284.64,299.67,1.7,0.0,0.000,501545.0,501545.0,650,0,0,0,L,1122011218,0,122.23,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1469615447,803569.00
07/27/2016 06:30,2,0.117,ALERT,212.16,297.87,59.981,1469615403,"201051344000917","219011344069620",16.52,20.00,0,283.44,299.07,2.0,0.0,0.000,498481.0,498481.0,649,0,0,0,L,1122011218,0,121.33,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1469615449,803570.00
07/27/2016 06:30,2,0.115,ALERT,212.16,298.17,59.965,1469615403,"201051344001145","219011344069620",17.31,19.00,0,284.94,300.27,2.0,0.1,0.000,503650.6,503650.6,650,0,0,0,L,1122011218,0,121.33,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1469615451,803571.00
07/27/2016 06:30,2,0.119,ALERT,212.16,297.57,59.949,1469615403,"201051344000651","219011344069620",18.41,18.70,0,283.74,299.07,2.2,0.2,0.000,496432.9,496432.9,648,0,0,0,L,1122011218,0,121.78,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1469615453,803572.00
07/27/2016 06:30,2,0.039,ALERT,211.25,297.87,59.959,1469615403,"274151322000088","219011344069620",18.27,20.30,0,284.94,300.87,0.8,0.0,0.000,730399.0,730399.0,648,0,0,0,L,1151911521,0,122.01,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469615455,803573.00
07/27/2016 06:30,2,0.008,ALERT,211.93,296.96,59.975,1469615403,"274151322000068","219011344069620",38.43,21.00,0,284.34,369.10,0.0,0.0,0.000,624135.6,624135.6,653,0,0,0,L,1151911521,0,121.78,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469615457,803574.00
07/27/2016 06:30,2,0.137,ALERT,211.70,298.17,59.981,1469615403,"201051344001135","219011344069620",18.96,19.30,0,284.34,299.97,2.6,0.6,0.000,492491.9,492491.9,652,0,0,0,L,1122011218,0,121.33,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1469615459,803575.00
07/27/2016 06:30,2,0.125,ALERT,211.70,299.07,59.933,1469615403,"201051344000594","219011344069620",19.12,19.50,0,284.64,300.57,2.4,0.4,0.000,502745.9,502745.9,649,0,0,0,L,1122011218,0,120.88,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1469615460,803576.00
07/27/2016 06:30,2,0.129,ALERT,212.16,297.87,59.975,1469615403,"201051344001203","219011344069620",17.77,19.30,0,284.04,301.17,2.3,0.3,0.000,500216.8,500216.8,652,0,0,0,L,1122011218,0,122.01,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1469615462,803577.00
07/27/2016 06:30,2,0.049,ALERT,211.70,298.77,59.938,1469615403,"274151322000054","219011344069620",19.02,20.70,0,285.24,301.47,0.9,0.0,0.000,745711.3,745711.3,650,0,0,0,L,1151911521,0,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469615464,803578.00
07/27/2016 06:30,2,0.123,ALERT,212.38,298.47,59.986,1469615403,"201051344000867","219011344069620",18.81,19.80,0,284.94,300.57,2.4,0.3,0.000,490112.4,490112.4,649,0,0,0,L,1122011218,0,121.33,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1469615466,803579.00
07/27/2016 06:30,2,0.156,ALERT,211.93,298.17,59.981,1469615403,"201051344001093","219011344069620",17.24,19.80,0,284.64,299.37,2.7,0.7,0.000,497900.6,497900.6,652,0,0,0,L,1122011218,0,121.55,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1469615468,803580.00
07/27/2016 06:30,2,0.086,ALERT,211.93,298.47,59.981,1469615403,"201051344000900","219011344069620",18.21,19.30,0,284.34,299.97,1.6,0.0,0.000,506326.7,506326.7,652,0,0,0,L,1122011218,0,121.10,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1469615470,803581.00
07/27/2016 06:30,2,0.129,ALERT,212.38,298.17,59.981,1469615403,"201051344000648","219011344069620",18.94,19.00,0,284.34,300.27,2.5,0.5,0.000,496480.5,496480.5,653,0,0,0,L,1122011218,0,120.88,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1469615471,803582.00
07/27/2016 06:30,2,0.125,ALERT,212.38,299.37,59.981,1469615403,"201051344000569","219011344069620",19.04,19.50,0,285.54,301.17,2.4,0.4,0.000,506929.1,506929.1,650,0,0,0,L,1122011218,0,120.65,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1469615473,803583.00
07/27/2016 06:30,2,0.141,ALERT,212.16,299.07,60.007,1469615403,"201051344000983","219011344069620",18.91,19.80,0,285.24,300.87,2.7,0.7,0.000,498862.2,498862.2,651,0,0,0,L,1122011218,0,121.10,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1469615475,803584.00
07/27/2016 06:30,2,0.113,ALERT,211.93,298.17,59.944,1469615403,"201051344001158","219011344069620",18.83,19.30,0,284.04,299.97,2.2,0.2,0.000,491816.9,491816.9,649,0,0,0,L,1122011218,0,120.88,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1469615477,803585.00
07/27/2016 06:30,2,0.119,ALERT,212.61,299.37,59.981,1469615403,"201051344000576","219011344069620",18.17,19.30,0,284.94,300.57,2.2,0.2,0.000,499155.4,499155.4,652,0,0,0,L,1122011218,0,121.33,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1469615479,803586.00
07/27/2016 06:30,2,0.064,ALERT,211.70,296.96,59.965,1469615403,"274151322000087","219011344069620",17.83,20.70,0,284.64,300.57,1.2,0.0,0.000,718533.6,718533.6,656,0,0,0,L,1151911521,0,121.55,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469615480,803587.00
07/27/2016 06:45,2,0.125,ACTIVE,211.48,297.87,59.996,1469616303,"201051344000645","219011344069620",23.84,20.00,0,296.66,300.57,3.0,1.0,0.000,498718.2,498718.2,653,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616304,803588.00
07/27/2016 06:45,2,0.068,ACTIVE_NO_POWER,210.80,296.66,59.981,1469616303,"274151322000085","219011344069620",23.30,20.30,0,295.46,299.97,1.6,0.0,0.000,746410.3,746410.3,649,0,0,0,L,1151911521,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616305,803589.00
07/27/2016 06:45,2,0.143,ACTIVE,211.70,297.87,59.991,1469616303,"201051344000633","219011344069620",23.02,19.50,0,294.86,299.97,3.4,1.3,0.000,490023.6,490023.6,649,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616306,803590.00
07/27/2016 06:45,2,0.160,ACTIVE,211.25,297.87,59.991,1469616303,"201051344000469","219011344069620",23.32,19.30,0,295.76,300.27,3.8,1.7,0.000,492133.1,492133.1,654,0,0,0,L,1122011218,0,120.20,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616307,803591.00
07/27/2016 06:45,2,0.150,ACTIVE,210.57,296.96,59.949,1469616303,"201051344000646","219011344069620",22.80,19.80,0,295.16,302.07,3.5,1.4,0.000,493707.9,493707.9,651,0,0,0,L,1122011218,0,121.10,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616307,803592.00
07/27/2016 06:45,2,0.094,ACTIVE,210.35,296.96,59.944,1469616303,"274151322000052","219011344069620",22.66,20.70,0,295.46,300.27,2.1,0.2,0.000,764340.6,764340.6,649,0,0,0,L,1151911521,0,120.42,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616308,803593.00
07/27/2016 06:45,2,0.166,ACTIVE,211.25,297.57,60.002,1469616303,"201051344000585","219011344069620",22.72,20.00,0,295.46,302.37,3.8,1.8,0.000,502284.8,502284.8,652,0,0,0,L,1122011218,0,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616309,803594.00
07/27/2016 06:45,2,0.150,ACTIVE,211.03,297.57,59.986,1469616303,"201051344001230","219011344069620",21.33,19.50,0,296.06,302.98,3.3,1.2,0.000,497099.3,497099.3,652,0,0,0,L,1122011218,0,121.10,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616310,803595.00
07/27/2016 06:45,2,0.154,ACTIVE,211.70,298.17,59.986,1469616303,"201051344000582","219011344069620",20.59,19.50,0,296.66,302.98,3.2,1.2,0.000,490038.7,490038.7,649,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616311,803596.00
07/27/2016 06:45,2,0.166,ACTIVE,211.03,297.57,59.986,1469616303,"201051344000955","219011344069620",22.52,19.80,0,295.76,302.07,3.8,1.7,0.000,503358.6,503358.6,651,0,0,0,L,1122011218,0,120.42,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616312,803597.00
07/27/2016 06:45,2,0.000,ALERT,210.80,296.36,59.981,1469616303,"274151322000094","219011344069620",39.26,20.00,0,295.16,374.81,0.0,0.0,0.000,624023.5,624023.5,659,0,0,0,L,1151911521,0,120.88,121.78,0002,17,0,0,0,0,0,0,55,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469616314,803598.00
07/27/2016 06:45,2,0.182,ACTIVE,210.80,298.17,59.986,1469616303,"201051344000579","219011344069620",23.24,20.00,0,297.26,300.87,4.3,2.2,0.000,506178.5,506178.5,653,0,0,0,L,1122011218,0,120.42,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616315,803599.00
07/27/2016 06:45,2,0.160,ACTIVE,210.80,297.57,59.981,1469616303,"201051344000890","219011344069620",23.14,19.80,0,296.66,302.98,3.8,1.7,0.000,500588.8,500588.8,649,0,0,0,L,1122011218,0,120.88,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616316,803600.00
07/27/2016 06:45,2,0.154,ACTIVE,211.25,297.26,59.986,1469616303,"201051344000438","219011344069620",23.06,19.30,0,296.06,302.37,3.6,1.6,0.000,502251.9,502251.9,652,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616317,803601.00
07/27/2016 06:45,2,0.184,ACTIVE,211.03,296.36,59.996,1469616303,"201051344000417","219011344069620",22.58,19.80,0,295.16,301.77,4.2,2.2,0.000,493989.1,493989.1,648,0,0,0,L,1122011218,0,120.65,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616318,803602.00
07/27/2016 06:45,2,0.072,ACTIVE_NO_POWER,210.80,296.96,60.018,1469616303,"274151322000083","219011344069620",22.90,20.00,0,295.76,300.57,1.7,0.0,0.000,757462.5,757462.5,652,0,0,0,L,1151911521,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616319,803603.00
07/27/2016 06:45,2,0.074,ACTIVE_NO_POWER,211.48,296.66,59.981,1469616303,"274151322000076","219011344069620",23.52,20.70,0,295.46,300.27,1.8,0.0,0.000,807616.4,807616.4,646,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616320,803604.00
07/27/2016 06:45,2,0.152,ACTIVE,210.80,298.17,59.986,1469616303,"201051344000868","219011344069620",22.66,19.50,0,297.26,301.17,3.5,1.5,0.000,491044.0,491044.0,653,0,0,0,L,1122011218,0,120.20,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616321,803605.00
07/27/2016 06:45,2,0.064,ACTIVE_NO_POWER,210.57,297.87,59.986,1469616303,"274151322000095","219011344069620",23.36,19.80,0,296.66,300.87,1.5,0.0,0.000,799405.8,799405.8,647,0,0,0,L,1151911521,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616322,803606.00
07/27/2016 06:45,2,0.121,ACTIVE,211.25,298.47,60.012,1469616303,"201051344000988","219011344069620",23.36,19.80,0,294.26,300.27,2.9,0.9,0.000,487578.6,487578.6,655,0,0,0,L,1122011218,0,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616323,803607.00
07/27/2016 06:45,2,0.139,ACTIVE,211.03,296.96,59.986,1469616303,"201051344001025","219011344069620",23.48,19.30,0,295.46,302.07,3.3,1.3,0.000,501448.1,501448.1,652,0,0,0,L,1122011218,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616324,803608.00
07/27/2016 06:45,2,0.146,ACTIVE,211.25,298.47,59.981,1469616303,"201051344000458","219011344069620",23.22,20.30,0,296.66,301.17,3.5,1.4,0.000,498494.2,498494.2,653,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616325,803609.00
07/27/2016 06:45,2,0.150,ACTIVE,211.93,298.47,59.991,1469616303,"201051344000853","219011344069620",20.24,19.50,0,296.66,300.57,3.1,1.1,0.000,497606.2,497606.2,651,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616325,803610.00
07/27/2016 06:45,2,0.117,ACTIVE,211.48,297.26,59.991,1469616303,"201051344000685","219011344069620",22.74,19.80,0,295.76,302.68,2.8,0.7,0.000,501545.1,501545.1,652,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616326,803611.00
07/27/2016 06:45,2,0.150,ACTIVE,211.25,296.96,59.975,1469616303,"201051344000917","219011344069620",21.73,20.30,0,294.26,301.77,3.3,1.3,0.000,498481.1,498481.1,651,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616327,803612.00
07/27/2016 06:45,2,0.139,ACTIVE,211.70,297.87,59.986,1469616303,"201051344001145","219011344069620",22.88,19.30,0,296.36,302.98,3.2,1.2,0.000,503650.7,503650.7,652,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616328,803613.00
07/27/2016 06:45,2,0.160,ACTIVE,211.48,296.96,59.996,1469616303,"201051344000651","219011344069620",20.83,19.00,0,295.46,301.47,3.4,1.4,0.000,496433.1,496433.1,650,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616329,803614.00
07/27/2016 06:45,2,0.059,ACTIVE_NO_POWER,210.57,296.36,59.975,1469616303,"274151322000088","219011344069620",21.73,20.70,0,295.46,299.97,1.3,0.0,0.000,730399.0,730399.0,650,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616330,803615.00
07/27/2016 06:45,2,0.047,ALERT,211.70,308.39,59.991,1469616303,"274151322000068","219011344069620",20.36,21.30,0,294.86,373.61,1.0,0.0,0.000,624135.6,624135.6,655,0,0,0,L,1151911521,0,121.55,121.78,0002,19,0,0,0,0,0,0,61,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469616332,803616.00
07/27/2016 06:45,2,0.160,ACTIVE,211.03,297.57,59.991,1469616303,"201051344001135","219011344069620",23.32,19.50,0,296.06,302.07,3.8,1.7,0.000,492492.2,492492.2,654,0,0,0,L,1122011218,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616333,803617.00
07/27/2016 06:45,2,0.148,ACTIVE,211.25,299.37,59.991,1469616303,"201051344000594","219011344069620",23.44,19.80,0,296.36,301.17,3.5,1.5,0.000,502746.0,502746.0,651,0,0,0,L,1122011218,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616334,803618.00
07/27/2016 06:45,2,0.152,ACTIVE,211.48,297.26,59.991,1469616303,"201051344001203","219011344069620",22.62,19.50,0,295.46,303.28,3.5,1.5,0.000,500217.0,500217.0,654,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616335,803619.00
07/27/2016 06:45,2,0.068,ACTIVE_NO_POWER,210.80,297.87,59.981,1469616303,"274151322000054","219011344069620",23.36,21.00,0,295.76,300.57,1.6,0.0,0.000,745711.3,745711.3,652,0,0,0,L,1151911521,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616336,803620.00
