ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2016 06:45,2,0.148,ACTIVE,211.70,298.17,59.986,1469616303,"201051344000867","219011344069620",23.26,20.00,0,296.66,300.57,3.5,1.5,0.000,490112.6,490112.6,651,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616337,803621.00
07/27/2016 06:45,2,0.176,ACTIVE,211.48,297.87,59.981,1469616303,"201051344001093","219011344069620",22.54,20.00,0,295.76,302.07,4.0,2.0,0.000,497900.9,497900.9,654,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616338,803622.00
07/27/2016 06:45,2,0.111,ACTIVE,211.48,298.47,59.986,1469616303,"201051344000900","219011344069620",22.90,19.50,0,296.36,300.27,2.6,0.6,0.000,506326.7,506326.7,654,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616339,803623.00
07/27/2016 06:45,2,0.152,ACTIVE,211.70,298.17,59.991,1469616303,"201051344000648","219011344069620",23.38,19.30,0,296.36,300.57,3.6,1.6,0.000,496480.7,496480.7,655,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616339,803624.00
07/27/2016 06:45,2,0.152,ACTIVE,211.70,299.07,59.981,1469616303,"201051344000569","219011344069620",22.82,19.80,0,297.26,301.17,3.5,1.5,0.000,506929.3,506929.3,652,0,0,0,L,1122011218,0,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616340,803625.00
07/27/2016 06:45,2,0.160,ACTIVE,211.70,299.07,59.986,1469616303,"201051344000983","219011344069620",23.22,19.80,0,297.26,300.87,3.8,1.7,0.000,498862.5,498862.5,653,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616341,803626.00
07/27/2016 06:45,2,0.148,ACTIVE,211.48,298.47,59.981,1469616303,"201051344001158","219011344069620",21.59,19.50,0,296.06,299.97,3.2,1.2,0.000,491817.0,491817.0,651,0,0,0,L,1122011218,0,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616342,803627.00
07/27/2016 06:45,2,0.146,ACTIVE,211.93,299.07,59.986,1469616303,"201051344000576","219011344069620",22.72,19.50,0,296.66,300.57,3.4,1.4,0.000,499155.6,499155.6,654,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616343,803628.00
07/27/2016 06:45,2,0.082,ACTIVE_NO_POWER,211.03,296.36,59.986,1469616303,"274151322000087","219011344069620",22.24,21.00,0,294.86,299.67,1.9,0.0,0.000,718533.6,718533.6,658,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469616344,803629.00
07/27/2016 07:00,2,0.180,ACTIVE,211.25,334.54,59.991,1469617203,"201051344000645","219011344069620",26.58,21.00,0,296.06,347.16,4.9,2.8,0.009,498718.7,498718.7,654,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617205,803630.00
07/27/2016 07:00,2,0.115,ACTIVE,211.03,335.74,59.954,1469617203,"274151322000085","219011344069620",24.37,21.80,0,295.46,338.14,2.9,0.8,0.004,746410.4,746410.4,650,0,0,0,L,1151911521,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617205,803631.00
07/27/2016 07:00,2,0.172,ACTIVE,211.25,336.04,59.996,1469617203,"201051344000633","219011344069620",28.07,20.30,0,294.56,344.15,4.9,2.8,0.004,490024.2,490024.2,650,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617206,803632.00
07/27/2016 07:00,2,0.215,ACTIVE,210.80,334.84,59.991,1469617203,"201051344000469","219011344069620",26.26,20.00,0,295.46,345.06,5.7,3.6,0.004,492133.8,492133.8,655,0,0,0,L,1122011218,0,120.20,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617207,803633.00
07/27/2016 07:00,2,0.207,ACTIVE,210.57,333.63,59.991,1469617203,"201051344000646","219011344069620",26.34,20.30,0,295.16,345.36,5.5,3.4,0.004,493708.5,493708.5,652,0,0,0,L,1122011218,0,121.10,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617208,803634.00
07/27/2016 07:00,2,0.137,ACTIVE,210.35,335.14,59.991,1469617203,"274151322000052","219011344069620",25.56,22.00,0,295.16,343.25,3.5,1.5,0.013,764340.8,764340.8,650,0,0,0,L,1151911521,0,120.42,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617209,803635.00
07/27/2016 07:00,2,0.217,ACTIVE,211.03,333.93,59.996,1469617203,"201051344000585","219011344069620",26.30,20.70,0,295.46,345.66,5.8,3.7,0.009,502285.5,502285.5,653,0,0,0,L,1122011218,0,120.42,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617210,803636.00
07/27/2016 07:00,2,0.199,ACTIVE,210.80,332.43,60.002,1469617203,"201051344001230","219011344069620",25.01,20.00,0,296.06,342.05,5.1,3.0,0.009,497099.9,497099.9,653,0,0,0,L,1122011218,0,121.10,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617211,803637.00
07/27/2016 07:00,2,0.199,ACTIVE,211.25,333.93,60.034,1469617203,"201051344000582","219011344069620",25.76,20.30,0,296.36,345.96,5.2,3.1,0.009,490039.3,490039.3,650,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617212,803638.00
07/27/2016 07:00,2,0.223,ACTIVE,210.57,332.73,59.996,1469617203,"201051344000955","219011344069620",26.00,20.70,0,295.76,345.06,5.9,3.7,0.009,503359.3,503359.3,652,0,0,0,L,1122011218,0,120.42,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617213,803639.00
07/27/2016 07:00,2,0.061,ALERT,210.57,335.74,59.991,1469617203,"274151322000094","219011344069620",28.59,20.70,0,294.56,385.63,1.8,0.0,0.000,624023.5,624023.5,661,0,0,0,L,1151911521,0,120.88,121.55,0002,18,0,0,0,0,0,0,221,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617214,803640.00
07/27/2016 07:00,2,0.232,ACTIVE,210.57,333.93,59.991,1469617203,"201051344000579","219011344069620",26.72,21.00,0,296.66,345.36,6.3,4.2,0.004,506179.4,506179.4,654,0,0,0,L,1122011218,0,120.42,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617215,803641.00
07/27/2016 07:00,2,0.215,ACTIVE,210.80,333.03,59.991,1469617203,"201051344000890","219011344069620",25.68,20.70,0,295.76,340.85,5.6,3.5,0.004,500589.5,500589.5,650,0,0,0,L,1122011218,0,121.10,120.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617216,803642.00
07/27/2016 07:00,2,0.211,ACTIVE,211.03,333.33,60.028,1469617203,"201051344000438","219011344069620",25.86,20.30,0,295.46,348.06,5.5,3.4,0.004,502252.5,502252.5,653,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617217,803643.00
07/27/2016 07:00,2,0.211,ACTIVE,211.03,333.63,59.991,1469617203,"201051344000417","219011344069620",27.65,20.70,0,294.56,341.75,5.9,3.8,0.004,493989.8,493989.8,649,0,0,0,L,1122011218,0,120.65,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617218,803644.00
07/27/2016 07:00,2,0.113,ACTIVE,210.80,336.04,59.996,1469617203,"274151322000083","219011344069620",25.33,21.50,0,295.76,343.85,3.0,0.9,0.013,757462.6,757462.6,653,0,0,0,L,1151911521,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617219,803645.00
07/27/2016 07:00,2,0.119,ACTIVE,211.48,336.04,60.002,1469617203,"274151322000076","219011344069620",26.42,22.00,0,295.76,345.36,3.1,1.1,0.004,807616.6,807616.6,647,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617220,803646.00
07/27/2016 07:00,2,0.203,ACTIVE,210.80,334.54,60.002,1469617203,"201051344000868","219011344069620",26.02,20.70,0,296.66,342.95,5.4,3.3,0.009,491044.5,491044.5,654,0,0,0,L,1122011218,0,120.42,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617221,803647.00
07/27/2016 07:00,2,0.111,ACTIVE,210.80,335.14,60.007,1469617203,"274151322000095","219011344069620",25.52,21.30,0,296.66,341.45,2.9,0.9,0.009,799405.9,799405.9,648,0,0,0,L,1151911521,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617222,803648.00
07/27/2016 07:00,2,0.170,ACTIVE,210.80,336.04,59.986,1469617203,"201051344000988","219011344069620",26.02,21.00,0,294.56,349.56,4.5,2.4,0.000,487579.1,487579.1,656,0,0,0,L,1122011218,0,120.42,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617223,803649.00
07/27/2016 07:00,2,0.168,ACTIVE,210.80,332.73,60.002,1469617203,"201051344001025","219011344069620",28.21,20.00,0,295.46,341.15,4.8,2.8,0.004,501448.6,501448.6,653,0,0,0,L,1122011218,0,120.65,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617223,803650.00
07/27/2016 07:00,2,0.203,ACTIVE,210.80,334.54,60.023,1469617203,"201051344000458","219011344069620",26.04,21.30,0,296.66,346.86,5.4,3.3,0.004,498494.8,498494.8,654,0,0,0,L,1122011218,0,120.65,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617224,803651.00
07/27/2016 07:00,2,0.199,ACTIVE,211.25,336.04,60.002,1469617203,"201051344000853","219011344069620",24.93,20.30,0,296.36,347.16,5.0,2.9,0.009,497606.7,497606.7,652,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617225,803652.00
07/27/2016 07:00,2,0.148,ACTIVE,211.03,334.54,60.007,1469617203,"201051344000685","219011344069620",27.81,20.30,0,294.86,342.35,4.2,2.1,0.004,501545.4,501545.4,653,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617226,803653.00
07/27/2016 07:00,2,0.201,ACTIVE,211.03,333.93,60.023,1469617203,"201051344000917","219011344069620",25.35,21.30,0,294.56,344.15,5.2,3.1,0.009,498481.7,498481.7,652,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617227,803654.00
07/27/2016 07:00,2,0.191,ACTIVE,211.03,333.63,60.007,1469617203,"201051344001145","219011344069620",25.56,20.00,0,296.36,346.26,5.0,2.9,0.009,503651.2,503651.2,653,0,0,0,L,1122011218,0,120.88,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617228,803655.00
07/27/2016 07:00,2,0.201,ACTIVE,211.03,334.24,60.007,1469617203,"201051344000651","219011344069620",25.35,19.80,0,295.46,345.06,5.2,3.1,0.004,496433.6,496433.6,651,0,0,0,L,1122011218,0,121.33,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617229,803656.00
07/27/2016 07:00,2,0.102,ACTIVE,210.35,334.84,59.991,1469617203,"274151322000088","219011344069620",22.70,21.80,0,295.76,342.05,2.4,0.3,0.000,730399.0,730399.0,651,0,0,0,L,1151911521,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617230,803657.00
07/27/2016 07:00,2,0.080,ALERT,211.25,335.74,59.991,1469617203,"274151322000068","219011344069620",28.77,21.80,0,294.56,384.43,2.3,0.3,0.000,624135.6,624135.6,657,0,0,0,L,1151911521,0,121.55,121.55,0002,21,0,0,0,0,0,0,214,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617232,803658.00
07/27/2016 07:00,2,0.215,ACTIVE,210.57,332.43,59.970,1469617203,"201051344001135","219011344069620",25.70,20.30,0,296.06,342.35,5.6,3.5,0.009,492492.8,492492.8,655,0,0,0,L,1122011218,0,120.65,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617233,803659.00
07/27/2016 07:00,2,0.209,ACTIVE,210.80,334.54,59.996,1469617203,"201051344000594","219011344069620",25.78,21.00,0,296.66,345.66,5.5,3.4,0.013,502746.7,502746.7,652,0,0,0,L,1122011218,0,120.42,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617234,803660.00
07/27/2016 07:00,2,0.211,ACTIVE,211.03,333.33,60.034,1469617203,"201051344001203","219011344069620",25.41,20.30,0,295.76,346.26,5.4,3.3,0.004,500217.6,500217.6,655,0,0,0,L,1122011218,0,121.33,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617234,803661.00
07/27/2016 07:00,2,0.113,ACTIVE,210.57,336.04,60.034,1469617203,"274151322000054","219011344069620",24.33,22.30,0,296.06,342.95,2.8,0.7,0.009,745711.4,745711.4,653,0,0,0,L,1151911521,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617235,803662.00
07/27/2016 07:00,2,0.201,ACTIVE,211.25,334.24,59.996,1469617203,"201051344000867","219011344069620",26.04,21.00,0,296.36,345.96,5.3,3.2,0.009,490113.2,490113.2,652,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617236,803663.00
07/27/2016 07:00,2,0.227,ACTIVE,210.80,334.24,60.007,1469617203,"201051344001093","219011344069620",25.66,21.00,0,296.36,343.85,5.9,3.8,0.004,497901.6,497901.6,655,0,0,0,L,1122011218,0,120.88,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617237,803664.00
07/27/2016 07:00,2,0.141,ACTIVE,210.80,334.84,59.996,1469617203,"201051344000900","219011344069620",27.69,20.30,0,296.96,343.25,4.0,1.9,0.004,506327.1,506327.1,655,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617238,803665.00
07/27/2016 07:00,2,0.209,ACTIVE,211.25,335.14,60.007,1469617203,"201051344000648","219011344069620",25.90,20.00,0,296.36,346.86,5.5,3.4,0.009,496481.3,496481.3,656,0,0,0,L,1122011218,0,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617239,803666.00
07/27/2016 07:00,2,0.199,ACTIVE,211.25,335.14,60.012,1469617203,"201051344000569","219011344069620",26.28,20.70,0,297.57,344.45,5.3,3.2,0.009,506929.9,506929.9,653,0,0,0,L,1122011218,0,120.20,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617240,803667.00
07/27/2016 07:00,2,0.217,ACTIVE,211.03,334.24,60.039,1469617203,"201051344000983","219011344069620",25.90,20.70,0,297.26,342.95,5.7,3.6,0.009,498863.2,498863.2,654,0,0,0,L,1122011218,0,120.65,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617241,803668.00
07/27/2016 07:00,2,0.188,ACTIVE,211.03,334.54,59.996,1469617203,"201051344001158","219011344069620",25.90,20.30,0,296.06,346.26,5.0,2.9,0.009,491817.5,491817.5,652,0,0,0,L,1122011218,0,120.42,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617242,803669.00
07/27/2016 07:00,2,0.203,ACTIVE,211.48,336.04,59.996,1469617203,"201051344000576","219011344069620",25.37,20.30,0,296.96,344.15,5.3,3.2,0.004,499156.1,499156.1,655,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617243,803670.00
07/27/2016 07:00,2,0.127,ACTIVE,210.80,334.54,59.991,1469617203,"274151322000087","219011344069620",22.92,22.00,0,295.46,343.55,3.0,1.0,0.000,718533.7,718533.7,659,0,0,0,L,1151911521,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469617244,803671.00
07/27/2016 07:15,2,0.227,ALERT,211.48,335.74,59.986,1469618103,"201051344000645","219011344069620",27.53,21.50,0,295.46,338.74,6.3,4.2,0.022,498719.5,498719.5,655,0,0,0,L,1122011218,0,120.88,121.33,0002,18,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618105,803672.00
07/27/2016 07:15,2,0.166,ACTIVE,210.57,335.44,59.996,1469618103,"274151322000085","219011344069620",25.50,22.50,0,318.30,348.66,4.3,2.2,0.018,746410.7,746410.7,651,0,0,0,L,1151911521,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618106,803673.00
07/27/2016 07:15,2,0.242,ALERT,211.48,337.24,59.991,1469618103,"201051344000633","219011344069620",27.87,21.00,0,293.96,340.85,6.9,4.7,0.022,490025.1,490025.1,651,0,0,0,L,1122011218,0,120.88,121.33,0002,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618108,803674.00
07/27/2016 07:15,2,0.254,ALERT,211.03,334.54,59.975,1469618103,"201051344000469","219011344069620",27.57,20.70,0,294.56,338.14,7.2,5.0,0.027,492134.8,492134.8,656,0,0,0,L,1122011218,0,119.97,121.33,0002,18,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618109,803675.00
07/27/2016 07:15,2,0.248,ALERT,210.57,333.93,59.991,1469618103,"201051344000646","219011344069620",27.63,21.30,0,293.66,338.44,7.0,4.8,0.018,493709.5,493709.5,653,0,0,0,L,1122011218,0,121.10,120.42,0002,18,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618111,803676.00
07/27/2016 07:15,2,0.195,ACTIVE,210.35,334.84,59.970,1469618103,"274151322000052","219011344069620",26.24,22.80,0,326.12,342.35,5.2,3.1,0.013,764341.3,764341.3,651,0,0,0,L,1151911521,0,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618112,803677.00
07/27/2016 07:15,2,0.271,ALERT,211.25,335.44,59.991,1469618103,"201051344000585","219011344069620",26.94,21.50,0,294.26,338.44,7.5,5.3,0.022,502286.6,502286.6,654,0,0,0,L,1122011218,0,120.65,121.10,0002,18,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618114,803678.00
07/27/2016 07:15,2,0.252,ALERT,211.03,333.33,60.018,1469618103,"201051344001230","219011344069620",26.76,20.70,0,294.56,336.94,6.9,4.7,0.018,497100.8,497100.8,654,0,0,0,L,1122011218,0,121.33,120.65,0002,18,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618116,803679.00
07/27/2016 07:15,2,0.244,ALERT,211.48,334.54,59.981,1469618103,"201051344000582","219011344069620",26.88,21.00,0,294.86,337.84,6.7,4.5,0.022,490040.2,490040.2,651,0,0,0,L,1122011218,0,121.10,121.10,0002,18,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618118,803680.00
07/27/2016 07:15,2,0.270,ALERT,210.35,333.33,59.975,1469618103,"201051344000955","219011344069620",26.86,21.30,0,294.26,337.54,7.4,5.2,0.022,503360.4,503360.4,653,0,0,0,L,1122011218,0,120.42,120.65,0002,18,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618119,803681.00
07/27/2016 07:15,2,0.105,ACTIVE,210.57,335.44,59.986,1469618103,"274151322000094","219011344069620",30.02,21.80,0,295.16,385.33,3.2,1.2,0.018,624023.6,624023.6,663,0,0,0,L,1151911521,0,120.88,121.33,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618120,803682.00
07/27/2016 07:15,2,0.277,ALERT,210.80,334.54,59.986,1469618103,"201051344000579","219011344069620",27.97,21.50,0,296.66,339.04,7.9,5.7,0.022,506180.6,506180.6,655,0,0,0,L,1122011218,0,120.20,120.65,0002,18,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618122,803683.00
07/27/2016 07:15,2,0.260,ALERT,210.80,333.63,59.996,1469618103,"201051344000890","219011344069620",27.87,21.30,0,294.86,338.14,7.3,5.2,0.013,500590.5,500590.5,651,0,0,0,L,1122011218,0,121.10,120.20,0002,21,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618124,803684.00
07/27/2016 07:15,2,0.256,ALERT,211.25,334.84,59.996,1469618103,"201051344000438","219011344069620",26.98,21.00,0,294.86,338.74,7.0,4.8,0.022,502253.5,502253.5,654,0,0,0,L,1122011218,0,121.33,120.88,0002,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618126,803685.00
07/27/2016 07:15,2,0.283,ALERT,211.03,334.54,59.975,1469618103,"201051344000417","219011344069620",26.92,21.30,0,293.96,338.74,7.8,5.6,0.027,493991.0,493991.0,650,0,0,0,L,1122011218,0,120.88,120.88,0002,19,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618128,803686.00
07/27/2016 07:15,2,0.176,ACTIVE,210.57,336.04,59.944,1469618103,"274151322000083","219011344069620",26.00,22.00,0,314.10,352.27,4.6,2.5,0.022,757463.0,757463.0,654,0,0,0,L,1151911521,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618129,803687.00
07/27/2016 07:15,2,0.188,ACTIVE,211.03,336.34,59.981,1469618103,"274151322000076","219011344069620",26.42,22.80,0,331.83,340.85,5.0,2.9,0.022,807617.0,807617.0,648,0,0,0,L,1151911521,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618130,803688.00
07/27/2016 07:15,2,0.258,ALERT,211.03,334.84,59.991,1469618103,"201051344000868","219011344069620",26.68,21.00,0,296.36,338.74,7.0,4.8,0.027,491045.5,491045.5,655,0,0,0,L,1122011218,0,120.20,121.33,0002,18,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618131,803689.00
07/27/2016 07:15,2,0.176,ACTIVE,210.35,334.84,59.981,1469618103,"274151322000095","219011344069620",26.10,22.00,0,317.70,348.96,4.7,2.6,0.018,799406.3,799406.3,649,0,0,0,L,1151911521,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618132,803690.00
07/27/2016 07:15,2,0.227,ALERT,211.25,336.94,59.991,1469618103,"201051344000988","219011344069620",26.68,21.50,0,293.66,339.95,6.2,4.0,0.031,487579.8,487579.8,657,0,0,0,L,1122011218,0,120.42,121.33,0002,18,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618134,803691.00
07/27/2016 07:15,2,0.248,ALERT,211.03,333.63,59.991,1469618103,"201051344001025","219011344069620",26.94,20.70,0,294.56,338.14,6.8,4.6,0.027,501449.5,501449.5,654,0,0,0,L,1122011218,0,120.88,120.88,0002,18,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618136,803692.00
07/27/2016 07:15,2,0.250,ALERT,211.25,335.14,59.970,1469618103,"201051344000458","219011344069620",27.25,22.00,0,296.06,339.04,6.9,4.8,0.022,498495.7,498495.7,655,0,0,0,L,1122011218,0,120.65,121.33,0002,19,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618138,803693.00
07/27/2016 07:15,2,0.248,ALERT,211.70,336.64,60.018,1469618103,"201051344000853","219011344069620",27.10,21.30,0,296.06,340.55,6.8,4.7,0.022,497607.6,497607.6,653,0,0,0,L,1122011218,0,121.10,121.33,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618140,803694.00
07/27/2016 07:15,2,0.221,ALERT,211.48,335.44,59.986,1469618103,"201051344000685","219011344069620",27.77,21.30,0,294.56,338.74,6.2,4.1,0.018,501546.2,501546.2,654,0,0,0,L,1122011218,0,121.78,120.65,0002,18,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618141,803695.00
07/27/2016 07:15,2,0.242,ALERT,211.25,335.14,59.975,1469618103,"201051344000917","219011344069620",27.51,21.80,0,293.36,338.44,6.8,4.6,0.022,498482.6,498482.6,653,0,0,0,L,1122011218,0,120.88,121.10,0002,19,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618143,803696.00
07/27/2016 07:15,2,0.240,ALERT,211.48,335.44,60.012,1469618103,"201051344001145","219011344069620",27.35,20.70,0,294.86,337.84,6.7,4.5,0.022,503652.1,503652.1,654,0,0,0,L,1122011218,0,121.33,120.88,0002,20,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618145,803697.00
07/27/2016 07:15,2,0.246,ALERT,211.48,335.44,59.986,1469618103,"201051344000651","219011344069620",27.02,20.30,0,294.26,338.44,6.8,4.6,0.022,496434.6,496434.6,652,0,0,0,L,1122011218,0,121.55,120.65,0002,18,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618147,803698.00
07/27/2016 07:15,2,0.162,ACTIVE,210.57,336.04,59.970,1469618103,"274151322000088","219011344069620",23.68,22.50,0,317.70,348.06,3.9,1.8,0.018,730399.3,730399.3,652,0,0,0,L,1151911521,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618148,803699.00
07/27/2016 07:15,2,0.125,ACTIVE,211.03,336.64,59.975,1469618103,"274151322000068","219011344069620",30.24,22.80,0,295.46,391.04,3.8,1.7,0.009,624135.9,624135.9,659,0,0,0,L,1151911521,0,121.55,121.33,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618149,803700.00
07/27/2016 07:15,2,0.266,ALERT,211.03,333.63,59.981,1469618103,"201051344001135","219011344069620",27.12,21.30,0,295.46,337.24,7.3,5.1,0.031,492493.9,492493.9,656,0,0,0,L,1122011218,0,121.10,120.88,0002,20,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618151,803701.00
07/27/2016 07:15,2,0.252,ALERT,211.03,335.14,59.981,1469618103,"201051344000594","219011344069620",27.87,21.50,0,296.06,338.14,7.1,4.9,0.022,502747.7,502747.7,653,0,0,0,L,1122011218,0,120.42,120.88,0002,18,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618153,803702.00
07/27/2016 07:15,2,0.250,ALERT,211.48,334.54,59.991,1469618103,"201051344001203","219011344069620",27.71,21.30,0,295.16,339.04,7.0,4.9,0.022,500218.6,500218.6,656,0,0,0,L,1122011218,0,121.78,120.88,0002,18,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618154,803703.00
07/27/2016 07:15,2,0.168,ACTIVE,210.57,336.04,59.970,1469618103,"274151322000054","219011344069620",25.56,23.00,0,324.02,344.15,4.3,2.3,0.022,745711.7,745711.7,654,0,0,0,L,1151911521,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618155,803704.00
07/27/2016 07:15,2,0.254,ALERT,211.48,334.54,59.986,1469618103,"201051344000867","219011344069620",27.19,21.80,0,295.46,339.04,7.0,4.9,0.022,490114.2,490114.2,653,0,0,0,L,1122011218,0,120.88,121.10,0002,19,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618157,803705.00
07/27/2016 07:15,2,0.270,ALERT,211.25,334.54,59.975,1469618103,"201051344001093","219011344069620",27.69,21.50,0,294.86,337.84,7.6,5.4,0.022,497902.7,497902.7,656,0,0,0,L,1122011218,0,121.10,120.88,0002,21,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618159,803706.00
07/27/2016 07:15,2,0.217,ALERT,211.25,335.74,60.002,1469618103,"201051344000900","219011344069620",26.98,21.00,0,295.76,338.14,5.9,3.8,0.022,506327.8,506327.8,656,0,0,0,L,1122011218,0,120.65,121.10,0002,18,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618161,803707.00
07/27/2016 07:15,2,0.260,ALERT,211.70,335.74,59.975,1469618103,"201051344000648","219011344069620",27.12,20.70,0,295.76,339.34,7.1,5.0,0.022,496482.4,496482.4,657,0,0,0,L,1122011218,0,120.42,121.55,0002,18,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618163,803708.00
07/27/2016 07:15,2,0.252,ALERT,211.25,335.74,59.975,1469618103,"201051344000569","219011344069620",27.39,21.50,0,296.66,339.04,7.0,4.9,0.022,506930.9,506930.9,654,0,0,0,L,1122011218,0,120.20,121.55,0002,19,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618164,803709.00
07/27/2016 07:15,2,0.266,ALERT,211.03,334.84,59.975,1469618103,"201051344000983","219011344069620",27.63,21.50,0,296.36,338.74,7.5,5.3,0.022,498864.3,498864.3,655,0,0,0,L,1122011218,0,120.42,120.88,0002,20,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618166,803710.00
07/27/2016 07:15,2,0.240,ALERT,211.25,335.14,59.965,1469618103,"201051344001158","219011344069620",27.57,21.00,0,295.16,338.44,6.7,4.6,0.022,491818.4,491818.4,653,0,0,0,L,1122011218,0,120.42,120.88,0002,20,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618168,803711.00
07/27/2016 07:15,2,0.252,ALERT,211.70,336.64,59.970,1469618103,"201051344000576","219011344069620",27.08,21.00,0,295.76,340.25,6.9,4.8,0.022,499157.1,499157.1,656,0,0,0,L,1122011218,0,120.88,121.10,0002,18,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618170,803712.00
07/27/2016 07:15,2,0.186,ACTIVE,210.80,335.14,59.970,1469618103,"274151322000087","219011344069620",24.03,23.00,0,312.59,352.27,4.5,2.4,0.013,718534.1,718534.1,660,0,0,0,L,1151911521,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469618171,803713.00
07/27/2016 07:30,2,0.336,ACTIVE,211.93,336.94,59.975,1469619005,"201051344000645","219011344069620",26.86,22.00,0,330.63,341.45,9.1,6.9,0.044,498720.9,498720.9,657,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619006,803714.00
07/27/2016 07:30,2,0.258,ACTIVE,210.80,335.44,59.970,1469619005,"274151322000085","219011344069620",26.26,23.00,0,331.53,339.04,6.9,4.7,0.035,746411.6,746411.6,652,0,0,0,L,1151911521,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619007,803715.00
07/27/2016 07:30,2,0.340,ACTIVE,211.70,337.84,59.954,1469619005,"201051344000633","219011344069620",27.61,21.50,0,329.73,342.95,9.6,7.3,0.049,490026.6,490026.6,653,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619008,803716.00
07/27/2016 07:30,2,0.355,ACTIVE,211.25,335.74,59.981,1469619005,"201051344000469","219011344069620",27.06,21.00,0,328.82,340.85,9.8,7.5,0.053,492136.3,492136.3,658,0,0,0,L,1122011218,0,120.20,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619008,803717.00
07/27/2016 07:30,2,0.354,ACTIVE,210.80,335.14,59.965,1469619005,"201051344000646","219011344069620",27.06,21.80,0,327.62,340.25,9.7,7.5,0.049,493711.0,493711.0,655,0,0,0,L,1122011218,0,121.10,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619009,803718.00
07/27/2016 07:30,2,0.287,ACTIVE,210.12,334.24,59.965,1469619005,"274151322000052","219011344069620",26.64,23.30,0,330.93,339.95,7.8,5.6,0.040,764342.3,764342.3,652,0,0,0,L,1151911521,0,120.65,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619010,803719.00
07/27/2016 07:30,2,0.369,ACTIVE,211.48,336.34,59.975,1469619005,"201051344000585","219011344069620",27.29,22.00,0,328.22,340.55,10.2,8.0,0.044,502288.2,502288.2,656,0,0,0,L,1122011218,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619011,803720.00
07/27/2016 07:30,2,0.336,ACTIVE,211.25,334.54,59.970,1469619005,"201051344001230","219011344069620",27.10,21.50,0,328.22,339.04,9.2,7.0,0.044,497102.2,497102.2,656,0,0,0,L,1122011218,0,121.10,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619012,803721.00
07/27/2016 07:30,2,0.328,ACTIVE,211.70,335.44,59.975,1469619005,"201051344000582","219011344069620",27.65,21.50,0,328.82,339.95,9.2,7.0,0.044,490041.6,490041.6,653,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619013,803722.00
07/27/2016 07:30,2,0.344,ACTIVE,211.03,334.84,59.981,1469619005,"201051344000955","219011344069620",28.55,21.80,0,327.32,338.74,10.0,7.7,0.044,503362.0,503362.0,655,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619014,803723.00
07/27/2016 07:30,2,0.166,ACTIVE,210.80,367.90,59.970,1469619005,"274151322000094","219011344069620",34.39,22.50,0,333.03,370.30,5.8,3.6,0.022,624024.1,624024.1,664,0,0,0,L,1151911521,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619015,803724.00
07/27/2016 07:30,2,0.383,ACTIVE,211.25,335.74,59.981,1469619005,"201051344000579","219011344069620",27.35,22.00,0,329.73,340.55,10.6,8.3,0.049,506182.3,506182.3,657,0,0,0,L,1122011218,0,120.65,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619016,803725.00
07/27/2016 07:30,2,0.363,ACTIVE,211.25,334.84,59.975,1469619005,"201051344000890","219011344069620",27.27,21.80,0,327.92,340.85,10.1,7.8,0.049,500592.1,500592.1,653,0,0,0,L,1122011218,0,121.33,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619016,803726.00
07/27/2016 07:30,2,0.342,ACTIVE,211.48,335.44,59.986,1469619005,"201051344000438","219011344069620",28.05,21.50,0,329.13,339.65,9.7,7.5,0.044,502255.1,502255.1,656,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619017,803727.00
07/27/2016 07:30,2,0.373,ACTIVE,211.48,335.14,59.975,1469619005,"201051344000417","219011344069620",27.53,21.80,0,328.82,340.55,10.4,8.1,0.044,493992.7,493992.7,652,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619018,803728.00
07/27/2016 07:30,2,0.266,ACTIVE,210.80,336.04,59.975,1469619005,"274151322000083","219011344069620",26.70,22.50,0,331.83,339.65,7.2,5.0,0.040,757463.9,757463.9,655,0,0,0,L,1151911521,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619019,803729.00
07/27/2016 07:30,2,0.281,ACTIVE,211.48,336.94,59.965,1469619005,"274151322000076","219011344069620",27.19,23.30,0,333.03,340.25,7.8,5.6,0.040,807618.1,807618.1,649,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619020,803730.00
07/27/2016 07:30,2,0.344,ACTIVE,211.25,336.04,59.986,1469619005,"201051344000868","219011344069620",27.79,21.50,0,328.82,341.75,9.7,7.5,0.049,491047.0,491047.0,657,0,0,0,L,1122011218,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619021,803731.00
07/27/2016 07:30,2,0.271,ACTIVE,210.80,335.14,59.933,1469619005,"274151322000095","219011344069620",26.78,22.50,0,331.53,338.74,7.4,5.2,0.031,799407.3,799407.3,650,0,0,0,L,1151911521,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619022,803732.00
07/27/2016 07:30,2,0.320,ACTIVE,211.25,337.24,59.986,1469619005,"201051344000988","219011344069620",27.29,22.00,0,328.82,342.95,8.9,6.7,0.049,487581.1,487581.1,659,0,0,0,L,1122011218,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619023,803733.00
07/27/2016 07:30,2,0.340,ACTIVE,211.25,334.54,59.986,1469619005,"201051344001025","219011344069620",27.49,21.50,0,329.13,340.25,9.5,7.3,0.053,501451.0,501451.0,656,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619024,803734.00
07/27/2016 07:30,2,0.350,ACTIVE,211.25,335.74,59.991,1469619005,"201051344000458","219011344069620",26.78,22.50,0,330.63,340.25,9.5,7.3,0.049,498497.2,498497.2,657,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619025,803735.00
07/27/2016 07:30,2,0.342,ACTIVE,211.93,337.54,60.018,1469619005,"201051344000853","219011344069620",27.23,21.80,0,331.23,342.65,9.4,7.2,0.049,497609.1,497609.1,655,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619026,803736.00
07/27/2016 07:30,2,0.316,ACTIVE,211.48,336.04,59.975,1469619005,"201051344000685","219011344069620",27.27,21.80,0,329.43,341.15,8.8,6.6,0.049,501547.5,501547.5,656,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619027,803737.00
07/27/2016 07:30,2,0.334,ACTIVE,211.25,335.14,59.981,1469619005,"201051344000917","219011344069620",27.14,22.30,0,327.62,340.85,9.2,7.0,0.044,498484.0,498484.0,655,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619027,803738.00
07/27/2016 07:30,2,0.330,ACTIVE,211.48,335.74,59.975,1469619005,"201051344001145","219011344069620",27.61,21.30,0,330.63,340.55,9.2,7.0,0.044,503653.5,503653.5,656,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619028,803739.00
07/27/2016 07:30,2,0.324,ACTIVE,211.48,335.14,59.981,1469619005,"201051344000651","219011344069620",27.85,21.30,0,330.03,339.95,9.2,7.0,0.044,496436.0,496436.0,654,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619029,803740.00
07/27/2016 07:30,2,0.246,ACTIVE,210.35,336.04,59.981,1469619005,"274151322000088","219011344069620",25.15,23.00,0,330.93,339.34,6.3,4.2,0.027,730400.0,730400.0,653,0,0,0,L,1151911521,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619030,803741.00
07/27/2016 07:30,2,0.184,ACTIVE,211.48,378.72,59.965,1469619005,"274151322000068","219011344069620",35.46,23.80,0,333.03,380.52,6.7,4.5,0.027,624136.6,624136.6,660,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619031,803742.00
07/27/2016 07:30,2,0.363,ACTIVE,211.03,333.33,59.981,1469619005,"201051344001135","219011344069620",27.23,21.50,0,328.22,339.65,10.0,7.8,0.049,492495.5,492495.5,658,0,0,0,L,1122011218,0,120.88,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619032,803743.00
07/27/2016 07:30,2,0.357,ACTIVE,211.03,335.44,59.986,1469619005,"201051344000594","219011344069620",26.22,22.00,0,328.52,341.15,9.5,7.3,0.053,502749.2,502749.2,655,0,0,0,L,1122011218,0,120.65,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619033,803744.00
07/27/2016 07:30,2,0.350,ACTIVE,211.48,334.84,59.981,1469619005,"201051344001203","219011344069620",27.14,21.50,0,330.33,341.45,9.7,7.4,0.049,500220.1,500220.1,658,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619034,803745.00
07/27/2016 07:30,2,0.260,ACTIVE,210.80,335.14,59.991,1469619005,"274151322000054","219011344069620",26.26,23.50,0,330.93,339.34,6.9,4.8,0.035,745712.6,745712.6,655,0,0,0,L,1151911521,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619035,803746.00
07/27/2016 07:30,2,0.344,ACTIVE,211.48,335.14,60.028,1469619005,"201051344000867","219011344069620",27.77,22.30,0,330.03,341.15,9.7,7.4,0.049,490115.7,490115.7,655,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619036,803747.00
07/27/2016 07:30,2,0.359,ACTIVE,211.48,335.44,59.996,1469619005,"201051344001093","219011344069620",27.43,22.00,0,329.43,340.55,10.0,7.7,0.049,497904.3,497904.3,658,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619037,803748.00
07/27/2016 07:30,2,0.314,ACTIVE,211.25,336.64,59.975,1469619005,"201051344000900","219011344069620",26.98,21.50,0,329.73,341.45,8.6,6.4,0.049,506329.0,506329.0,658,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619038,803749.00
07/27/2016 07:30,2,0.348,ACTIVE,211.48,336.34,59.991,1469619005,"201051344000648","219011344069620",27.43,21.30,0,330.93,341.45,9.7,7.4,0.049,496483.9,496483.9,659,0,0,0,L,1122011218,0,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619039,803750.00
07/27/2016 07:30,2,0.348,ACTIVE,211.25,335.44,59.970,1469619005,"201051344000569","219011344069620",27.51,22.00,0,330.03,340.25,9.7,7.4,0.053,506932.4,506932.4,656,0,0,0,L,1122011218,0,120.20,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619040,803751.00
07/27/2016 07:30,2,0.352,ACTIVE,211.25,335.44,60.018,1469619005,"201051344000983","219011344069620",28.29,22.00,0,330.33,340.25,10.1,7.8,0.053,498865.9,498865.9,657,0,0,0,L,1122011218,0,120.65,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619040,803752.00
07/27/2016 07:30,2,0.334,ACTIVE,211.25,335.74,59.986,1469619005,"201051344001158","219011344069620",27.65,21.50,0,329.43,341.15,9.4,7.1,0.053,491819.8,491819.8,655,0,0,0,L,1122011218,0,120.42,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619041,803753.00
07/27/2016 07:30,2,0.352,ACTIVE,211.70,337.24,60.028,1469619005,"201051344000576","219011344069620",26.60,21.50,0,330.93,341.45,9.5,7.2,0.049,499158.5,499158.5,658,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619042,803754.00
07/27/2016 07:30,2,0.268,ACTIVE,210.80,336.34,59.991,1469619005,"274151322000087","219011344069620",25.72,23.80,0,331.53,339.65,7.0,4.8,0.022,718534.9,718534.9,661,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619043,803755.00
07/27/2016 07:45,2,0.428,ACTIVE,211.93,337.84,59.944,1469619904,"201051344000645","219011344069620",26.98,22.50,0,328.22,343.25,11.7,9.4,0.066,498722.9,498722.9,658,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619905,803756.00
07/27/2016 07:45,2,0.346,ACTIVE,211.25,337.54,59.991,1469619904,"274151322000085","219011344069620",26.54,23.80,0,330.63,340.85,9.3,7.0,0.049,746413.0,746413.0,653,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619906,803757.00
07/27/2016 07:45,2,0.426,ACTIVE,211.93,338.74,59.986,1469619904,"201051344000633","219011344069620",28.27,22.00,0,327.32,344.45,12.2,9.9,0.066,490028.7,490028.7,654,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619907,803758.00
07/27/2016 07:45,2,0.445,ACTIVE,211.70,337.84,59.981,1469619904,"201051344000469","219011344069620",27.55,21.80,0,325.52,342.35,12.4,10.1,0.071,492138.5,492138.5,659,0,0,0,L,1122011218,0,120.42,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619908,803759.00
07/27/2016 07:45,2,0.449,ACTIVE,211.25,336.04,60.002,1469619904,"201051344000646","219011344069620",27.00,22.30,0,315.60,341.75,12.3,9.9,0.075,493713.2,493713.2,656,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619908,803760.00
07/27/2016 07:45,2,0.375,ACTIVE,210.80,335.74,59.986,1469619904,"274151322000052","219011344069620",26.88,24.00,0,329.43,341.15,10.2,7.9,0.053,764344.0,764344.0,653,0,0,0,L,1151911521,0,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619909,803761.00
07/27/2016 07:45,2,0.459,ACTIVE,211.70,337.24,59.986,1469619904,"201051344000585","219011344069620",27.67,22.30,0,315.30,342.35,12.9,10.5,0.066,502290.5,502290.5,657,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619910,803762.00
07/27/2016 07:45,2,0.416,ACTIVE,211.48,336.04,59.981,1469619904,"201051344001230","219011344069620",27.59,22.00,0,315.60,340.85,11.7,9.3,0.062,497104.3,497104.3,657,0,0,0,L,1122011218,0,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619911,803763.00
07/27/2016 07:45,2,0.422,ACTIVE,211.93,336.64,59.986,1469619904,"201051344000582","219011344069620",27.73,22.00,0,315.60,341.45,11.8,9.5,0.066,490043.6,490043.6,654,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619912,803764.00
07/27/2016 07:45,2,0.441,ACTIVE,211.03,335.74,59.986,1469619904,"201051344000955","219011344069620",28.21,22.30,0,315.60,340.85,12.7,10.3,0.075,503364.2,503364.2,656,0,0,0,L,1122011218,0,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619913,803765.00
