ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2016 07:45,2,0.217,ACTIVE,210.80,392.55,59.975,1469619904,"274151322000094","219011344069620",36.86,24.00,0,333.33,406.37,8.1,5.9,0.040,624025.3,624025.3,665,0,0,0,L,1151911521,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619914,803766.00
07/27/2016 07:45,2,0.469,ACTIVE,211.48,337.24,59.981,1469619904,"201051344000579","219011344069620",27.91,22.80,0,327.02,342.65,13.3,10.9,0.071,506184.7,506184.7,658,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619915,803767.00
07/27/2016 07:45,2,0.449,ACTIVE,211.25,335.14,59.986,1469619904,"201051344000890","219011344069620",27.65,22.30,0,316.20,341.45,12.6,10.3,0.075,500594.3,500594.3,654,0,0,0,L,1122011218,0,121.33,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619916,803768.00
07/27/2016 07:45,2,0.441,ACTIVE,211.70,336.64,59.986,1469619904,"201051344000438","219011344069620",27.61,22.00,0,315.30,342.35,12.4,10.0,0.071,502257.2,502257.2,657,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619917,803769.00
07/27/2016 07:45,2,0.461,ACTIVE,211.70,336.64,59.986,1469619904,"201051344000417","219011344069620",27.73,22.30,0,315.90,341.15,13.0,10.6,0.071,493995.0,493995.0,653,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619918,803770.00
07/27/2016 07:45,2,0.352,ACTIVE,210.80,338.14,59.986,1469619904,"274151322000083","219011344069620",26.92,23.30,0,330.93,341.15,9.6,7.3,0.049,757465.4,757465.4,656,0,0,0,L,1151911521,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619919,803771.00
07/27/2016 07:45,2,0.371,ACTIVE,211.25,338.74,59.981,1469619904,"274151322000076","219011344069620",27.73,23.80,0,330.93,341.75,10.5,8.2,0.057,807619.8,807619.8,650,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619920,803772.00
07/27/2016 07:45,2,0.445,ACTIVE,211.48,337.54,59.986,1469619904,"201051344000868","219011344069620",27.31,22.00,0,326.42,342.35,12.4,10.0,0.071,491049.2,491049.2,658,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619921,803773.00
07/27/2016 07:45,2,0.361,ACTIVE,210.80,337.24,59.991,1469619904,"274151322000095","219011344069620",27.23,23.30,0,330.33,340.85,10.0,7.7,0.057,799408.8,799408.8,651,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619922,803774.00
07/27/2016 07:45,2,0.422,ACTIVE,211.48,339.04,59.981,1469619904,"201051344000988","219011344069620",26.96,22.50,0,326.42,344.15,11.5,9.2,0.080,487583.1,487583.1,660,0,0,0,L,1122011218,0,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619923,803775.00
07/27/2016 07:45,2,0.430,ACTIVE,211.48,335.44,59.981,1469619904,"201051344001025","219011344069620",27.93,22.00,0,316.20,341.75,12.2,9.9,0.075,501453.1,501453.1,657,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619923,803776.00
07/27/2016 07:45,2,0.432,ACTIVE,211.48,337.24,60.007,1469619904,"201051344000458","219011344069620",28.13,23.00,0,326.42,342.65,12.3,9.9,0.071,498499.4,498499.4,658,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619924,803777.00
07/27/2016 07:45,2,0.432,ACTIVE,211.93,339.34,59.975,1469619904,"201051344000853","219011344069620",27.53,22.30,0,327.92,344.45,12.1,9.7,0.071,497611.2,497611.2,656,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619925,803778.00
07/27/2016 07:45,2,0.408,ACTIVE,211.70,337.54,59.986,1469619904,"201051344000685","219011344069620",27.27,22.00,0,316.80,342.35,11.3,9.0,0.075,501549.4,501549.4,657,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619926,803779.00
07/27/2016 07:45,2,0.430,ACTIVE,211.70,336.34,59.986,1469619904,"201051344000917","219011344069620",26.82,22.80,0,315.30,342.05,11.7,9.4,0.062,498486.0,498486.0,656,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619927,803780.00
07/27/2016 07:45,2,0.416,ACTIVE,211.70,336.34,60.028,1469619904,"201051344001145","219011344069620",28.09,21.80,0,316.50,342.35,11.9,9.5,0.066,503655.6,503655.6,657,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619928,803781.00
07/27/2016 07:45,2,0.436,ACTIVE,211.70,336.94,59.991,1469619904,"201051344000651","219011344069620",26.96,21.80,0,316.20,341.75,11.9,9.6,0.075,496438.0,496438.0,655,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619929,803782.00
07/27/2016 07:45,2,0.336,ACTIVE,210.57,336.94,59.986,1469619904,"274151322000088","219011344069620",25.78,23.80,0,330.03,340.25,8.8,6.5,0.053,730401.3,730401.3,654,0,0,0,L,1151911521,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619930,803783.00
07/27/2016 07:45,2,0.211,ACTIVE,211.48,412.68,59.981,1469619904,"274151322000068","219011344069620",39.10,25.30,0,333.63,415.99,8.4,6.2,0.035,624138.0,624138.0,661,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619931,803784.00
07/27/2016 07:45,2,0.453,ACTIVE,211.25,335.14,59.986,1469619904,"201051344001135","219011344069620",27.43,22.00,0,315.90,341.15,12.7,10.3,0.066,492497.7,492497.7,659,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619932,803785.00
07/27/2016 07:45,2,0.443,ACTIVE,211.25,337.54,60.007,1469619904,"201051344000594","219011344069620",27.73,22.50,0,325.82,342.35,12.5,10.2,0.071,502751.3,502751.3,656,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619932,803786.00
07/27/2016 07:45,2,0.447,ACTIVE,211.70,335.74,60.018,1469619904,"201051344001203","219011344069620",26.86,22.00,0,316.80,342.65,12.2,9.9,0.075,500222.2,500222.2,659,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619933,803787.00
07/27/2016 07:45,2,0.344,ACTIVE,210.80,337.84,59.975,1469619904,"274151322000054","219011344069620",26.92,24.30,0,330.03,341.15,9.4,7.1,0.049,745714.0,745714.0,656,0,0,0,L,1151911521,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619934,803788.00
07/27/2016 07:45,2,0.436,ACTIVE,211.70,336.94,59.981,1469619904,"201051344000867","219011344069620",27.99,22.80,0,326.72,342.35,12.4,10.0,0.071,490117.8,490117.8,656,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619935,803789.00
07/27/2016 07:45,2,0.439,ACTIVE,211.48,336.94,60.002,1469619904,"201051344001093","219011344069620",27.97,22.50,0,316.50,341.45,12.5,10.2,0.066,497906.5,497906.5,659,0,0,0,L,1122011218,0,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619936,803790.00
07/27/2016 07:45,2,0.406,ACTIVE,211.48,337.84,59.949,1469619904,"201051344000900","219011344069620",27.51,22.00,0,327.62,342.65,11.3,9.0,0.071,506330.9,506330.9,659,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619937,803791.00
07/27/2016 07:45,2,0.439,ACTIVE,211.93,337.84,60.007,1469619904,"201051344000648","219011344069620",27.69,21.80,0,327.92,343.25,12.4,10.0,0.071,496486.0,496486.0,660,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619938,803792.00
07/27/2016 07:45,2,0.438,ACTIVE,211.48,337.24,59.975,1469619904,"201051344000569","219011344069620",28.01,22.50,0,326.42,342.35,12.4,10.0,0.071,506934.6,506934.6,657,0,0,0,L,1122011218,0,120.42,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619939,803793.00
07/27/2016 07:45,2,0.449,ACTIVE,211.48,336.94,59.975,1469619904,"201051344000983","219011344069620",28.15,22.50,0,327.02,342.65,12.8,10.5,0.075,498868.1,498868.1,658,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619940,803794.00
07/27/2016 07:45,2,0.432,ACTIVE,211.48,337.54,59.944,1469619904,"201051344001158","219011344069620",27.55,22.00,0,326.72,342.95,12.0,9.7,0.075,491821.9,491821.9,656,0,0,0,L,1122011218,0,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619941,803795.00
07/27/2016 07:45,2,0.439,ACTIVE,211.93,338.44,59.981,1469619904,"201051344000576","219011344069620",27.14,22.00,0,328.52,342.95,12.1,9.8,0.071,499160.6,499160.6,659,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619942,803796.00
07/27/2016 07:45,2,0.348,ACTIVE,211.03,336.64,59.981,1469619904,"274151322000087","219011344069620",26.68,24.30,0,330.33,340.55,9.4,7.2,0.053,718536.4,718536.4,662,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469619943,803797.00
07/27/2016 08:00,2,0.523,ACTIVE,212.61,339.34,59.965,1469620803,"201051344000645","219011344069620",27.71,23.00,0,331.23,346.26,14.7,12.3,0.097,498725.5,498725.5,659,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620804,803798.00
07/27/2016 08:00,2,0.434,ACTIVE,211.03,337.54,59.986,1469620803,"274151322000085","219011344069620",27.43,24.30,0,331.83,341.75,12.1,9.7,0.071,746415.1,746415.1,654,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620805,803799.00
07/27/2016 08:00,2,0.520,ACTIVE,212.61,340.55,59.965,1469620803,"201051344000633","219011344069620",28.69,22.80,0,330.63,347.46,15.2,12.7,0.102,490031.5,490031.5,655,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620806,803800.00
07/27/2016 08:00,2,0.529,ACTIVE,212.38,339.04,59.959,1469620803,"201051344000469","219011344069620",28.47,22.30,0,329.13,345.96,15.3,12.8,0.106,492141.3,492141.3,660,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620807,803801.00
07/27/2016 08:00,2,0.531,ACTIVE,211.25,336.04,59.959,1469620803,"201051344000646","219011344069620",28.15,22.80,0,328.22,343.55,15.2,12.7,0.097,493716.0,493716.0,657,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620808,803802.00
07/27/2016 08:00,2,0.473,ACTIVE,210.80,338.14,59.959,1469620803,"274151322000052","219011344069620",27.45,24.80,0,331.23,342.35,13.1,10.8,0.080,764346.3,764346.3,654,0,0,0,L,1151911521,0,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620809,803803.00
07/27/2016 08:00,2,0.549,ACTIVE,211.48,337.24,59.959,1469620803,"201051344000585","219011344069620",28.39,23.00,0,329.43,343.85,15.8,13.4,0.097,502293.4,502293.4,658,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620810,803804.00
07/27/2016 08:00,2,0.518,ACTIVE,211.25,335.74,59.954,1469620803,"201051344001230","219011344069620",27.85,22.50,0,327.62,342.65,14.6,12.2,0.093,497106.9,497106.9,658,0,0,0,L,1122011218,0,121.78,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620811,803805.00
07/27/2016 08:00,2,0.525,ACTIVE,211.48,336.34,59.965,1469620803,"201051344000582","219011344069620",27.69,22.50,0,329.13,343.85,14.8,12.3,0.093,490046.2,490046.2,655,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620812,803806.00
07/27/2016 08:00,2,0.549,ACTIVE,210.80,335.14,59.959,1469620803,"201051344000955","219011344069620",28.19,22.80,0,327.32,343.25,15.7,13.2,0.102,503367.1,503367.1,657,0,0,0,L,1122011218,0,120.88,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620812,803807.00
07/27/2016 08:00,2,0.291,ACTIVE,210.80,390.74,59.975,1469620803,"274151322000094","219011344069620",36.70,25.00,0,333.93,406.07,10.8,8.5,0.066,624027.1,624027.1,666,0,0,0,L,1151911521,0,120.65,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620813,803808.00
07/27/2016 08:00,2,0.572,ACTIVE,211.93,338.74,59.954,1469620803,"201051344000579","219011344069620",27.85,23.30,0,331.23,345.66,16.2,13.7,0.097,506187.7,506187.7,659,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620814,803809.00
07/27/2016 08:00,2,0.545,ACTIVE,211.03,335.14,59.965,1469620803,"201051344000890","219011344069620",28.27,23.00,0,328.22,343.85,15.6,13.1,0.088,500597.2,500597.2,655,0,0,0,L,1122011218,0,121.33,119.97,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620815,803810.00
07/27/2016 08:00,2,0.533,ACTIVE,211.25,336.34,59.970,1469620803,"201051344000438","219011344069620",28.13,22.50,0,329.73,343.85,15.2,12.8,0.102,502260.0,502260.0,658,0,0,0,L,1122011218,0,121.55,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620816,803811.00
07/27/2016 08:00,2,0.559,ACTIVE,211.25,336.64,59.970,1469620803,"201051344000417","219011344069620",28.05,23.00,0,329.13,343.55,15.9,13.4,0.102,493997.9,493997.9,654,0,0,0,L,1122011218,0,121.10,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620817,803812.00
07/27/2016 08:00,2,0.455,ACTIVE,210.80,336.04,59.965,1469620803,"274151322000083","219011344069620",27.10,24.00,0,331.53,342.05,12.5,10.2,0.080,757467.5,757467.5,657,0,0,0,L,1151911521,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620818,803813.00
07/27/2016 08:00,2,0.479,ACTIVE,211.25,336.94,59.965,1469620803,"274151322000076","219011344069620",28.03,24.50,0,332.73,342.95,13.6,11.2,0.088,807622.1,807622.1,651,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620819,803814.00
07/27/2016 08:00,2,0.537,ACTIVE,211.93,339.04,59.959,1469620803,"201051344000868","219011344069620",28.11,22.50,0,330.33,345.36,15.3,12.9,0.097,491052.0,491052.0,659,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620820,803815.00
07/27/2016 08:00,2,0.473,ACTIVE,210.57,336.94,59.933,1469620803,"274151322000095","219011344069620",27.39,24.00,0,331.53,341.45,13.1,10.7,0.084,799411.1,799411.1,652,0,0,0,L,1151911521,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620821,803816.00
07/27/2016 08:00,2,0.520,ACTIVE,211.93,339.65,59.954,1469620803,"201051344000988","219011344069620",27.79,23.30,0,330.03,347.16,14.7,12.2,0.102,487585.7,487585.7,661,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620822,803817.00
07/27/2016 08:00,2,0.535,ACTIVE,211.25,336.34,59.996,1469620803,"201051344001025","219011344069620",27.87,22.50,0,328.82,343.85,15.2,12.7,0.097,501455.9,501455.9,658,0,0,0,L,1122011218,0,121.10,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620823,803818.00
07/27/2016 08:00,2,0.529,ACTIVE,212.16,338.14,59.959,1469620803,"201051344000458","219011344069620",28.29,23.50,0,330.33,345.36,15.2,12.8,0.102,498502.2,498502.2,659,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620824,803819.00
07/27/2016 08:00,2,0.531,ACTIVE,212.61,339.95,59.959,1469620803,"201051344000853","219011344069620",28.11,23.00,0,332.13,347.16,15.2,12.7,0.102,497613.9,497613.9,657,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620825,803820.00
07/27/2016 08:00,2,0.508,ACTIVE,211.48,337.24,59.996,1469620803,"201051344000685","219011344069620",27.83,22.80,0,329.13,344.15,14.4,11.9,0.106,501552.0,501552.0,658,0,0,0,L,1122011218,0,122.01,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620825,803821.00
07/27/2016 08:00,2,0.525,ACTIVE,211.25,336.64,59.965,1469620803,"201051344000917","219011344069620",27.61,23.50,0,328.52,343.55,14.7,12.3,0.093,498488.7,498488.7,657,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620826,803822.00
07/27/2016 08:00,2,0.514,ACTIVE,211.48,336.64,59.965,1469620803,"201051344001145","219011344069620",28.11,22.50,0,330.33,343.85,14.7,12.2,0.093,503658.2,503658.2,658,0,0,0,L,1122011218,0,121.33,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620827,803823.00
07/27/2016 08:00,2,0.514,ACTIVE,211.25,337.24,59.986,1469620803,"201051344000651","219011344069620",28.43,22.30,0,329.73,343.55,14.8,12.4,0.088,496440.7,496440.7,656,0,0,0,L,1122011218,0,121.78,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620828,803824.00
07/27/2016 08:00,2,0.430,ACTIVE,210.35,336.04,59.944,1469620803,"274151322000088","219011344069620",26.74,24.30,0,331.23,340.85,11.6,9.3,0.071,730403.2,730403.2,655,0,0,0,L,1151911521,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620829,803825.00
07/27/2016 08:00,2,0.318,ACTIVE,211.48,389.84,59.954,1469620803,"274151322000068","219011344069620",36.56,26.30,0,334.24,418.70,11.8,9.5,0.066,624139.9,624139.9,662,0,0,0,L,1151911521,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620830,803826.00
07/27/2016 08:00,2,0.547,ACTIVE,211.03,334.84,59.954,1469620803,"201051344001135","219011344069620",28.17,22.50,0,328.82,343.55,15.6,13.1,0.097,492500.6,492500.6,660,0,0,0,L,1122011218,0,121.33,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620831,803827.00
07/27/2016 08:00,2,0.543,ACTIVE,211.70,338.44,59.912,1469620803,"201051344000594","219011344069620",28.15,23.30,0,328.52,345.36,15.5,13.0,0.102,502754.2,502754.2,657,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620832,803828.00
07/27/2016 08:00,2,0.539,ACTIVE,211.25,336.34,59.965,1469620803,"201051344001203","219011344069620",27.91,22.80,0,329.73,344.45,15.2,12.8,0.097,500225.0,500225.0,660,0,0,0,L,1122011218,0,121.78,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620833,803829.00
07/27/2016 08:00,2,0.447,ACTIVE,210.57,337.54,59.954,1469620803,"274151322000054","219011344069620",27.25,24.80,0,331.23,341.75,12.3,10.0,0.075,745716.2,745716.2,657,0,0,0,L,1151911521,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620834,803830.00
07/27/2016 08:00,2,0.539,ACTIVE,212.16,337.54,59.954,1469620803,"201051344000867","219011344069620",28.27,23.50,0,330.63,345.06,15.5,13.0,0.097,490120.6,490120.6,657,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620835,803831.00
07/27/2016 08:00,2,0.547,ACTIVE,211.25,336.94,59.959,1469620803,"201051344001093","219011344069620",27.61,23.00,0,329.73,343.25,15.3,12.8,0.093,497909.3,497909.3,660,0,0,0,L,1122011218,0,121.33,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620836,803832.00
07/27/2016 08:00,2,0.508,ACTIVE,211.93,338.74,59.938,1469620803,"201051344000900","219011344069620",28.09,22.50,0,330.33,345.36,14.5,12.1,0.097,506333.4,506333.4,660,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620836,803833.00
07/27/2016 08:00,2,0.529,ACTIVE,212.38,338.74,59.954,1469620803,"201051344000648","219011344069620",28.47,22.30,0,330.63,345.66,15.3,12.8,0.097,496488.7,496488.7,661,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620837,803834.00
07/27/2016 08:00,2,0.537,ACTIVE,212.16,338.74,59.944,1469620803,"201051344000569","219011344069620",28.27,23.00,0,330.03,345.96,15.4,13.0,0.097,506937.4,506937.4,658,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620838,803835.00
07/27/2016 08:00,2,0.545,ACTIVE,212.16,338.74,59.944,1469620803,"201051344000983","219011344069620",28.57,23.00,0,330.03,345.36,15.8,13.3,0.102,498871.0,498871.0,659,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620839,803836.00
07/27/2016 08:00,2,0.529,ACTIVE,212.16,339.04,59.959,1469620803,"201051344001158","219011344069620",28.01,22.80,0,330.63,345.36,15.1,12.6,0.102,491824.6,491824.6,657,0,0,0,L,1122011218,0,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620840,803837.00
07/27/2016 08:00,2,0.527,ACTIVE,212.38,340.25,59.944,1469620803,"201051344000576","219011344069620",28.03,22.50,0,331.23,346.56,15.0,12.6,0.102,499163.4,499163.4,660,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620841,803838.00
07/27/2016 08:00,2,0.445,ACTIVE,210.80,335.14,59.944,1469620803,"274151322000087","219011344069620",27.15,25.30,0,331.83,341.45,12.2,9.9,0.066,718538.5,718538.5,663,0,0,0,L,1151911521,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469620842,803839.00
07/27/2016 08:15,2,0.742,ACTIVE,212.16,341.45,59.959,1469621703,"201051344000645","219011344069620",28.31,23.80,0,332.13,349.86,21.3,18.7,0.155,498729.3,498729.3,660,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621704,803840.00
07/27/2016 08:15,2,0.652,ACTIVE,210.80,339.34,59.959,1469621703,"274151322000085","219011344069620",27.79,24.80,0,331.23,344.45,18.4,15.8,0.115,746418.2,746418.2,655,0,0,0,L,1151911521,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621705,803841.00
07/27/2016 08:15,2,0.760,ACTIVE,212.38,341.75,59.959,1469621703,"201051344000633","219011344069620",28.25,23.30,0,331.53,351.67,21.8,19.1,0.164,490035.4,490035.4,656,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621706,803842.00
07/27/2016 08:15,2,0.756,ACTIVE,212.16,341.15,59.965,1469621703,"201051344000469","219011344069620",28.61,23.00,0,330.63,349.86,21.9,19.3,0.172,492145.2,492145.2,661,0,0,0,L,1122011218,0,120.42,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621707,803843.00
07/27/2016 08:15,2,0.758,ACTIVE,211.03,339.34,59.965,1469621703,"201051344000646","219011344069620",28.37,23.30,0,327.32,348.66,21.8,19.1,0.159,493719.8,493719.8,658,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621708,803844.00
07/27/2016 08:15,2,0.697,ACTIVE,210.35,338.14,59.954,1469621703,"274151322000052","219011344069620",27.83,25.30,0,329.43,345.36,19.7,17.1,0.119,764349.7,764349.7,655,0,0,0,L,1151911521,0,120.42,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621709,803845.00
07/27/2016 08:15,2,0.791,ACTIVE,211.48,340.25,59.959,1469621703,"201051344000585","219011344069620",28.15,23.50,0,328.52,348.66,22.6,19.9,0.164,502297.4,502297.4,659,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621710,803846.00
07/27/2016 08:15,2,0.730,ACTIVE,211.03,337.54,59.975,1469621703,"201051344001230","219011344069620",28.41,23.30,0,327.02,347.46,21.0,18.4,0.159,497110.6,497110.6,659,0,0,0,L,1122011218,0,121.33,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621711,803847.00
07/27/2016 08:15,2,0.732,ACTIVE,211.70,339.65,59.938,1469621703,"201051344000582","219011344069620",28.49,23.00,0,329.13,348.36,21.2,18.5,0.155,490049.9,490049.9,656,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621712,803848.00
07/27/2016 08:15,2,0.766,ACTIVE,210.80,337.54,60.002,1469621703,"201051344000955","219011344069620",28.59,23.50,0,327.62,347.76,22.2,19.5,0.164,503371.1,503371.1,658,0,0,0,L,1122011218,0,120.65,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621713,803849.00
07/27/2016 08:15,2,0.438,ACTIVE,210.80,404.87,59.954,1469621703,"274151322000094","219011344069620",38.09,26.00,0,333.03,419.60,16.8,14.2,0.106,624029.8,624029.8,667,0,0,0,L,1151911521,0,120.65,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621713,803850.00
07/27/2016 08:15,2,0.793,ACTIVE,211.93,340.55,59.981,1469621703,"201051344000579","219011344069620",28.47,24.00,0,330.93,349.86,22.9,20.2,0.164,506191.8,506191.8,660,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621714,803851.00
07/27/2016 08:15,2,0.773,ACTIVE,211.03,338.44,59.959,1469621703,"201051344000890","219011344069620",28.47,23.50,0,327.62,348.66,22.3,19.6,0.155,500601.1,500601.1,656,0,0,0,L,1122011218,0,121.33,120.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621715,803852.00
07/27/2016 08:15,2,0.742,ACTIVE,211.48,339.65,59.970,1469621703,"201051344000438","219011344069620",29.00,23.00,0,328.22,348.36,21.8,19.1,0.155,502263.9,502263.9,659,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621716,803853.00
07/27/2016 08:15,2,0.766,ACTIVE,211.25,339.34,59.965,1469621703,"201051344000417","219011344069620",28.71,23.50,0,328.22,348.06,22.3,19.6,0.159,494001.9,494001.9,655,0,0,0,L,1122011218,0,121.10,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621717,803854.00
07/27/2016 08:15,2,0.674,ACTIVE,210.57,340.55,59.986,1469621703,"274151322000083","219011344069620",27.73,24.80,0,330.93,345.36,18.9,16.4,0.124,757470.7,757470.7,658,0,0,0,L,1151911521,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621718,803855.00
07/27/2016 08:15,2,0.721,ACTIVE,211.25,339.65,59.954,1469621703,"274151322000076","219011344069620",28.27,25.30,0,330.03,345.96,20.6,18.0,0.141,807625.7,807625.7,652,0,0,0,L,1151911521,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621719,803856.00
07/27/2016 08:15,2,0.781,ACTIVE,211.70,340.85,59.959,1469621703,"201051344000868","219011344069620",28.11,23.30,0,330.33,350.17,22.3,19.6,0.164,491055.9,491055.9,660,0,0,0,L,1122011218,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621720,803857.00
07/27/2016 08:15,2,0.705,ACTIVE,210.57,336.64,59.965,1469621703,"274151322000095","219011344069620",28.05,24.50,0,329.13,345.06,20.0,17.4,0.124,799414.5,799414.5,653,0,0,0,L,1151911521,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621721,803858.00
07/27/2016 08:15,2,0.748,ACTIVE,211.70,341.75,59.970,1469621703,"201051344000988","219011344069620",28.33,23.80,0,330.03,351.67,21.5,18.8,0.164,487589.5,487589.5,662,0,0,0,L,1122011218,0,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621722,803859.00
07/27/2016 08:15,2,0.760,ACTIVE,211.03,337.84,59.965,1469621703,"201051344001025","219011344069620",28.53,23.30,0,328.52,348.96,22.0,19.3,0.164,501459.8,501459.8,659,0,0,0,L,1122011218,0,120.88,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621723,803860.00
07/27/2016 08:15,2,0.754,ACTIVE,211.70,339.95,59.970,1469621703,"201051344000458","219011344069620",28.55,24.30,0,330.63,349.56,21.9,19.2,0.168,498506.0,498506.0,660,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621724,803861.00
07/27/2016 08:15,2,0.762,ACTIVE,212.16,341.75,59.965,1469621703,"201051344000853","219011344069620",28.25,23.50,0,332.43,351.07,21.9,19.2,0.164,497617.8,497617.8,658,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621725,803862.00
07/27/2016 08:15,2,0.715,ACTIVE,211.25,339.34,59.965,1469621703,"201051344000685","219011344069620",28.73,23.30,0,327.62,348.06,20.8,18.2,0.168,501555.6,501555.6,659,0,0,0,L,1122011218,0,121.78,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621726,803863.00
07/27/2016 08:15,2,0.734,ACTIVE,211.25,339.34,59.970,1469621703,"201051344000917","219011344069620",28.33,24.00,0,327.02,348.06,21.1,18.4,0.150,498492.4,498492.4,658,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621727,803864.00
07/27/2016 08:15,2,0.746,ACTIVE,211.03,338.74,59.970,1469621703,"201051344001145","219011344069620",28.01,23.00,0,329.43,348.36,21.2,18.5,0.155,503662.0,503662.0,659,0,0,0,L,1122011218,0,121.10,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621728,803865.00
07/27/2016 08:15,2,0.754,ACTIVE,211.25,338.74,59.965,1469621703,"201051344000651","219011344069620",28.07,23.00,0,328.82,348.36,21.5,18.8,0.164,496444.5,496444.5,657,0,0,0,L,1122011218,0,121.55,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621729,803866.00
07/27/2016 08:15,2,0.648,ACTIVE,210.12,335.44,59.959,1469621703,"274151322000088","219011344069620",27.35,25.00,0,330.33,343.85,18.0,15.5,0.119,730406.2,730406.2,656,0,0,0,L,1151911521,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621730,803867.00
07/27/2016 08:15,2,0.465,ACTIVE,211.03,401.86,59.970,1469621703,"274151322000068","219011344069620",37.63,27.00,0,333.33,420.20,17.7,15.2,0.102,624142.9,624142.9,663,0,0,0,L,1151911521,0,120.88,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621730,803868.00
07/27/2016 08:15,2,0.779,ACTIVE,210.80,337.54,59.965,1469621703,"201051344001135","219011344069620",28.25,23.30,0,327.92,348.36,22.3,19.6,0.164,492504.5,492504.5,661,0,0,0,L,1122011218,0,121.10,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621731,803869.00
07/27/2016 08:15,2,0.770,ACTIVE,211.48,340.25,59.959,1469621703,"201051344000594","219011344069620",28.57,23.80,0,329.43,349.26,22.3,19.6,0.168,502758.1,502758.1,658,0,0,0,L,1122011218,0,120.65,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621732,803870.00
07/27/2016 08:15,2,0.770,ACTIVE,211.25,338.74,59.965,1469621703,"201051344001203","219011344069620",28.11,23.30,0,328.22,349.26,21.9,19.2,0.164,500228.9,500228.9,661,0,0,0,L,1122011218,0,121.78,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621733,803871.00
07/27/2016 08:15,2,0.668,ACTIVE,210.12,338.74,59.965,1469621703,"274151322000054","219011344069620",27.69,25.30,0,329.73,344.76,18.7,16.2,0.110,745719.3,745719.3,658,0,0,0,L,1151911521,0,120.88,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621734,803872.00
07/27/2016 08:15,2,0.773,ACTIVE,211.93,339.34,59.970,1469621703,"201051344000867","219011344069620",28.33,24.00,0,330.33,349.56,22.2,19.6,0.159,490124.6,490124.6,658,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621735,803873.00
07/27/2016 08:15,2,0.756,ACTIVE,210.80,336.94,59.981,1469621703,"201051344001093","219011344069620",28.45,23.80,0,326.72,348.06,21.8,19.1,0.150,497913.2,497913.2,661,0,0,0,L,1122011218,0,121.10,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621736,803874.00
07/27/2016 08:15,2,0.732,ACTIVE,211.48,340.55,59.986,1469621703,"201051344000900","219011344069620",28.75,23.30,0,330.63,349.56,21.4,18.7,0.164,506337.2,506337.2,661,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621737,803875.00
07/27/2016 08:15,2,0.764,ACTIVE,211.93,339.34,59.965,1469621703,"201051344000648","219011344069620",28.29,23.00,0,331.23,350.17,21.9,19.2,0.164,496492.6,496492.6,662,0,0,0,L,1122011218,0,120.42,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621738,803876.00
07/27/2016 08:15,2,0.762,ACTIVE,211.70,340.25,59.949,1469621703,"201051344000569","219011344069620",28.65,23.80,0,331.23,349.86,22.1,19.4,0.164,506941.3,506941.3,659,0,0,0,L,1122011218,0,120.20,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621739,803877.00
07/27/2016 08:15,2,0.773,ACTIVE,211.70,339.95,59.970,1469621703,"201051344000983","219011344069620",28.80,23.80,0,330.33,350.17,22.6,19.9,0.168,498875.1,498875.1,660,0,0,0,L,1122011218,0,120.88,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621740,803878.00
07/27/2016 08:15,2,0.750,ACTIVE,211.70,339.95,59.965,1469621703,"201051344001158","219011344069620",28.45,23.50,0,331.53,349.86,21.6,18.9,0.168,491828.5,491828.5,658,0,0,0,L,1122011218,0,120.42,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621741,803879.00
07/27/2016 08:15,2,0.752,ACTIVE,212.16,341.15,60.018,1469621703,"201051344000576","219011344069620",28.43,23.30,0,331.83,350.17,21.7,19.0,0.164,499167.2,499167.2,661,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621742,803880.00
07/27/2016 08:15,2,0.668,ACTIVE,210.57,339.95,59.965,1469621703,"274151322000087","219011344069620",27.51,26.00,0,330.93,344.15,18.6,16.0,0.106,718541.7,718541.7,664,0,0,0,L,1151911521,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469621743,803881.00
07/27/2016 08:30,2,0.812,ACTIVE,212.38,342.05,59.965,1469622603,"201051344000645","219011344069620",28.15,24.50,0,331.23,352.27,23.2,20.5,0.177,498734.2,498734.2,661,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622604,803882.00
07/27/2016 08:30,2,0.721,ACTIVE,210.12,339.65,59.981,1469622603,"274151322000085","219011344069620",27.61,25.30,0,327.32,345.06,20.2,17.6,0.128,746422.3,746422.3,656,0,0,0,L,1151911521,0,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622605,803883.00
07/27/2016 08:30,2,0.814,ACTIVE,212.38,342.95,59.965,1469622603,"201051344000633","219011344069620",28.65,24.00,0,331.53,353.77,23.7,20.9,0.186,490040.4,490040.4,657,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622606,803884.00
07/27/2016 08:30,2,0.836,ACTIVE,212.16,342.95,59.959,1469622603,"201051344000469","219011344069620",27.95,23.50,0,329.73,351.97,23.7,21.0,0.190,492150.2,492150.2,662,0,0,0,L,1122011218,0,120.42,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622607,803885.00
07/27/2016 08:30,2,0.816,ACTIVE,211.03,339.04,59.954,1469622603,"201051344000646","219011344069620",28.59,23.80,0,327.32,349.86,23.7,20.9,0.186,493724.8,493724.8,659,0,0,0,L,1122011218,0,121.55,120.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622608,803886.00
07/27/2016 08:30,2,0.766,ACTIVE,210.12,337.84,59.965,1469622603,"274151322000052","219011344069620",27.69,25.50,0,325.22,346.26,21.4,18.8,0.137,764354.1,764354.1,656,0,0,0,L,1151911521,0,120.42,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622609,803887.00
07/27/2016 08:30,2,0.855,ACTIVE,211.48,340.85,59.965,1469622603,"201051344000585","219011344069620",28.15,24.00,0,329.13,349.86,24.4,21.6,0.172,502302.6,502302.6,660,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622610,803888.00
07/27/2016 08:30,2,0.791,ACTIVE,211.25,339.65,59.965,1469622603,"201051344001230","219011344069620",28.35,23.50,0,327.32,348.96,22.7,20.0,0.168,497115.3,497115.3,660,0,0,0,L,1122011218,0,121.55,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622611,803889.00
07/27/2016 08:30,2,0.797,ACTIVE,211.70,339.65,59.959,1469622603,"201051344000582","219011344069620",28.39,23.80,0,328.22,349.86,23.0,20.3,0.177,490054.7,490054.7,657,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622612,803890.00
07/27/2016 08:30,2,0.836,ACTIVE,211.03,339.04,59.933,1469622603,"201051344000955","219011344069620",28.33,23.80,0,327.32,349.56,24.0,21.2,0.181,503376.1,503376.1,659,0,0,0,L,1122011218,0,120.88,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622613,803891.00
07/27/2016 08:30,2,0.494,ACTIVE,210.57,398.26,59.970,1469622603,"274151322000094","219011344069620",37.05,26.50,0,331.83,419.60,18.5,15.9,0.119,624033.6,624033.6,668,0,0,0,L,1151911521,0,120.65,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622614,803892.00
07/27/2016 08:30,2,0.848,ACTIVE,212.16,341.75,59.970,1469622603,"201051344000579","219011344069620",28.71,24.50,0,330.93,351.67,24.7,21.9,0.181,506197.0,506197.0,661,0,0,0,L,1122011218,0,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622614,803893.00
07/27/2016 08:30,2,0.818,ACTIVE,211.25,339.34,59.986,1469622603,"201051344000890","219011344069620",28.98,24.00,0,327.92,350.17,24.0,21.3,0.181,500606.2,500606.2,657,0,0,0,L,1122011218,0,121.55,120.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622615,803894.00
07/27/2016 08:30,2,0.811,ACTIVE,211.70,340.25,59.970,1469622603,"201051344000438","219011344069620",28.75,23.50,0,329.43,350.77,23.7,20.9,0.177,502268.9,502268.9,660,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622616,803895.00
07/27/2016 08:30,2,0.836,ACTIVE,211.48,340.25,59.959,1469622603,"201051344000417","219011344069620",28.45,24.00,0,328.82,350.77,24.1,21.3,0.177,494007.0,494007.0,656,0,0,0,L,1122011218,0,121.33,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622617,803896.00
07/27/2016 08:30,2,0.734,ACTIVE,210.35,340.25,59.959,1469622603,"274151322000083","219011344069620",27.85,25.30,0,327.92,345.96,20.8,18.1,0.146,757475.0,757475.0,659,0,0,0,L,1151911521,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622618,803897.00
07/27/2016 08:30,2,0.777,ACTIVE,210.80,336.94,59.954,1469622603,"274151322000076","219011344069620",28.73,25.50,0,328.82,346.86,22.6,19.9,0.146,807630.4,807630.4,653,0,0,0,L,1151911521,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622619,803898.00
07/27/2016 08:30,2,0.840,ACTIVE,211.93,341.15,59.954,1469622603,"201051344000868","219011344069620",28.25,23.80,0,330.33,351.37,24.0,21.3,0.177,491061.0,491061.0,661,0,0,0,L,1122011218,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622620,803899.00
07/27/2016 08:30,2,0.779,ACTIVE,210.35,337.24,59.954,1469622603,"274151322000095","219011344069620",27.83,25.00,0,326.42,345.96,21.9,19.3,0.146,799419.1,799419.1,654,0,0,0,L,1151911521,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622621,803900.00
07/27/2016 08:30,2,0.811,ACTIVE,212.16,342.65,59.954,1469622603,"201051344000988","219011344069620",28.39,24.30,0,330.03,353.47,23.3,20.6,0.186,487594.3,487594.3,663,0,0,0,L,1122011218,0,120.65,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622622,803901.00
07/27/2016 08:30,2,0.832,ACTIVE,211.25,338.74,59.959,1469622603,"201051344001025","219011344069620",28.13,23.50,0,327.92,350.47,23.7,21.0,0.172,501464.8,501464.8,660,0,0,0,L,1122011218,0,121.10,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622622,803902.00
07/27/2016 08:30,2,0.816,ACTIVE,212.16,341.45,59.975,1469622603,"201051344000458","219011344069620",28.39,25.00,0,330.63,351.37,23.5,20.8,0.186,498511.0,498511.0,661,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622623,803903.00
07/27/2016 08:30,2,0.812,ACTIVE,212.83,342.65,59.949,1469622603,"201051344000853","219011344069620",28.53,24.50,0,331.53,352.57,23.6,20.8,0.181,497622.8,497622.8,659,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622624,803904.00
07/27/2016 08:30,2,0.779,ACTIVE,211.70,340.55,59.949,1469622603,"201051344000685","219011344069620",28.61,23.80,0,328.52,350.47,22.6,19.9,0.181,501560.4,501560.4,660,0,0,0,L,1122011218,0,122.23,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622625,803905.00
07/27/2016 08:30,2,0.787,ACTIVE,211.70,340.55,59.991,1469622603,"201051344000917","219011344069620",28.41,24.30,0,328.22,349.26,22.6,19.9,0.164,498497.2,498497.2,659,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622626,803906.00
07/27/2016 08:30,2,0.791,ACTIVE,211.70,340.85,59.965,1469622603,"201051344001145","219011344069620",28.51,23.30,0,328.52,349.86,22.9,20.1,0.168,503666.8,503666.8,660,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622627,803907.00
07/27/2016 08:30,2,0.814,ACTIVE,211.93,340.55,59.917,1469622603,"201051344000651","219011344069620",28.01,23.50,0,329.73,349.86,23.1,20.4,0.177,496449.4,496449.4,658,0,0,0,L,1122011218,0,122.01,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622628,803908.00
07/27/2016 08:30,2,0.705,ACTIVE,210.12,337.24,59.949,1469622603,"274151322000088","219011344069620",27.45,25.30,0,330.03,345.36,19.6,17.0,0.124,730410.2,730410.2,657,0,0,0,L,1151911521,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622629,803909.00
