ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2016 08:30,2,0.510,ACTIVE,211.25,397.66,59.970,1469622603,"274151322000068","219011344069620",37.27,27.50,0,332.73,419.90,19.3,16.7,0.115,624146.8,624146.8,664,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622630,803910.00
07/27/2016 08:30,2,0.820,ACTIVE,211.25,339.34,59.954,1469622603,"201051344001135","219011344069620",28.84,23.50,0,328.22,350.47,24.0,21.2,0.172,492509.6,492509.6,662,0,0,0,L,1122011218,0,121.33,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622631,803911.00
07/27/2016 08:30,2,0.838,ACTIVE,211.93,341.45,59.975,1469622603,"201051344000594","219011344069620",28.17,24.30,0,327.62,351.07,23.9,21.2,0.181,502763.2,502763.2,659,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622632,803912.00
07/27/2016 08:30,2,0.820,ACTIVE,211.70,339.95,59.965,1469622603,"201051344001203","219011344069620",28.35,23.80,0,329.13,350.77,23.6,20.8,0.186,500233.8,500233.8,662,0,0,0,L,1122011218,0,122.01,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622632,803913.00
07/27/2016 08:30,2,0.729,ACTIVE,210.12,340.55,59.954,1469622603,"274151322000054","219011344069620",27.61,26.00,0,327.02,345.96,20.4,17.7,0.124,745723.5,745723.5,659,0,0,0,L,1151911521,0,120.88,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622633,803914.00
07/27/2016 08:30,2,0.834,ACTIVE,212.61,341.15,59.970,1469622603,"201051344000867","219011344069620",28.25,24.50,0,329.13,351.07,23.9,21.2,0.177,490129.6,490129.6,659,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622634,803915.00
07/27/2016 08:30,2,0.785,ACTIVE,211.48,340.55,59.954,1469622603,"201051344001093","219011344069620",29.18,24.00,0,327.92,349.56,23.3,20.6,0.177,497918.2,497918.2,662,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622635,803916.00
07/27/2016 08:30,2,0.799,ACTIVE,212.16,342.05,59.938,1469622603,"201051344000900","219011344069620",28.51,24.00,0,329.73,351.37,23.1,20.4,0.177,506342.0,506342.0,662,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622636,803917.00
07/27/2016 08:30,2,0.805,ACTIVE,212.61,342.05,59.959,1469622603,"201051344000648","219011344069620",28.77,23.80,0,330.93,352.27,23.5,20.7,0.177,496497.6,496497.6,663,0,0,0,L,1122011218,0,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622637,803918.00
07/27/2016 08:30,2,0.820,ACTIVE,212.38,341.45,59.959,1469622603,"201051344000569","219011344069620",28.59,24.50,0,330.93,352.57,23.8,21.0,0.186,506946.3,506946.3,660,0,0,0,L,1122011218,0,120.65,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622638,803919.00
07/27/2016 08:30,2,0.826,ACTIVE,212.38,341.75,59.959,1469622603,"201051344000983","219011344069620",28.94,24.50,0,330.03,351.67,24.2,21.5,0.181,498880.2,498880.2,661,0,0,0,L,1122011218,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622639,803920.00
07/27/2016 08:30,2,0.812,ACTIVE,212.16,341.75,59.959,1469622603,"201051344001158","219011344069620",28.41,24.00,0,330.63,351.37,23.4,20.7,0.177,491833.4,491833.4,659,0,0,0,L,1122011218,0,120.65,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622640,803921.00
07/27/2016 08:30,2,0.803,ACTIVE,212.61,342.95,59.917,1469622603,"201051344000576","219011344069620",28.53,24.00,0,331.53,352.27,23.2,20.5,0.177,499172.1,499172.1,662,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622641,803922.00
07/27/2016 08:30,2,0.719,ACTIVE,210.57,337.24,59.922,1469622603,"274151322000087","219011344069620",27.67,26.50,0,327.62,345.36,20.2,17.5,0.115,718545.8,718545.8,665,0,0,0,L,1151911521,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469622642,803923.00
07/27/2016 08:45,2,0.818,ACTIVE,214.87,345.66,60.012,1469623504,"201051344000645","219011344069620",28.29,25.00,0,331.83,355.58,23.5,20.7,0.177,498739.0,498739.0,662,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623505,803924.00
07/27/2016 08:45,2,0.734,ACTIVE,213.06,345.66,59.996,1469623504,"274151322000085","219011344069620",27.57,25.80,0,330.93,349.26,20.5,17.9,0.137,746426.4,746426.4,657,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623506,803925.00
07/27/2016 08:45,2,0.826,ACTIVE,214.64,346.86,59.938,1469623504,"201051344000633","219011344069620",28.71,24.50,0,331.23,356.48,24.0,21.3,0.181,490045.3,490045.3,658,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623507,803926.00
07/27/2016 08:45,2,0.836,ACTIVE,214.41,345.66,59.975,1469623504,"201051344000469","219011344069620",28.33,24.00,0,330.93,355.28,24.1,21.3,0.181,492155.2,492155.2,663,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623508,803927.00
07/27/2016 08:45,2,0.811,ACTIVE,213.29,343.55,59.975,1469623504,"201051344000646","219011344069620",29.08,24.00,0,327.92,353.47,23.9,21.2,0.177,493729.7,493729.7,660,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623509,803928.00
07/27/2016 08:45,2,0.777,ACTIVE,212.38,345.66,59.975,1469623504,"274151322000052","219011344069620",27.81,26.30,0,327.02,350.17,21.9,19.2,0.137,764358.5,764358.5,657,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623510,803929.00
07/27/2016 08:45,2,0.855,ACTIVE,213.74,344.15,59.975,1469623504,"201051344000585","219011344069620",28.67,24.30,0,329.73,354.07,24.9,22.1,0.181,502307.7,502307.7,661,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623510,803930.00
07/27/2016 08:45,2,0.791,ACTIVE,213.51,341.75,59.986,1469623504,"201051344001230","219011344069620",28.59,24.00,0,326.72,351.67,22.9,20.2,0.172,497120.1,497120.1,661,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623511,803931.00
07/27/2016 08:45,2,0.809,ACTIVE,213.96,344.15,59.965,1469623504,"201051344000582","219011344069620",28.47,24.00,0,329.73,353.77,23.3,20.6,0.177,490059.5,490059.5,658,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623512,803932.00
07/27/2016 08:45,2,0.838,ACTIVE,213.29,342.95,59.981,1469623504,"201051344000955","219011344069620",28.73,24.00,0,326.72,352.57,24.4,21.6,0.177,503381.2,503381.2,660,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623513,803933.00
07/27/2016 08:45,2,0.500,ACTIVE,213.06,396.45,59.970,1469623504,"274151322000094","219011344069620",37.13,27.30,0,333.33,418.09,18.9,16.3,0.124,624037.3,624037.3,669,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623514,803934.00
07/27/2016 08:45,2,0.861,ACTIVE,214.19,344.76,59.975,1469623504,"201051344000579","219011344069620",28.75,24.80,0,331.23,355.58,25.1,22.3,0.177,506202.2,506202.2,662,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623515,803935.00
07/27/2016 08:45,2,0.852,ACTIVE,213.29,342.95,59.949,1469623504,"201051344000890","219011344069620",28.39,24.30,0,328.22,353.47,24.5,21.7,0.177,500611.3,500611.3,658,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623516,803936.00
07/27/2016 08:45,2,0.834,ACTIVE,213.96,344.15,59.981,1469623504,"201051344000438","219011344069620",28.55,23.80,0,329.73,354.67,24.1,21.3,0.181,502273.8,502273.8,661,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623517,803937.00
07/27/2016 08:45,2,0.854,ACTIVE,213.51,343.55,59.975,1469623504,"201051344000417","219011344069620",28.25,24.00,0,329.43,353.47,24.5,21.7,0.181,494012.1,494012.1,657,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623518,803938.00
07/27/2016 08:45,2,0.756,ACTIVE,212.61,344.45,59.959,1469623504,"274151322000083","219011344069620",27.79,25.80,0,330.33,350.17,21.3,18.6,0.141,757479.3,757479.3,660,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623519,803939.00
07/27/2016 08:45,2,0.809,ACTIVE,213.29,344.45,59.996,1469623504,"274151322000076","219011344069620",28.27,25.80,0,329.13,351.37,23.2,20.5,0.150,807635.1,807635.1,654,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623520,803940.00
07/27/2016 08:45,2,0.867,ACTIVE,213.96,344.76,59.981,1469623504,"201051344000868","219011344069620",27.85,24.30,0,331.23,354.97,24.5,21.7,0.181,491066.0,491066.0,662,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623521,803941.00
07/27/2016 08:45,2,0.803,ACTIVE,212.61,340.85,59.975,1469623504,"274151322000095","219011344069620",27.77,25.80,0,327.02,350.77,22.6,19.9,0.146,799423.6,799423.6,655,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623522,803942.00
07/27/2016 08:45,2,0.818,ACTIVE,213.96,346.26,59.975,1469623504,"201051344000988","219011344069620",28.55,24.80,0,331.83,357.08,23.7,21.0,0.190,487599.2,487599.2,664,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623522,803943.00
07/27/2016 08:45,2,0.840,ACTIVE,213.51,342.95,60.002,1469623504,"201051344001025","219011344069620",28.53,23.80,0,327.92,353.77,24.3,21.5,0.181,501469.7,501469.7,661,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623523,803944.00
07/27/2016 08:45,2,0.832,ACTIVE,213.96,344.45,59.975,1469623504,"201051344000458","219011344069620",28.57,25.50,0,330.93,355.28,24.1,21.3,0.186,498515.9,498515.9,662,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623524,803945.00
07/27/2016 08:45,2,0.834,ACTIVE,214.87,346.26,59.970,1469623504,"201051344000853","219011344069620",28.43,24.80,0,333.33,356.48,24.1,21.3,0.177,497627.7,497627.7,660,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623525,803946.00
07/27/2016 08:45,2,0.797,ACTIVE,213.74,344.45,59.981,1469623504,"201051344000685","219011344069620",28.51,24.00,0,329.13,354.37,23.0,20.3,0.186,501565.0,501565.0,661,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623526,803947.00
07/27/2016 08:45,2,0.811,ACTIVE,213.51,344.15,59.981,1469623504,"201051344000917","219011344069620",28.07,24.80,0,329.13,353.47,23.1,20.3,0.168,498501.9,498501.9,660,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623527,803948.00
07/27/2016 08:45,2,0.801,ACTIVE,213.74,343.55,59.965,1469623504,"201051344001145","219011344069620",28.77,23.50,0,330.03,353.47,23.4,20.6,0.172,503671.5,503671.5,661,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623528,803949.00
07/27/2016 08:45,2,0.818,ACTIVE,213.74,343.85,59.981,1469623504,"201051344000651","219011344069620",28.59,23.80,0,330.33,354.07,23.7,21.0,0.172,496454.2,496454.2,659,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623529,803950.00
07/27/2016 08:45,2,0.725,ACTIVE,212.61,343.85,59.959,1469623504,"274151322000088","219011344069620",27.51,25.80,0,330.33,348.96,20.2,17.6,0.124,730414.3,730414.3,658,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623530,803951.00
07/27/2016 08:45,2,0.525,ACTIVE,213.51,396.45,59.954,1469623504,"274151322000068","219011344069620",37.23,28.00,0,333.33,417.79,19.8,17.2,0.119,624150.7,624150.7,665,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623531,803952.00
07/27/2016 08:45,2,0.863,ACTIVE,213.29,342.35,59.986,1469623504,"201051344001135","219011344069620",28.19,24.00,0,329.43,353.17,24.7,21.9,0.181,492514.7,492514.7,663,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623531,803953.00
07/27/2016 08:45,2,0.850,ACTIVE,213.74,344.76,59.959,1469623504,"201051344000594","219011344069620",28.39,24.80,0,329.43,354.97,24.5,21.7,0.181,502768.2,502768.2,660,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623532,803954.00
07/27/2016 08:45,2,0.846,ACTIVE,213.51,342.95,60.012,1469623504,"201051344001203","219011344069620",28.07,24.30,0,330.03,354.67,24.1,21.3,0.186,500238.8,500238.8,663,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623533,803955.00
07/27/2016 08:45,2,0.748,ACTIVE,212.61,342.95,59.986,1469623504,"274151322000054","219011344069620",27.71,26.30,0,330.03,350.17,21.0,18.4,0.137,745727.7,745727.7,660,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623534,803956.00
07/27/2016 08:45,2,0.857,ACTIVE,214.19,344.45,60.012,1469623504,"201051344000867","219011344069620",28.15,25.00,0,330.93,354.67,24.5,21.7,0.186,490134.6,490134.6,660,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623535,803957.00
07/27/2016 08:45,2,0.822,ACTIVE,213.51,343.85,59.986,1469623504,"201051344001093","219011344069620",28.43,24.50,0,329.43,353.47,23.6,20.9,0.172,497923.0,497923.0,663,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623536,803958.00
07/27/2016 08:45,2,0.832,ACTIVE,213.96,345.36,59.981,1469623504,"201051344000900","219011344069620",28.21,24.50,0,331.23,354.67,23.8,21.0,0.186,506346.8,506346.8,663,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623537,803959.00
07/27/2016 08:45,2,0.834,ACTIVE,214.41,345.06,59.981,1469623504,"201051344000648","219011344069620",28.43,24.30,0,332.13,355.58,24.1,21.3,0.190,496502.5,496502.5,664,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623538,803960.00
07/27/2016 08:45,2,0.850,ACTIVE,214.19,344.76,59.981,1469623504,"201051344000569","219011344069620",28.27,25.00,0,330.93,355.28,24.3,21.6,0.181,506951.3,506951.3,661,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623539,803961.00
07/27/2016 08:45,2,0.859,ACTIVE,214.19,345.66,59.975,1469623504,"201051344000983","219011344069620",28.65,25.00,0,331.23,355.28,25.0,22.2,0.186,498885.3,498885.3,662,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623540,803962.00
07/27/2016 08:45,2,0.842,ACTIVE,213.96,345.06,59.959,1469623504,"201051344001158","219011344069620",28.21,24.30,0,331.53,354.97,24.1,21.3,0.186,491838.3,491838.3,660,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623541,803963.00
07/27/2016 08:45,2,0.822,ACTIVE,214.19,345.96,60.007,1469623504,"201051344000576","219011344069620",28.53,24.50,0,332.43,355.88,23.9,21.1,0.186,499176.9,499176.9,663,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623541,803964.00
07/27/2016 08:45,2,0.746,ACTIVE,212.61,341.75,59.975,1469623504,"274151322000087","219011344069620",27.57,27.30,0,330.63,348.96,20.8,18.2,0.128,718549.9,718549.9,666,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469623542,803965.00
07/27/2016 09:00,2,1.037,ACTIVE,214.19,346.56,59.965,1469624403,"201051344000645","219011344069620",28.73,25.50,0,336.04,359.78,30.2,27.3,0.234,498744.9,498744.9,663,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624404,803966.00
07/27/2016 09:00,2,0.953,ACTIVE,212.16,345.96,59.944,1469624403,"274151322000085","219011344069620",27.77,26.30,0,331.83,351.97,26.7,23.9,0.172,746431.6,746431.6,658,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624405,803967.00
07/27/2016 09:00,2,1.049,ACTIVE,213.96,348.36,59.970,1469624403,"201051344000633","219011344069620",28.96,24.50,0,335.14,360.38,30.8,27.8,0.243,490051.4,490051.4,659,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624406,803968.00
07/27/2016 09:00,2,1.064,ACTIVE,213.96,346.86,59.965,1469624403,"201051344000469","219011344069620",28.71,24.00,0,335.14,359.48,31.0,28.0,0.252,492161.3,492161.3,664,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624406,803969.00
07/27/2016 09:00,2,1.051,ACTIVE,212.16,344.76,59.965,1469624403,"201051344000646","219011344069620",28.80,24.00,0,333.03,356.78,30.7,27.7,0.243,493735.7,493735.7,661,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624407,803970.00
07/27/2016 09:00,2,0.996,ACTIVE,211.93,342.05,59.981,1469624403,"274151322000052","219011344069620",27.93,26.50,0,331.23,353.17,28.2,25.3,0.194,764364.0,764364.0,658,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624408,803971.00
07/27/2016 09:00,2,1.080,ACTIVE,213.06,345.66,59.970,1469624403,"201051344000585","219011344069620",28.92,24.30,0,333.63,357.38,31.6,28.6,0.239,502314.0,502314.0,662,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624409,803972.00
07/27/2016 09:00,2,1.018,ACTIVE,212.38,343.55,59.907,1469624403,"201051344001230","219011344069620",28.73,24.30,0,332.13,355.28,29.6,26.6,0.230,497125.8,497125.8,662,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624410,803973.00
07/27/2016 09:00,2,1.041,ACTIVE,213.29,345.06,59.912,1469624403,"201051344000582","219011344069620",28.35,24.50,0,333.03,357.38,29.9,27.0,0.234,490065.4,490065.4,659,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624411,803974.00
07/27/2016 09:00,2,1.070,ACTIVE,212.38,344.45,59.996,1469624403,"201051344000955","219011344069620",28.65,24.30,0,332.13,356.18,31.1,28.1,0.239,503387.3,503387.3,661,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624412,803975.00
07/27/2016 09:00,2,0.639,ACTIVE,212.38,406.07,59.954,1469624403,"274151322000094","219011344069620",38.17,27.80,0,333.63,418.09,24.6,21.8,0.159,624042.0,624042.0,670,0,0,0,L,1151911521,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624413,803976.00
07/27/2016 09:00,2,1.100,ACTIVE,213.96,347.46,59.965,1469624403,"201051344000579","219011344069620",28.65,25.00,0,335.14,359.78,31.9,28.9,0.247,506208.6,506208.6,663,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624414,803977.00
07/27/2016 09:00,2,1.064,ACTIVE,212.83,344.45,59.975,1469624403,"201051344000890","219011344069620",28.94,24.50,0,332.73,357.08,31.2,28.2,0.239,500617.5,500617.5,659,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624415,803978.00
07/27/2016 09:00,2,1.064,ACTIVE,212.83,344.76,59.949,1469624403,"201051344000438","219011344069620",28.59,24.00,0,334.24,357.68,30.9,27.9,0.243,502279.9,502279.9,662,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624415,803979.00
07/27/2016 09:00,2,1.068,ACTIVE,212.83,344.76,59.959,1469624403,"201051344000417","219011344069620",28.78,24.50,0,333.33,357.08,31.1,28.1,0.247,494018.2,494018.2,658,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624416,803980.00
07/27/2016 09:00,2,0.969,ACTIVE,212.38,342.35,59.996,1469624403,"274151322000083","219011344069620",28.11,26.30,0,332.73,352.57,27.6,24.7,0.199,757484.6,757484.6,661,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624417,803981.00
07/27/2016 09:00,2,1.025,ACTIVE,212.61,345.66,59.991,1469624403,"274151322000076","219011344069620",29.06,26.30,0,333.33,354.07,30.1,27.2,0.203,807640.9,807640.9,655,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624418,803982.00
07/27/2016 09:00,2,1.072,ACTIVE,213.51,346.56,59.917,1469624403,"201051344000868","219011344069620",28.75,24.50,0,334.54,359.48,31.3,28.3,0.239,491072.2,491072.2,663,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624419,803983.00
07/27/2016 09:00,2,1.016,ACTIVE,212.16,343.25,59.928,1469624403,"274151322000095","219011344069620",28.59,26.00,0,332.43,353.17,29.4,26.4,0.199,799429.3,799429.3,656,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624421,803984.00
07/27/2016 09:00,2,1.068,ACTIVE,213.74,348.06,59.938,1469624403,"201051344000988","219011344069620",28.39,24.80,0,334.24,361.29,30.7,27.7,0.256,487605.2,487605.2,665,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624421,803985.00
07/27/2016 09:00,2,1.066,ACTIVE,212.61,343.55,59.938,1469624403,"201051344001025","219011344069620",28.80,24.30,0,333.03,357.68,31.2,28.2,0.239,501475.9,501475.9,662,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624422,803986.00
07/27/2016 09:00,2,1.066,ACTIVE,213.74,346.26,59.975,1469624403,"201051344000458","219011344069620",28.55,25.80,0,334.54,359.48,30.8,27.8,0.252,498522.0,498522.0,663,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624423,803987.00
07/27/2016 09:00,2,1.082,ACTIVE,214.41,348.06,59.996,1469624403,"201051344000853","219011344069620",28.21,25.00,0,336.34,361.29,30.9,27.9,0.243,497633.7,497633.7,661,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624424,803988.00
07/27/2016 09:00,2,1.027,ACTIVE,212.83,345.06,59.965,1469624403,"201051344000685","219011344069620",28.65,24.30,0,333.03,357.38,29.8,26.8,0.247,501570.9,501570.9,662,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624425,803989.00
07/27/2016 09:00,2,1.018,ACTIVE,212.61,344.15,59.975,1469624403,"201051344000917","219011344069620",28.80,25.00,0,333.03,356.78,29.8,26.8,0.234,498507.7,498507.7,661,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624426,803990.00
07/27/2016 09:00,2,1.033,ACTIVE,212.83,344.45,59.938,1469624403,"201051344001145","219011344069620",28.75,24.00,0,333.93,357.38,30.1,27.1,0.234,503677.4,503677.4,662,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624427,803991.00
07/27/2016 09:00,2,1.057,ACTIVE,213.06,344.76,59.954,1469624403,"201051344000651","219011344069620",28.53,24.00,0,333.03,357.68,30.6,27.6,0.239,496460.2,496460.2,660,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624428,803992.00
07/27/2016 09:00,2,0.939,ACTIVE,211.48,346.56,59.949,1469624403,"274151322000088","219011344069620",27.79,26.00,0,331.83,351.67,26.5,23.6,0.168,730419.3,730419.3,659,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624429,803993.00
07/27/2016 09:00,2,0.664,ACTIVE,212.83,405.17,59.965,1469624403,"274151322000068","219011344069620",37.87,28.30,0,333.63,425.91,25.3,22.5,0.155,624155.7,624155.7,666,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624430,803994.00
07/27/2016 09:00,2,1.072,ACTIVE,212.61,343.55,59.970,1469624403,"201051344001135","219011344069620",28.98,24.30,0,333.03,357.08,31.5,28.5,0.243,492520.9,492520.9,664,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624431,803995.00
07/27/2016 09:00,2,1.076,ACTIVE,213.51,347.16,59.975,1469624403,"201051344000594","219011344069620",28.75,24.80,0,333.63,359.18,31.4,28.4,0.239,502774.4,502774.4,661,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624432,803996.00
07/27/2016 09:00,2,1.070,ACTIVE,213.06,343.85,59.975,1469624403,"201051344001203","219011344069620",28.41,24.50,0,333.33,358.28,30.8,27.8,0.239,500244.8,500244.8,664,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624433,803997.00
07/27/2016 09:00,2,0.969,ACTIVE,212.16,340.55,59.959,1469624403,"274151322000054","219011344069620",27.81,26.80,0,331.83,352.57,27.3,24.4,0.172,745733.0,745733.0,661,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624433,803998.00
07/27/2016 09:00,2,1.080,ACTIVE,213.96,345.96,59.928,1469624403,"201051344000867","219011344069620",28.61,25.30,0,334.24,358.88,31.3,28.3,0.239,490140.8,490140.8,661,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624434,803999.00
07/27/2016 09:00,2,1.045,ACTIVE,212.61,345.06,59.981,1469624403,"201051344001093","219011344069620",28.67,24.80,0,333.33,357.08,30.3,27.4,0.239,497929.0,497929.0,664,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624435,804000.00
07/27/2016 09:00,2,1.041,ACTIVE,213.74,347.16,59.970,1469624403,"201051344000900","219011344069620",28.98,25.00,0,332.73,359.18,30.6,27.6,0.243,506352.8,506352.8,664,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624436,804001.00
07/27/2016 09:00,2,1.066,ACTIVE,213.96,346.86,59.981,1469624403,"201051344000648","219011344069620",28.47,24.50,0,334.54,359.48,30.8,27.8,0.247,496508.5,496508.5,665,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624437,804002.00
07/27/2016 09:00,2,1.072,ACTIVE,213.96,346.56,59.981,1469624403,"201051344000569","219011344069620",28.69,25.30,0,335.14,359.78,31.1,28.1,0.243,506957.4,506957.4,662,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624438,804003.00
07/27/2016 09:00,2,1.094,ACTIVE,213.96,347.16,59.944,1469624403,"201051344000983","219011344069620",28.59,25.30,0,335.14,359.78,31.7,28.7,0.252,498891.6,498891.6,663,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624439,804004.00
07/27/2016 09:00,2,1.068,ACTIVE,213.96,346.86,59.975,1469624403,"201051344001158","219011344069620",28.57,24.30,0,334.84,359.48,31.0,28.0,0.243,491844.4,491844.4,661,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624440,804005.00
07/27/2016 09:00,2,1.047,ACTIVE,214.19,347.16,59.981,1469624403,"201051344000576","219011344069620",28.73,24.80,0,335.44,360.08,30.4,27.5,0.239,499182.9,499182.9,664,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624441,804006.00
07/27/2016 09:00,2,0.961,ACTIVE,212.16,344.76,59.975,1469624403,"274151322000087","219011344069620",27.65,28.00,0,330.93,351.67,27.0,24.1,0.177,718555.2,718555.2,667,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469624442,804007.00
07/27/2016 09:15,2,1.408,ACTIVE,215.09,351.67,59.928,1469625303,"201051344000645","219011344069620",28.31,25.80,0,336.04,367.90,40.4,37.1,0.327,498752.7,498752.7,664,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625304,804008.00
07/27/2016 09:15,2,1.273,ACTIVE,213.06,349.86,59.922,1469625303,"274151322000085","219011344069620",27.73,26.30,0,334.84,357.98,35.8,32.6,0.239,746438.4,746438.4,659,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625305,804009.00
07/27/2016 09:15,2,1.395,ACTIVE,215.09,352.87,59.991,1469625303,"201051344000633","219011344069620",29.00,24.80,0,334.54,368.80,41.0,37.7,0.336,490059.3,490059.3,660,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625306,804010.00
07/27/2016 09:15,2,1.414,ACTIVE,214.87,352.27,59.965,1469625303,"201051344000469","219011344069620",28.73,24.00,0,334.24,367.90,41.2,37.8,0.345,492169.2,492169.2,665,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625307,804011.00
07/27/2016 09:15,2,1.395,ACTIVE,212.83,348.36,59.959,1469625303,"201051344000646","219011344069620",28.75,24.00,0,330.63,364.89,40.6,37.3,0.340,493743.6,493743.6,662,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625308,804012.00
07/27/2016 09:15,2,1.297,ACTIVE,212.61,347.16,59.965,1469625303,"274151322000052","219011344069620",28.67,26.30,0,334.24,358.88,37.7,34.4,0.247,764371.2,764371.2,659,0,0,0,L,1151911521,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625309,804013.00
07/27/2016 09:15,2,1.414,ACTIVE,213.51,348.66,59.986,1469625303,"201051344000585","219011344069620",29.10,24.50,0,332.13,365.49,41.8,38.4,0.336,502322.1,502322.1,663,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625310,804014.00
07/27/2016 09:15,2,1.369,ACTIVE,213.06,347.16,59.949,1469625303,"201051344001230","219011344069620",28.67,24.30,0,331.23,362.79,39.8,36.5,0.314,497133.4,497133.4,663,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625311,804015.00
07/27/2016 09:15,2,1.354,ACTIVE,213.74,348.66,60.012,1469625303,"201051344000582","219011344069620",29.04,24.50,0,332.73,364.89,39.9,36.6,0.318,490073.0,490073.0,660,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625311,804016.00
07/27/2016 09:15,2,1.418,ACTIVE,212.83,347.46,59.949,1469625303,"201051344000955","219011344069620",28.77,24.50,0,331.53,363.69,41.3,38.0,0.340,503395.3,503395.3,662,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625312,804017.00
07/27/2016 09:15,2,0.836,ACTIVE,212.83,417.79,59.959,1469625303,"274151322000094","219011344069620",38.96,28.00,0,333.03,429.82,32.9,29.8,0.217,624048.3,624048.3,671,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625313,804018.00
07/27/2016 09:15,2,1.434,ACTIVE,214.64,351.37,59.917,1469625303,"201051344000579","219011344069620",29.08,24.80,0,335.14,368.50,42.2,38.9,0.336,506216.7,506216.7,664,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625314,804019.00
07/27/2016 09:15,2,1.424,ACTIVE,212.83,347.16,59.907,1469625303,"201051344000890","219011344069620",28.67,24.80,0,332.13,364.89,41.3,38.0,0.327,500625.5,500625.5,660,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625315,804020.00
07/27/2016 09:15,2,1.387,ACTIVE,213.06,348.36,59.965,1469625303,"201051344000438","219011344069620",29.24,24.30,0,332.73,365.80,41.1,37.8,0.331,502287.8,502287.8,663,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625316,804021.00
07/27/2016 09:15,2,1.420,ACTIVE,213.06,348.36,59.949,1469625303,"201051344000417","219011344069620",28.51,24.50,0,332.13,364.59,41.0,37.6,0.336,494026.2,494026.2,659,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625317,804022.00
07/27/2016 09:15,2,1.270,ACTIVE,212.61,345.36,59.981,1469625303,"274151322000083","219011344069620",28.77,26.80,0,334.84,358.88,37.0,33.8,0.261,757491.7,757491.7,662,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625318,804023.00
07/27/2016 09:15,2,1.367,ACTIVE,213.51,345.06,59.954,1469625303,"274151322000076","219011344069620",29.18,26.50,0,334.84,360.38,40.4,37.1,0.274,807648.7,807648.7,656,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625319,804024.00
07/27/2016 09:15,2,1.432,ACTIVE,214.41,351.37,59.970,1469625303,"201051344000868","219011344069620",28.67,24.50,0,333.63,367.60,41.6,38.2,0.331,491080.2,491080.2,664,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625320,804025.00
07/27/2016 09:15,2,1.350,ACTIVE,212.83,343.55,59.944,1469625303,"274151322000095","219011344069620",28.92,26.30,0,334.54,359.48,39.6,36.3,0.265,799436.9,799436.9,657,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625321,804026.00
07/27/2016 09:15,2,1.428,ACTIVE,214.64,352.27,59.970,1469625303,"201051344000988","219011344069620",28.47,24.80,0,333.93,369.40,41.2,37.8,0.340,487613.1,487613.1,666,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625321,804027.00
07/27/2016 09:15,2,1.404,ACTIVE,213.06,347.46,59.907,1469625303,"201051344001025","219011344069620",29.10,24.30,0,332.73,365.49,41.4,38.1,0.331,501483.8,501483.8,663,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625322,804028.00
07/27/2016 09:15,2,1.406,ACTIVE,214.64,349.86,59.965,1469625303,"201051344000458","219011344069620",28.86,25.80,0,335.14,367.90,41.1,37.8,0.345,498529.9,498529.9,664,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625323,804029.00
07/27/2016 09:15,2,1.422,ACTIVE,215.09,352.27,59.970,1469625303,"201051344000853","219011344069620",28.71,24.80,0,336.64,370.60,41.4,38.0,0.331,497641.7,497641.7,662,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625324,804030.00
07/27/2016 09:15,2,1.373,ACTIVE,213.06,348.66,60.002,1469625303,"201051344000685","219011344069620",28.73,24.00,0,331.83,364.59,40.0,36.7,0.340,501578.5,501578.5,663,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625325,804031.00
07/27/2016 09:15,2,1.375,ACTIVE,213.06,348.06,60.012,1469625303,"201051344000917","219011344069620",28.65,25.30,0,331.83,364.29,40.0,36.6,0.323,498515.4,498515.4,662,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625326,804032.00
07/27/2016 09:15,2,1.373,ACTIVE,213.29,348.36,60.002,1469625303,"201051344001145","219011344069620",29.04,24.00,0,333.03,364.89,40.4,37.1,0.318,503685.2,503685.2,663,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625327,804033.00
07/27/2016 09:15,2,1.400,ACTIVE,213.29,348.66,59.975,1469625303,"201051344000651","219011344069620",28.82,24.30,0,333.03,365.80,40.9,37.5,0.327,496468.1,496468.1,661,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625328,804034.00
07/27/2016 09:15,2,1.266,ACTIVE,212.61,344.45,59.965,1469625303,"274151322000088","219011344069620",27.81,26.00,0,334.24,357.98,35.7,32.5,0.239,730426.1,730426.1,660,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625329,804035.00
07/27/2016 09:15,2,0.869,ACTIVE,213.29,417.79,59.986,1469625303,"274151322000068","219011344069620",38.59,28.30,0,333.03,433.12,34.2,31.1,0.225,624162.1,624162.1,667,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625330,804036.00
07/27/2016 09:15,2,1.412,ACTIVE,212.83,347.16,59.991,1469625303,"201051344001135","219011344069620",29.02,24.50,0,332.43,364.59,41.6,38.2,0.336,492528.9,492528.9,665,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625330,804037.00
07/27/2016 09:15,2,1.434,ACTIVE,213.74,350.47,59.986,1469625303,"201051344000594","219011344069620",28.82,25.00,0,333.93,367.60,41.9,38.5,0.336,502782.5,502782.5,662,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625331,804038.00
07/27/2016 09:15,2,1.412,ACTIVE,213.29,347.76,59.928,1469625303,"201051344001203","219011344069620",28.80,25.00,0,332.13,366.10,41.3,37.9,0.345,500252.8,500252.8,665,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625332,804039.00
07/27/2016 09:15,2,1.285,ACTIVE,212.16,343.25,59.954,1469625303,"274151322000054","219011344069620",28.01,27.00,0,334.84,358.88,36.5,33.3,0.247,745740.0,745740.0,662,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625333,804040.00
07/27/2016 09:15,2,1.424,ACTIVE,214.41,349.56,59.959,1469625303,"201051344000867","219011344069620",28.92,25.50,0,334.24,367.30,41.7,38.3,0.331,490148.9,490148.9,662,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625334,804041.00
07/27/2016 09:15,2,1.396,ACTIVE,213.06,348.96,59.975,1469625303,"201051344001093","219011344069620",28.75,25.00,0,333.33,364.59,40.7,37.3,0.323,497936.8,497936.8,665,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625335,804042.00
07/27/2016 09:15,2,1.395,ACTIVE,213.96,350.17,59.965,1469625303,"201051344000900","219011344069620",29.10,25.00,0,333.93,367.60,41.1,37.7,0.331,506360.7,506360.7,665,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625336,804043.00
07/27/2016 09:15,2,1.406,ACTIVE,214.41,350.17,60.007,1469625303,"201051344000648","219011344069620",28.71,24.80,0,334.84,368.20,41.0,37.6,0.336,496516.4,496516.4,666,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625337,804044.00
07/27/2016 09:15,2,1.422,ACTIVE,214.41,350.77,59.970,1469625303,"201051344000569","219011344069620",28.84,25.30,0,333.63,368.20,41.5,38.2,0.336,506965.4,506965.4,663,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625338,804045.00
07/27/2016 09:15,2,1.441,ACTIVE,214.64,350.17,59.954,1469625303,"201051344000983","219011344069620",28.73,25.30,0,334.24,368.20,42.0,38.6,0.340,498899.7,498899.7,664,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625339,804046.00
07/27/2016 09:15,2,1.416,ACTIVE,214.19,350.17,59.959,1469625303,"201051344001158","219011344069620",28.90,24.30,0,335.14,368.20,41.5,38.1,0.336,491852.4,491852.4,662,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625340,804047.00
07/27/2016 09:15,2,1.408,ACTIVE,214.64,351.37,60.007,1469625303,"201051344000576","219011344069620",28.63,25.00,0,334.84,368.80,40.9,37.5,0.331,499190.8,499190.8,665,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625341,804048.00
07/27/2016 09:15,2,1.287,ACTIVE,212.61,343.55,59.954,1469625303,"274151322000087","219011344069620",27.71,28.50,0,334.24,357.38,36.1,32.9,0.234,718562.0,718562.0,668,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469625342,804049.00
07/27/2016 09:30,2,1.510,ACTIVE,214.64,351.37,60.034,1469626203,"201051344000645","219011344069620",28.86,26.30,0,336.94,370.00,44.2,40.8,0.358,498762.1,498762.1,665,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626205,804050.00
07/27/2016 09:30,2,1.398,ACTIVE,212.61,347.46,59.975,1469626203,"274151322000085","219011344069620",27.67,27.00,0,334.84,359.18,39.2,35.9,0.256,746446.7,746446.7,660,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626205,804051.00
07/27/2016 09:30,2,1.537,ACTIVE,214.64,352.87,59.970,1469626203,"201051344000633","219011344069620",28.80,25.00,0,336.34,371.21,44.9,41.4,0.367,490068.8,490068.8,661,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626206,804052.00
07/27/2016 09:30,2,1.551,ACTIVE,214.64,351.67,59.975,1469626203,"201051344000469","219011344069620",28.67,24.30,0,336.34,370.00,45.1,41.6,0.380,492178.8,492178.8,666,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626207,804053.00
