ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2016 09:30,2,1.508,ACTIVE,212.61,348.96,60.023,1469626203,"201051344000646","219011344069620",29.12,24.50,0,331.83,367.00,44.5,41.0,0.367,493753.1,493753.1,663,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626208,804054.00
07/27/2016 09:30,2,1.439,ACTIVE,212.38,352.27,59.970,1469626203,"274151322000052","219011344069620",28.37,26.80,0,334.24,360.08,41.3,38.0,0.274,764380.0,764380.0,660,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626209,804055.00
07/27/2016 09:30,2,1.551,ACTIVE,213.51,350.17,59.975,1469626203,"201051344000585","219011344069620",29.04,24.80,0,333.63,368.80,45.6,42.1,0.367,502331.8,502331.8,664,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626210,804056.00
07/27/2016 09:30,2,1.479,ACTIVE,212.83,348.06,59.959,1469626203,"201051344001230","219011344069620",29.14,24.50,0,329.73,365.49,43.7,40.2,0.354,497142.7,497142.7,664,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626211,804057.00
07/27/2016 09:30,2,1.504,ACTIVE,213.51,349.86,59.975,1469626203,"201051344000582","219011344069620",28.65,25.30,0,333.63,367.90,43.6,40.2,0.358,490082.3,490082.3,661,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626212,804058.00
07/27/2016 09:30,2,1.537,ACTIVE,212.61,348.36,59.996,1469626203,"201051344000955","219011344069620",29.00,24.80,0,332.43,367.00,45.2,41.7,0.376,503404.9,503404.9,663,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626213,804059.00
07/27/2016 09:30,2,0.955,ACTIVE,212.83,408.18,59.975,1469626203,"274151322000094","219011344069620",37.93,28.80,0,333.63,437.33,36.8,33.6,0.247,624055.9,624055.9,672,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626214,804060.00
07/27/2016 09:30,2,1.562,ACTIVE,214.41,351.97,59.991,1469626203,"201051344000579","219011344069620",29.24,25.00,0,334.84,370.60,46.3,42.8,0.371,506226.6,506226.6,665,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626215,804061.00
07/27/2016 09:30,2,1.553,ACTIVE,213.06,348.66,59.970,1469626203,"201051344000890","219011344069620",28.82,25.00,0,333.03,367.00,45.3,41.8,0.354,500635.1,500635.1,661,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626216,804062.00
07/27/2016 09:30,2,1.531,ACTIVE,213.29,349.56,59.981,1469626203,"201051344000438","219011344069620",29.04,24.50,0,333.33,368.50,45.0,41.5,0.371,502297.4,502297.4,664,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626217,804063.00
07/27/2016 09:30,2,1.516,ACTIVE,212.83,349.26,59.959,1469626203,"201051344000417","219011344069620",29.22,25.00,0,332.13,367.00,44.9,41.4,0.358,494035.7,494035.7,660,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626218,804064.00
07/27/2016 09:30,2,1.420,ACTIVE,212.16,344.15,59.959,1469626203,"274151322000083","219011344069620",28.35,27.00,0,333.63,359.18,40.8,37.4,0.292,757500.2,757500.2,663,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626219,804065.00
07/27/2016 09:30,2,1.512,ACTIVE,212.83,348.96,59.965,1469626203,"274151322000076","219011344069620",29.10,26.80,0,335.14,362.19,44.5,41.1,0.301,807658.0,807658.0,657,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626219,804066.00
07/27/2016 09:30,2,1.592,ACTIVE,214.19,351.07,59.975,1469626203,"201051344000868","219011344069620",28.21,25.00,0,334.84,370.00,45.5,42.0,0.362,491089.8,491089.8,665,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626220,804067.00
07/27/2016 09:30,2,1.477,ACTIVE,212.16,352.27,59.965,1469626203,"274151322000095","219011344069620",29.20,26.80,0,334.54,360.69,43.6,40.2,0.296,799446.1,799446.1,658,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626221,804068.00
07/27/2016 09:30,2,1.551,ACTIVE,214.41,353.17,60.007,1469626203,"201051344000988","219011344069620",28.78,25.00,0,335.74,371.51,45.2,41.7,0.384,487622.6,487622.6,667,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626222,804069.00
07/27/2016 09:30,2,1.574,ACTIVE,213.06,348.66,59.981,1469626203,"201051344001025","219011344069620",28.45,24.50,0,332.13,368.20,45.5,41.9,0.367,501493.5,501493.5,664,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626223,804070.00
07/27/2016 09:30,2,1.543,ACTIVE,214.19,351.07,59.970,1469626203,"201051344000458","219011344069620",28.90,26.00,0,336.34,370.00,45.2,41.7,0.384,498539.4,498539.4,665,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626224,804071.00
07/27/2016 09:30,2,1.564,ACTIVE,214.87,352.57,60.007,1469626203,"201051344000853","219011344069620",28.63,25.30,0,336.94,371.21,45.4,41.9,0.376,497651.3,497651.3,663,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626225,804072.00
07/27/2016 09:30,2,1.510,ACTIVE,213.06,349.86,59.975,1469626203,"201051344000685","219011344069620",28.88,24.50,0,332.73,368.20,44.2,40.7,0.380,501587.8,501587.8,664,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626226,804073.00
07/27/2016 09:30,2,1.504,ACTIVE,213.06,349.56,60.018,1469626203,"201051344000917","219011344069620",28.94,25.80,0,332.73,367.00,44.1,40.6,0.367,498524.6,498524.6,663,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626227,804074.00
07/27/2016 09:30,2,1.502,ACTIVE,213.06,348.96,59.991,1469626203,"201051344001145","219011344069620",29.24,24.30,0,333.63,367.60,44.5,41.0,0.354,503694.5,503694.5,664,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626228,804075.00
07/27/2016 09:30,2,1.537,ACTIVE,213.29,349.56,59.975,1469626203,"201051344000651","219011344069620",28.88,24.80,0,333.63,367.90,45.0,41.5,0.362,496477.5,496477.5,662,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626229,804076.00
07/27/2016 09:30,2,1.402,ACTIVE,212.16,350.47,59.986,1469626203,"274151322000088","219011344069620",27.81,26.50,0,333.93,358.88,39.5,36.2,0.270,730434.3,730434.3,661,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626230,804077.00
07/27/2016 09:30,2,0.934,ACTIVE,212.83,427.41,59.970,1469626203,"274151322000068","219011344069620",39.60,28.80,0,334.24,436.73,37.8,34.5,0.247,624170.0,624170.0,668,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626230,804078.00
07/27/2016 09:30,2,1.549,ACTIVE,213.06,348.06,59.954,1469626203,"201051344001135","219011344069620",29.18,24.80,0,332.13,367.60,45.8,42.3,0.367,492538.5,492538.5,666,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626231,804079.00
07/27/2016 09:30,2,1.574,ACTIVE,213.96,350.77,60.002,1469626203,"201051344000594","219011344069620",29.02,25.00,0,333.93,369.40,46.3,42.7,0.371,502792.2,502792.2,663,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626232,804080.00
07/27/2016 09:30,2,1.543,ACTIVE,213.06,349.26,59.986,1469626203,"201051344001203","219011344069620",29.06,25.30,0,333.63,368.80,45.5,41.9,0.380,500262.3,500262.3,666,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626233,804081.00
07/27/2016 09:30,2,1.424,ACTIVE,212.61,348.36,59.986,1469626203,"274151322000054","219011344069620",27.99,27.30,0,333.93,359.78,40.3,37.0,0.274,745748.4,745748.4,663,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626234,804082.00
07/27/2016 09:30,2,1.574,ACTIVE,214.41,350.47,59.981,1469626203,"201051344000867","219011344069620",28.94,26.00,0,335.44,369.40,46.2,42.7,0.367,490158.5,490158.5,663,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626235,804083.00
07/27/2016 09:30,2,1.537,ACTIVE,213.06,349.86,59.996,1469626203,"201051344001093","219011344069620",28.88,25.30,0,333.33,367.90,45.0,41.5,0.358,497946.2,497946.2,666,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626236,804084.00
07/27/2016 09:30,2,1.564,ACTIVE,213.96,351.97,59.996,1469626203,"201051344000900","219011344069620",28.75,25.50,0,335.44,370.30,45.6,42.1,0.362,506370.2,506370.2,666,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626237,804085.00
07/27/2016 09:30,2,1.541,ACTIVE,214.19,351.37,60.012,1469626203,"201051344000648","219011344069620",29.00,25.00,0,335.44,370.30,45.2,41.7,0.371,496525.9,496525.9,667,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626238,804086.00
07/27/2016 09:30,2,1.572,ACTIVE,214.19,352.27,59.981,1469626203,"201051344000569","219011344069620",28.82,25.50,0,336.04,370.30,45.9,42.4,0.367,506975.0,506975.0,664,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626239,804087.00
07/27/2016 09:30,2,1.584,ACTIVE,214.41,351.37,59.981,1469626203,"201051344000983","219011344069620",28.98,25.50,0,334.54,370.60,46.5,43.0,0.380,498909.4,498909.4,665,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626240,804088.00
07/27/2016 09:30,2,1.568,ACTIVE,214.41,351.97,59.933,1469626203,"201051344001158","219011344069620",28.94,24.50,0,335.44,370.00,46.0,42.5,0.380,491862.0,491862.0,663,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626241,804089.00
07/27/2016 09:30,2,1.555,ACTIVE,214.41,352.87,59.933,1469626203,"201051344000576","219011344069620",28.80,25.50,0,336.34,370.60,45.4,41.9,0.367,499200.2,499200.2,666,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626242,804090.00
07/27/2016 09:30,2,1.432,ACTIVE,212.16,350.47,59.970,1469626203,"274151322000087","219011344069620",27.73,29.50,0,333.33,358.28,40.2,36.9,0.261,718570.3,718570.3,669,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469626243,804091.00
07/27/2016 09:45,2,1.543,ACTIVE,214.64,352.27,59.996,1469627103,"201051344000645","219011344069620",28.03,27.00,0,336.94,391.64,43.9,40.4,0.354,498774.5,498774.5,666,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627104,804092.00
07/27/2016 09:45,2,1.383,ACTIVE,212.38,349.86,59.970,1469627103,"274151322000085","219011344069620",27.71,28.00,0,335.14,370.60,38.8,35.5,0.261,746457.7,746457.7,661,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627105,804093.00
07/27/2016 09:45,2,1.523,ACTIVE,214.64,353.17,59.996,1469627103,"201051344000633","219011344069620",28.82,25.50,0,334.84,391.34,44.5,41.0,0.371,490081.4,490081.4,662,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627106,804094.00
07/27/2016 09:45,2,1.531,ACTIVE,214.41,351.67,59.986,1469627103,"201051344000469","219011344069620",28.71,24.80,0,335.14,391.94,44.5,41.1,0.380,492191.4,492191.4,667,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627107,804095.00
07/27/2016 09:45,2,1.508,ACTIVE,212.38,348.96,59.991,1469627103,"201051344000646","219011344069620",28.80,25.00,0,333.03,384.43,44.0,40.6,0.362,493765.5,493765.5,664,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627108,804096.00
07/27/2016 09:45,2,1.426,ACTIVE,212.16,347.46,59.991,1469627103,"274151322000052","219011344069620",28.33,27.50,0,334.24,372.41,41.0,37.6,0.270,764391.6,764391.6,661,0,0,0,L,1151911521,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627109,804097.00
07/27/2016 09:45,2,1.549,ACTIVE,213.29,350.47,59.986,1469627103,"201051344000585","219011344069620",28.73,25.50,0,333.03,385.03,45.1,41.6,0.367,502344.5,502344.5,665,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627110,804098.00
07/27/2016 09:45,2,1.486,ACTIVE,212.61,348.36,59.996,1469627103,"201051344001230","219011344069620",28.75,25.30,0,330.93,382.93,43.3,39.9,0.349,497155.0,497155.0,665,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627111,804099.00
07/27/2016 09:45,2,1.488,ACTIVE,213.51,349.86,59.959,1469627103,"201051344000582","219011344069620",28.57,26.00,0,333.03,385.33,43.0,39.6,0.349,490094.5,490094.5,662,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627112,804100.00
07/27/2016 09:45,2,1.531,ACTIVE,212.61,348.36,59.991,1469627103,"201051344000955","219011344069620",28.77,25.30,0,331.83,384.43,44.7,41.2,0.367,503417.5,503417.5,664,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627113,804101.00
07/27/2016 09:45,2,0.953,ACTIVE,212.38,398.26,59.975,1469627103,"274151322000094","219011344069620",37.15,29.30,0,389.24,447.55,35.8,32.6,0.239,624066.1,624066.1,673,0,0,0,L,1151911521,0,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627113,804102.00
07/27/2016 09:45,2,1.568,ACTIVE,214.19,352.27,59.938,1469627103,"201051344000579","219011344069620",28.65,25.50,0,335.74,391.04,45.6,42.1,0.362,506239.5,506239.5,666,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627114,804103.00
07/27/2016 09:45,2,1.508,ACTIVE,212.61,348.66,59.996,1469627103,"201051344000890","219011344069620",29.16,25.50,0,332.43,385.03,44.6,41.1,0.349,500647.7,500647.7,662,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627115,804104.00
07/27/2016 09:45,2,1.494,ACTIVE,213.06,350.17,59.981,1469627103,"201051344000438","219011344069620",29.24,25.00,0,334.24,385.63,44.3,40.8,0.367,502309.9,502309.9,665,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627116,804105.00
07/27/2016 09:45,2,1.533,ACTIVE,213.06,349.26,59.991,1469627103,"201051344000417","219011344069620",28.43,25.50,0,332.43,383.83,44.1,40.7,0.362,494048.2,494048.2,661,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627117,804106.00
07/27/2016 09:45,2,1.391,ACTIVE,212.38,350.17,59.986,1469627103,"274151322000083","219011344069620",28.43,28.00,0,334.24,371.51,40.0,36.7,0.278,757511.6,757511.6,664,0,0,0,L,1151911521,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627118,804107.00
07/27/2016 09:45,2,1.500,ACTIVE,212.83,351.97,59.986,1469627103,"274151322000076","219011344069620",28.73,27.50,0,336.04,374.81,43.6,40.2,0.296,807670.5,807670.5,658,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627119,804108.00
07/27/2016 09:45,2,1.559,ACTIVE,214.19,351.07,59.991,1469627103,"201051344000868","219011344069620",28.31,25.80,0,335.14,388.34,44.7,41.2,0.358,491102.5,491102.5,666,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627120,804109.00
07/27/2016 09:45,2,1.461,ACTIVE,212.38,343.25,59.996,1469627103,"274151322000095","219011344069620",28.92,27.50,0,334.24,373.61,42.8,39.4,0.287,799458.3,799458.3,659,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627121,804110.00
07/27/2016 09:45,2,1.551,ACTIVE,214.41,352.57,59.965,1469627103,"201051344000988","219011344069620",28.21,25.30,0,335.14,392.85,44.3,40.8,0.362,487635.2,487635.2,668,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627122,804111.00
07/27/2016 09:45,2,1.523,ACTIVE,213.06,348.66,59.996,1469627103,"201051344001025","219011344069620",28.84,25.30,0,332.73,385.93,44.5,41.0,0.349,501506.1,501506.1,665,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627123,804112.00
07/27/2016 09:45,2,1.510,ACTIVE,214.19,351.07,59.991,1469627103,"201051344000458","219011344069620",28.84,26.50,0,335.14,389.84,44.1,40.6,0.371,498551.9,498551.9,666,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627124,804113.00
07/27/2016 09:45,2,1.535,ACTIVE,214.87,353.17,59.991,1469627103,"201051344000853","219011344069620",28.45,25.80,0,336.94,390.44,44.2,40.8,0.358,497663.8,497663.8,664,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627125,804114.00
07/27/2016 09:45,2,1.465,ACTIVE,213.06,349.56,60.012,1469627103,"201051344000685","219011344069620",29.00,25.00,0,331.83,384.43,43.1,39.7,0.371,501600.1,501600.1,665,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627126,804115.00
07/27/2016 09:45,2,1.477,ACTIVE,213.29,349.86,59.986,1469627103,"201051344000917","219011344069620",28.88,26.30,0,331.83,384.13,43.2,39.8,0.349,498536.9,498536.9,664,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627127,804116.00
07/27/2016 09:45,2,1.492,ACTIVE,213.06,349.26,59.996,1469627103,"201051344001145","219011344069620",28.80,25.00,0,333.33,384.43,43.5,40.1,0.345,503706.8,503706.8,665,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627128,804117.00
07/27/2016 09:45,2,1.500,ACTIVE,213.51,350.17,60.044,1469627103,"201051344000651","219011344069620",28.77,25.30,0,333.93,385.03,43.8,40.3,0.358,496490.0,496490.0,663,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627129,804118.00
07/27/2016 09:45,2,1.365,ACTIVE,212.16,349.26,59.986,1469627103,"274151322000088","219011344069620",27.73,27.50,0,334.24,370.90,38.4,35.1,0.261,730445.3,730445.3,662,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627130,804119.00
07/27/2016 09:45,2,0.898,ACTIVE,213.29,421.40,59.991,1469627103,"274151322000068","219011344069620",39.52,29.30,0,393.45,448.45,36.3,33.1,0.234,624180.3,624180.3,669,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627130,804120.00
07/27/2016 09:45,2,1.504,ACTIVE,213.06,348.66,60.002,1469627103,"201051344001135","219011344069620",29.12,25.50,0,332.73,384.73,44.4,40.9,0.354,492551.1,492551.1,667,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627131,804121.00
07/27/2016 09:45,2,1.549,ACTIVE,213.74,351.07,60.034,1469627103,"201051344000594","219011344069620",28.63,25.80,0,333.63,386.23,44.9,41.4,0.362,502805.0,502805.0,664,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627132,804122.00
07/27/2016 09:45,2,1.531,ACTIVE,213.29,348.96,60.002,1469627103,"201051344001203","219011344069620",28.51,26.00,0,334.24,386.53,44.2,40.7,0.367,500274.9,500274.9,667,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627133,804123.00
07/27/2016 09:45,2,1.395,ACTIVE,212.61,345.96,59.991,1469627103,"274151322000054","219011344069620",27.65,28.00,0,334.54,371.81,39.1,35.8,0.261,745759.5,745759.5,664,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627134,804124.00
07/27/2016 09:45,2,1.521,ACTIVE,214.41,350.47,59.996,1469627103,"201051344000867","219011344069620",28.92,26.50,0,333.93,388.64,44.6,41.1,0.354,490171.2,490171.2,664,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627135,804125.00
07/27/2016 09:45,2,1.506,ACTIVE,213.29,349.56,60.002,1469627103,"201051344001093","219011344069620",28.51,26.00,0,333.03,385.03,43.5,40.1,0.349,497958.6,497958.6,667,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627136,804126.00
07/27/2016 09:45,2,1.508,ACTIVE,214.19,351.67,59.991,1469627103,"201051344000900","219011344069620",28.82,26.00,0,335.14,391.64,44.0,40.6,0.354,506382.8,506382.8,667,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627137,804127.00
07/27/2016 09:45,2,1.518,ACTIVE,214.41,351.67,60.018,1469627103,"201051344000648","219011344069620",28.45,25.50,0,335.44,391.34,43.8,40.3,0.362,496538.3,496538.3,668,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627138,804128.00
07/27/2016 09:45,2,1.527,ACTIVE,214.41,351.97,59.996,1469627103,"201051344000569","219011344069620",28.59,26.00,0,336.34,391.04,44.2,40.7,0.362,506987.6,506987.6,665,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627139,804129.00
07/27/2016 09:45,2,1.539,ACTIVE,214.64,352.27,60.039,1469627103,"201051344000983","219011344069620",28.78,26.00,0,334.24,389.84,44.9,41.4,0.367,498922.1,498922.1,666,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627140,804130.00
07/27/2016 09:45,2,1.512,ACTIVE,214.41,351.67,59.954,1469627103,"201051344001158","219011344069620",28.88,25.30,0,335.14,390.44,44.2,40.7,0.362,491874.5,491874.5,664,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627141,804131.00
07/27/2016 09:45,2,1.502,ACTIVE,214.87,352.57,60.012,1469627103,"201051344000576","219011344069620",28.63,26.00,0,336.64,391.94,43.5,40.1,0.358,499212.6,499212.6,667,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627142,804132.00
07/27/2016 09:45,2,1.375,ACTIVE,212.83,342.65,59.986,1469627103,"274151322000087","219011344069620",27.77,31.00,0,333.93,369.10,38.7,35.4,0.243,718581.3,718581.3,670,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469627142,804133.00
07/27/2016 10:00,2,1.498,ACTIVE,214.41,351.07,59.975,1469628003,"201051344000645","219011344069620",28.43,27.30,0,335.44,371.51,43.2,39.8,0.354,498784.7,498784.7,667,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628004,804134.00
07/27/2016 10:00,2,1.363,ACTIVE,212.16,342.35,59.981,1469628003,"274151322000085","219011344069620",27.73,28.30,0,334.84,359.78,38.3,35.0,0.256,746466.6,746466.6,662,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628005,804135.00
07/27/2016 10:00,2,1.516,ACTIVE,213.96,353.47,59.965,1469628003,"201051344000633","219011344069620",28.57,26.00,0,335.74,372.11,43.9,40.4,0.367,490091.7,490091.7,663,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628006,804136.00
07/27/2016 10:00,2,1.502,ACTIVE,214.19,350.77,59.975,1469628003,"201051344000469","219011344069620",28.84,25.30,0,335.44,371.81,43.9,40.5,0.376,492201.8,492201.8,668,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628007,804137.00
07/27/2016 10:00,2,1.480,ACTIVE,212.38,348.06,59.981,1469628003,"201051344000646","219011344069620",28.98,25.30,0,333.03,368.80,43.5,40.0,0.358,493775.7,493775.7,665,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628008,804138.00
07/27/2016 10:00,2,1.400,ACTIVE,212.16,344.76,59.975,1469628003,"274151322000052","219011344069620",28.39,27.80,0,334.24,360.99,40.2,36.9,0.274,764401.0,764401.0,662,0,0,0,L,1151911521,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628009,804139.00
07/27/2016 10:00,2,1.512,ACTIVE,212.83,348.36,59.975,1469628003,"201051344000585","219011344069620",29.06,25.80,0,334.24,369.70,44.5,41.1,0.358,502355.0,502355.0,666,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628009,804140.00
07/27/2016 10:00,2,1.475,ACTIVE,212.38,347.16,59.975,1469628003,"201051344001230","219011344069620",28.55,25.50,0,331.53,367.00,42.7,39.3,0.345,497165.0,497165.0,666,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628010,804141.00
07/27/2016 10:00,2,1.441,ACTIVE,213.06,348.96,59.965,1469628003,"201051344000582","219011344069620",28.96,26.30,0,334.54,369.10,42.3,38.9,0.349,490104.5,490104.5,663,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628011,804142.00
07/27/2016 10:00,2,1.480,ACTIVE,212.38,347.46,59.975,1469628003,"201051344000955","219011344069620",29.16,25.80,0,332.43,368.80,43.7,40.3,0.358,503427.9,503427.9,665,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628012,804143.00
07/27/2016 10:00,2,0.922,ACTIVE,212.38,408.48,59.981,1469628003,"274151322000094","219011344069620",37.87,29.80,0,334.54,437.63,35.6,32.4,0.243,624074.4,624074.4,674,0,0,0,L,1151911521,0,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628013,804144.00
07/27/2016 10:00,2,1.527,ACTIVE,214.19,351.67,59.981,1469628003,"201051344000579","219011344069620",28.90,25.80,0,335.74,372.41,44.8,41.3,0.362,506250.1,506250.1,667,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628014,804145.00
07/27/2016 10:00,2,1.510,ACTIVE,212.61,347.76,59.981,1469628003,"201051344000890","219011344069620",28.51,25.80,0,332.73,368.80,43.6,40.2,0.345,500658.1,500658.1,663,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628015,804146.00
07/27/2016 10:00,2,1.488,ACTIVE,212.83,348.96,59.975,1469628003,"201051344000438","219011344069620",28.71,25.50,0,333.33,369.40,43.3,39.9,0.358,502320.2,502320.2,666,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628016,804147.00
07/27/2016 10:00,2,1.486,ACTIVE,212.83,348.36,59.975,1469628003,"201051344000417","219011344069620",28.75,25.50,0,333.33,368.50,43.3,39.8,0.349,494058.5,494058.5,662,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628017,804148.00
07/27/2016 10:00,2,1.369,ACTIVE,211.93,346.56,60.012,1469628003,"274151322000083","219011344069620",28.21,28.30,0,334.54,360.38,39.2,35.9,0.278,757520.8,757520.8,665,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628018,804149.00
07/27/2016 10:00,2,1.447,ACTIVE,212.61,342.65,59.970,1469628003,"274151322000076","219011344069620",29.00,27.80,0,336.04,363.09,42.6,39.2,0.283,807680.6,807680.6,659,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628019,804150.00
07/27/2016 10:00,2,1.502,ACTIVE,213.96,350.17,59.986,1469628003,"201051344000868","219011344069620",28.69,26.00,0,333.63,371.51,43.6,40.2,0.349,491112.9,491112.9,667,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628020,804151.00
07/27/2016 10:00,2,1.439,ACTIVE,211.93,350.77,59.970,1469628003,"274151322000095","219011344069620",28.57,28.00,0,334.54,361.89,41.7,38.3,0.283,799468.1,799468.1,660,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628021,804152.00
07/27/2016 10:00,2,1.482,ACTIVE,214.19,352.27,59.986,1469628003,"201051344000988","219011344069620",28.69,26.00,0,335.74,373.01,43.1,39.7,0.367,487645.5,487645.5,669,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628021,804153.00
07/27/2016 10:00,2,1.475,ACTIVE,212.61,348.36,60.002,1469628003,"201051344001025","219011344069620",29.00,25.80,0,333.03,369.40,43.4,39.9,0.354,501516.4,501516.4,666,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628022,804154.00
07/27/2016 10:00,2,1.480,ACTIVE,214.41,351.07,59.970,1469628003,"201051344000458","219011344069620",28.63,27.00,0,336.04,371.21,42.9,39.5,0.362,498562.1,498562.1,667,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628023,804155.00
07/27/2016 10:00,2,1.484,ACTIVE,214.87,351.67,59.933,1469628003,"201051344000853","219011344069620",28.67,26.30,0,337.54,374.21,43.1,39.7,0.349,497674.1,497674.1,665,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628024,804156.00
07/27/2016 10:00,2,1.424,ACTIVE,212.83,348.66,59.981,1469628003,"201051344000685","219011344069620",29.00,25.50,0,332.73,369.10,41.9,38.5,0.358,501610.0,501610.0,666,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628025,804157.00
07/27/2016 10:00,2,1.445,ACTIVE,212.83,348.36,59.996,1469628003,"201051344000917","219011344069620",28.78,26.50,0,333.03,368.50,42.2,38.8,0.345,498546.9,498546.9,665,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628026,804158.00
07/27/2016 10:00,2,1.459,ACTIVE,213.06,348.36,59.986,1469628003,"201051344001145","219011344069620",28.65,25.30,0,333.63,368.80,42.4,39.0,0.345,503716.9,503716.9,666,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628027,804159.00
07/27/2016 10:00,2,1.469,ACTIVE,213.06,349.26,60.012,1469628003,"201051344000651","219011344069620",28.59,26.00,0,334.54,369.40,42.5,39.1,0.345,496500.2,496500.2,664,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628028,804160.00
07/27/2016 10:00,2,1.320,ACTIVE,211.93,345.36,59.986,1469628003,"274151322000088","219011344069620",27.67,28.00,0,333.93,359.78,37.1,33.9,0.247,730454.1,730454.1,663,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628029,804161.00
07/27/2016 10:00,2,0.889,ACTIVE,212.61,415.39,59.981,1469628003,"274151322000068","219011344069620",39.08,29.80,0,336.34,437.03,35.4,32.2,0.230,624188.7,624188.7,670,0,0,0,L,1151911521,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628029,804162.00
07/27/2016 10:00,2,1.473,ACTIVE,212.38,347.16,59.981,1469628003,"201051344001135","219011344069620",28.84,25.80,0,333.93,368.80,43.0,39.6,0.349,492561.4,492561.4,668,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628030,804163.00
07/27/2016 10:00,2,1.496,ACTIVE,213.74,350.77,59.981,1469628003,"201051344000594","219011344069620",28.65,26.00,0,334.24,370.90,43.5,40.0,0.354,502815.4,502815.4,665,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628031,804164.00
07/27/2016 10:00,2,1.490,ACTIVE,213.06,347.76,59.970,1469628003,"201051344001203","219011344069620",28.25,26.50,0,333.03,370.60,42.6,39.2,0.345,500285.1,500285.1,668,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628032,804165.00
07/27/2016 10:00,2,1.318,ACTIVE,211.70,342.65,59.981,1469628003,"274151322000054","219011344069620",28.05,28.80,0,334.24,360.99,37.5,34.3,0.247,745768.5,745768.5,665,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628033,804166.00
07/27/2016 10:00,2,1.492,ACTIVE,214.19,349.86,59.991,1469628003,"201051344000867","219011344069620",28.51,26.80,0,335.44,370.60,43.1,39.7,0.345,490181.6,490181.6,665,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628034,804167.00
07/27/2016 10:00,2,1.438,ACTIVE,212.83,348.66,59.981,1469628003,"201051344001093","219011344069620",28.88,26.30,0,333.93,368.80,42.0,38.6,0.331,497968.7,497968.7,668,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628035,804168.00
07/27/2016 10:00,2,1.455,ACTIVE,214.19,350.77,59.986,1469628003,"201051344000900","219011344069620",28.77,26.50,0,335.14,371.21,42.4,39.0,0.340,506393.0,506393.0,668,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628036,804169.00
07/27/2016 10:00,2,1.447,ACTIVE,214.41,351.07,59.981,1469628003,"201051344000648","219011344069620",28.65,26.30,0,336.34,371.51,42.0,38.6,0.345,496548.5,496548.5,669,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628037,804170.00
07/27/2016 10:00,2,1.463,ACTIVE,214.41,350.47,59.975,1469628003,"201051344000569","219011344069620",28.71,26.30,0,335.44,371.81,42.6,39.2,0.345,506997.9,506997.9,666,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628038,804171.00
07/27/2016 10:00,2,1.467,ACTIVE,214.19,350.17,60.012,1469628003,"201051344000983","219011344069620",29.02,26.50,0,335.74,371.51,43.1,39.7,0.349,498932.6,498932.6,667,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628039,804172.00
07/27/2016 10:00,2,1.463,ACTIVE,214.19,351.07,59.991,1469628003,"201051344001158","219011344069620",28.61,25.50,0,336.04,371.81,42.4,39.0,0.336,491884.8,491884.8,665,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628040,804173.00
07/27/2016 10:00,2,1.449,ACTIVE,214.64,352.27,59.975,1469628003,"201051344000576","219011344069620",28.39,26.50,0,336.04,371.81,41.7,38.3,0.345,499222.7,499222.7,668,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628041,804174.00
07/27/2016 10:00,2,1.318,ACTIVE,212.38,347.76,59.981,1469628003,"274151322000087","219011344069620",27.71,32.20,0,334.54,359.18,37.0,33.8,0.230,718590.2,718590.2,671,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628042,804175.00
07/27/2016 10:15,2,0.902,ACTIVE,214.64,346.26,59.959,1469628903,"201051344000645","219011344069620",27.87,27.30,0,336.34,370.60,25.5,22.7,0.194,498791.7,498791.7,668,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628904,804176.00
07/27/2016 10:15,2,0.793,ACTIVE,213.06,342.05,59.938,1469628903,"274151322000085","219011344069620",27.45,28.00,0,333.33,357.98,22.1,19.4,0.141,746472.7,746472.7,663,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628905,804177.00
07/27/2016 10:15,2,0.910,ACTIVE,214.41,346.86,59.928,1469628903,"201051344000633","219011344069620",28.37,25.80,0,334.24,372.11,26.2,23.3,0.203,490098.9,490098.9,664,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628906,804178.00
07/27/2016 10:15,2,0.906,ACTIVE,214.19,345.36,59.986,1469628903,"201051344000469","219011344069620",28.63,24.80,0,334.54,370.90,26.3,23.4,0.208,492208.9,492208.9,669,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628907,804179.00
07/27/2016 10:15,2,0.895,ACTIVE,212.38,343.25,59.959,1469628903,"201051344000646","219011344069620",28.75,25.00,0,331.83,367.90,26.1,23.3,0.194,493782.8,493782.8,666,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628908,804180.00
07/27/2016 10:15,2,0.840,ACTIVE,212.38,345.06,59.949,1469628903,"274151322000052","219011344069620",27.87,27.50,0,331.83,359.18,23.6,20.9,0.141,764407.5,764407.5,663,0,0,0,L,1151911521,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628909,804181.00
07/27/2016 10:15,2,0.941,ACTIVE,212.83,343.85,59.975,1469628903,"201051344000585","219011344069620",28.39,25.50,0,332.73,367.90,27.1,24.2,0.203,502362.4,502362.4,667,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628910,804182.00
07/27/2016 10:15,2,0.875,ACTIVE,212.38,342.05,59.917,1469628903,"201051344001230","219011344069620",28.47,25.30,0,331.23,365.80,25.2,22.4,0.190,497171.9,497171.9,667,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628911,804183.00
07/27/2016 10:15,2,0.875,ACTIVE,213.06,343.85,59.996,1469628903,"201051344000582","219011344069620",28.35,26.30,0,332.73,367.60,25.2,22.4,0.190,490111.3,490111.3,664,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628912,804184.00
07/27/2016 10:15,2,0.918,ACTIVE,212.38,342.65,59.949,1469628903,"201051344000955","219011344069620",28.43,25.50,0,331.53,367.30,26.5,23.6,0.203,503435.1,503435.1,666,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628913,804185.00
07/27/2016 10:15,2,0.527,ACTIVE,212.83,404.87,59.949,1469628903,"274151322000094","219011344069620",38.05,29.30,0,336.64,431.02,20.4,17.7,0.128,624079.9,624079.9,675,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628913,804186.00
07/27/2016 10:15,2,0.939,ACTIVE,214.19,344.76,59.944,1469628903,"201051344000579","219011344069620",28.73,25.50,0,335.74,370.90,27.3,24.5,0.203,506257.4,506257.4,668,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628914,804187.00
07/27/2016 10:15,2,0.908,ACTIVE,212.61,342.05,59.965,1469628903,"201051344000890","219011344069620",28.84,25.50,0,332.13,367.30,26.5,23.7,0.190,500665.2,500665.2,664,0,0,0,L,1122011218,0,122.46,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628915,804188.00
07/27/2016 10:15,2,0.891,ACTIVE,212.83,343.25,59.949,1469628903,"201051344000438","219011344069620",28.98,25.30,0,332.73,367.90,26.1,23.3,0.203,502327.2,502327.2,667,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628916,804189.00
07/27/2016 10:15,2,0.926,ACTIVE,212.83,342.95,59.944,1469628903,"201051344000417","219011344069620",28.25,25.50,0,332.43,367.30,26.5,23.7,0.203,494065.6,494065.6,663,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628917,804190.00
07/27/2016 10:15,2,0.818,ACTIVE,212.61,345.66,59.938,1469628903,"274151322000083","219011344069620",27.77,27.80,0,333.03,358.28,23.1,20.3,0.159,757527.1,757527.1,666,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628918,804191.00
07/27/2016 10:15,2,0.873,ACTIVE,213.29,346.56,59.949,1469628903,"274151322000076","219011344069620",28.37,27.50,0,333.03,360.38,25.1,22.3,0.177,807687.5,807687.5,660,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628919,804192.00
07/27/2016 10:15,2,0.928,ACTIVE,213.74,344.45,59.949,1469628903,"201051344000868","219011344069620",28.33,25.80,0,335.14,370.00,26.7,23.8,0.203,491120.1,491120.1,668,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628920,804193.00
07/27/2016 10:15,2,0.859,ACTIVE,212.61,343.85,59.954,1469628903,"274151322000095","219011344069620",28.05,27.80,0,332.13,359.48,24.4,21.6,0.159,799474.9,799474.9,661,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628921,804194.00
07/27/2016 10:15,2,0.918,ACTIVE,214.19,346.86,59.949,1469628903,"201051344000988","219011344069620",27.91,25.50,0,335.14,371.81,26.0,23.2,0.217,487652.6,487652.6,670,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628922,804195.00
07/27/2016 10:15,2,0.916,ACTIVE,212.83,342.65,59.949,1469628903,"201051344001025","219011344069620",28.43,25.30,0,333.03,367.90,26.4,23.6,0.199,501523.5,501523.5,667,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628923,804196.00
07/27/2016 10:15,2,0.906,ACTIVE,213.96,344.76,59.949,1469628903,"201051344000458","219011344069620",28.49,26.80,0,336.04,370.60,26.2,23.4,0.208,498569.2,498569.2,668,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628924,804197.00
