ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2016 10:15,2,0.904,ACTIVE,214.64,346.56,59.949,1469628903,"201051344000853","219011344069620",28.51,25.80,0,337.24,371.21,26.2,23.3,0.203,497681.2,497681.2,666,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628925,804198.00
07/27/2016 10:15,2,0.861,ACTIVE,213.06,343.55,59.965,1469628903,"201051344000685","219011344069620",28.67,25.30,0,331.83,368.50,25.1,22.3,0.203,501616.8,501616.8,667,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628925,804199.00
07/27/2016 10:15,2,0.875,ACTIVE,212.83,343.55,59.944,1469628903,"201051344000917","219011344069620",28.75,26.50,0,333.33,366.70,25.5,22.7,0.194,498553.8,498553.8,666,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628926,804200.00
07/27/2016 10:15,2,0.887,ACTIVE,212.83,342.95,59.954,1469628903,"201051344001145","219011344069620",28.57,25.00,0,332.43,367.90,25.7,22.8,0.190,503723.8,503723.8,667,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628927,804201.00
07/27/2016 10:15,2,0.881,ACTIVE,212.83,343.25,59.949,1469628903,"201051344000651","219011344069620",28.77,25.80,0,333.63,367.60,25.7,22.9,0.199,496507.1,496507.1,665,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628928,804202.00
07/27/2016 10:15,2,0.783,ACTIVE,212.16,342.95,59.944,1469628903,"274151322000088","219011344069620",27.49,27.30,0,331.23,357.08,21.8,19.1,0.141,730460.0,730460.0,664,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628929,804203.00
07/27/2016 10:15,2,0.570,ACTIVE,213.51,395.25,59.949,1469628903,"274151322000068","219011344069620",37.01,29.30,0,336.94,433.72,21.4,18.7,0.128,624194.4,624194.4,671,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628930,804204.00
07/27/2016 10:15,2,0.926,ACTIVE,212.61,342.65,59.949,1469628903,"201051344001135","219011344069620",28.55,25.50,0,332.43,367.00,26.8,23.9,0.199,492568.6,492568.6,669,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628931,804205.00
07/27/2016 10:15,2,0.943,ACTIVE,213.74,344.76,59.944,1469628903,"201051344000594","219011344069620",27.89,25.50,0,334.24,370.00,26.7,23.8,0.199,502822.6,502822.6,666,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628932,804206.00
07/27/2016 10:15,2,0.930,ACTIVE,212.83,342.95,59.965,1469628903,"201051344001203","219011344069620",27.79,26.30,0,332.73,367.90,26.1,23.3,0.208,500292.1,500292.1,669,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628933,804207.00
07/27/2016 10:15,2,0.818,ACTIVE,212.61,342.35,59.938,1469628903,"274151322000054","219011344069620",27.25,28.00,0,331.53,357.68,22.6,19.9,0.133,745774.6,745774.6,666,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628934,804208.00
07/27/2016 10:15,2,0.918,ACTIVE,214.19,344.15,59.917,1469628903,"201051344000867","219011344069620",28.75,26.50,0,334.24,369.40,26.8,23.9,0.199,490188.7,490188.7,666,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628935,804209.00
07/27/2016 10:15,2,0.885,ACTIVE,212.83,343.55,59.944,1469628903,"201051344001093","219011344069620",28.88,26.00,0,333.03,367.00,25.9,23.1,0.190,497975.6,497975.6,669,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628936,804210.00
07/27/2016 10:15,2,0.910,ACTIVE,213.96,345.06,59.991,1469628903,"201051344000900","219011344069620",28.23,26.30,0,335.14,369.70,26.0,23.2,0.203,506399.9,506399.9,669,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628937,804211.00
07/27/2016 10:15,2,0.908,ACTIVE,214.41,344.76,59.944,1469628903,"201051344000648","219011344069620",28.41,26.00,0,336.04,370.30,26.2,23.3,0.203,496555.4,496555.4,670,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628937,804212.00
07/27/2016 10:15,2,0.926,ACTIVE,214.19,345.06,59.938,1469628903,"201051344000569","219011344069620",28.27,26.00,0,335.74,369.40,26.6,23.7,0.199,507004.9,507004.9,667,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628938,804213.00
07/27/2016 10:15,2,0.920,ACTIVE,214.41,345.36,59.949,1469628903,"201051344000983","219011344069620",28.94,26.00,0,334.84,369.70,27.0,24.2,0.203,498939.7,498939.7,668,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628939,804214.00
07/27/2016 10:15,2,0.926,ACTIVE,214.19,345.06,59.917,1469628903,"201051344001158","219011344069620",28.03,25.30,0,335.74,370.00,26.3,23.5,0.203,491891.8,491891.8,666,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628940,804215.00
07/27/2016 10:15,2,0.908,ACTIVE,214.64,346.26,59.949,1469628903,"201051344000576","219011344069620",28.13,26.30,0,336.04,370.30,25.9,23.1,0.199,499229.6,499229.6,669,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628941,804216.00
07/27/2016 10:15,2,0.805,ACTIVE,212.83,342.95,59.944,1469628903,"274151322000087","219011344069620",27.33,32.40,0,331.23,357.08,22.3,19.6,0.133,718596.1,718596.1,672,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469628942,804217.00
07/27/2016 10:30,2,1.607,ACTIVE,214.41,351.37,59.928,1469629803,"201051344000645","219011344069620",28.39,27.30,0,334.84,370.60,46.2,42.7,0.371,498799.5,498799.5,669,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629804,804218.00
07/27/2016 10:30,2,1.430,ACTIVE,212.61,351.07,59.954,1469629803,"274151322000085","219011344069620",27.79,28.50,0,334.24,358.88,40.2,36.9,0.274,746479.4,746479.4,664,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629805,804219.00
07/27/2016 10:30,2,1.617,ACTIVE,214.41,352.87,59.944,1469629803,"201051344000633","219011344069620",28.77,25.80,0,333.93,371.51,47.1,43.6,0.389,490106.9,490106.9,665,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629806,804220.00
07/27/2016 10:30,2,1.627,ACTIVE,214.19,352.27,59.954,1469629803,"201051344000469","219011344069620",28.61,25.30,0,333.33,370.60,47.1,43.6,0.407,492216.9,492216.9,670,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629807,804221.00
07/27/2016 10:30,2,1.588,ACTIVE,212.61,350.17,59.944,1469629803,"201051344000646","219011344069620",28.84,25.30,0,330.63,368.80,46.4,42.9,0.380,493790.7,493790.7,667,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629808,804222.00
07/27/2016 10:30,2,1.469,ACTIVE,212.16,342.95,59.981,1469629803,"274151322000052","219011344069620",28.61,28.00,0,333.93,359.78,42.5,39.1,0.296,764414.7,764414.7,664,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629808,804223.00
07/27/2016 10:30,2,1.637,ACTIVE,213.29,351.37,59.959,1469629803,"201051344000585","219011344069620",28.84,26.00,0,332.43,369.70,47.9,44.3,0.389,502370.6,502370.6,668,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629809,804224.00
07/27/2016 10:30,2,1.568,ACTIVE,212.61,348.66,59.944,1469629803,"201051344001230","219011344069620",28.92,25.30,0,330.63,367.00,45.9,42.4,0.380,497179.7,497179.7,668,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629810,804225.00
07/27/2016 10:30,2,1.568,ACTIVE,213.29,350.47,59.954,1469629803,"201051344000582","219011344069620",28.67,26.00,0,332.43,370.00,45.5,42.0,0.362,490119.0,490119.0,665,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629811,804226.00
07/27/2016 10:30,2,1.605,ACTIVE,212.61,348.96,59.954,1469629803,"201051344000955","219011344069620",28.90,25.80,0,331.23,367.90,47.1,43.5,0.393,503443.1,503443.1,667,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629812,804227.00
07/27/2016 10:30,2,0.982,ACTIVE,212.38,409.98,59.954,1469629803,"274151322000094","219011344069620",37.75,30.00,0,333.63,437.33,37.8,34.5,0.261,624086.1,624086.1,676,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629813,804228.00
07/27/2016 10:30,2,1.639,ACTIVE,214.41,352.57,59.981,1469629803,"201051344000579","219011344069620",29.14,25.50,0,334.54,371.51,48.5,44.9,0.393,506265.7,506265.7,669,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629814,804229.00
07/27/2016 10:30,2,1.609,ACTIVE,212.83,349.56,59.954,1469629803,"201051344000890","219011344069620",28.96,25.80,0,331.83,369.10,47.2,43.6,0.371,500673.3,500673.3,665,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629815,804230.00
07/27/2016 10:30,2,1.578,ACTIVE,213.29,350.77,59.965,1469629803,"201051344000438","219011344069620",29.28,25.30,0,332.43,369.70,46.8,43.2,0.384,502335.2,502335.2,668,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629816,804231.00
07/27/2016 10:30,2,1.609,ACTIVE,213.06,351.07,59.949,1469629803,"201051344000417","219011344069620",28.73,25.80,0,332.43,368.80,46.9,43.3,0.389,494073.6,494073.6,664,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629817,804232.00
07/27/2016 10:30,2,1.461,ACTIVE,211.93,342.65,59.954,1469629803,"274151322000083","219011344069620",28.41,28.30,0,334.24,360.38,42.0,38.6,0.296,757534.1,757534.1,667,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629818,804233.00
07/27/2016 10:30,2,1.547,ACTIVE,212.83,344.15,59.954,1469629803,"274151322000076","219011344069620",29.12,28.00,0,335.44,361.89,45.6,42.1,0.314,807695.2,807695.2,661,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629818,804234.00
07/27/2016 10:30,2,1.633,ACTIVE,213.96,351.07,59.965,1469629803,"201051344000868","219011344069620",28.80,25.80,0,333.93,370.30,47.6,44.0,0.384,491128.2,491128.2,669,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629819,804235.00
07/27/2016 10:30,2,1.531,ACTIVE,212.16,348.36,59.938,1469629803,"274151322000095","219011344069620",28.96,28.00,0,334.24,360.69,44.9,41.4,0.309,799482.4,799482.4,662,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629820,804236.00
07/27/2016 10:30,2,1.641,ACTIVE,213.96,353.77,59.954,1469629803,"201051344000988","219011344069620",28.53,25.80,0,333.93,372.71,47.4,43.8,0.402,487660.6,487660.6,671,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629821,804237.00
07/27/2016 10:30,2,1.615,ACTIVE,212.83,349.56,59.965,1469629803,"201051344001025","219011344069620",28.94,25.80,0,332.73,369.70,47.4,43.8,0.380,501531.6,501531.6,668,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629822,804238.00
07/27/2016 10:30,2,1.613,ACTIVE,214.19,350.77,59.922,1469629803,"201051344000458","219011344069620",28.82,27.00,0,333.03,370.60,47.1,43.6,0.393,498577.2,498577.2,669,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629823,804239.00
07/27/2016 10:30,2,1.611,ACTIVE,214.87,352.57,59.954,1469629803,"201051344000853","219011344069620",28.98,26.30,0,334.54,372.11,47.3,43.7,0.384,497689.2,497689.2,667,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629824,804240.00
07/27/2016 10:30,2,1.566,ACTIVE,213.06,350.77,59.949,1469629803,"201051344000685","219011344069620",28.96,25.50,0,331.83,369.40,46.0,42.5,0.398,501624.5,501624.5,668,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629825,804241.00
07/27/2016 10:30,2,1.566,ACTIVE,213.06,350.77,59.954,1469629803,"201051344000917","219011344069620",29.14,26.50,0,331.53,369.40,46.2,42.7,0.380,498561.6,498561.6,667,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629826,804242.00
07/27/2016 10:30,2,1.590,ACTIVE,213.06,350.17,60.007,1469629803,"201051344001145","219011344069620",28.88,25.00,0,332.13,369.70,46.6,43.0,0.380,503731.8,503731.8,668,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629827,804243.00
07/27/2016 10:30,2,1.602,ACTIVE,213.51,351.97,59.949,1469629803,"201051344000651","219011344069620",28.84,26.00,0,333.03,370.30,46.8,43.3,0.384,496515.0,496515.0,666,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629828,804244.00
07/27/2016 10:30,2,1.436,ACTIVE,212.38,350.17,59.938,1469629803,"274151322000088","219011344069620",27.75,27.80,0,333.93,358.88,40.4,37.0,0.278,730466.7,730466.7,665,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629829,804245.00
07/27/2016 10:30,2,0.941,ACTIVE,212.83,421.40,59.954,1469629803,"274151322000068","219011344069620",39.64,30.00,0,334.24,438.23,37.9,34.7,0.252,624200.8,624200.8,672,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629830,804246.00
07/27/2016 10:30,2,1.613,ACTIVE,213.06,349.86,59.949,1469629803,"201051344001135","219011344069620",29.04,26.00,0,332.43,369.10,47.4,43.9,0.389,492576.7,492576.7,670,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629831,804247.00
07/27/2016 10:30,2,1.625,ACTIVE,213.96,352.27,59.959,1469629803,"201051344000594","219011344069620",29.28,25.80,0,333.03,371.21,48.2,44.6,0.389,502830.8,502830.8,667,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629832,804248.00
07/27/2016 10:30,2,1.627,ACTIVE,213.29,349.86,59.954,1469629803,"201051344001203","219011344069620",28.80,26.30,0,331.83,370.90,47.5,43.9,0.389,500300.2,500300.2,670,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629833,804249.00
07/27/2016 10:30,2,1.459,ACTIVE,212.16,347.46,59.944,1469629803,"274151322000054","219011344069620",27.83,28.50,0,333.93,359.78,41.1,37.8,0.270,745781.4,745781.4,667,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629833,804250.00
07/27/2016 10:30,2,1.645,ACTIVE,214.19,350.77,59.959,1469629803,"201051344000867","219011344069620",28.88,26.80,0,333.63,370.60,48.1,44.5,0.384,490196.9,490196.9,667,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629834,804251.00
07/27/2016 10:30,2,1.588,ACTIVE,213.29,350.47,59.959,1469629803,"201051344001093","219011344069620",29.14,26.00,0,332.13,369.40,46.9,43.4,0.371,497983.6,497983.6,670,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629835,804252.00
07/27/2016 10:30,2,1.627,ACTIVE,213.96,352.57,59.933,1469629803,"201051344000900","219011344069620",28.80,26.30,0,333.03,371.21,47.5,43.9,0.389,506408.0,506408.0,670,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629836,804253.00
07/27/2016 10:30,2,1.598,ACTIVE,214.41,351.37,59.970,1469629803,"201051344000648","219011344069620",29.06,25.80,0,334.54,371.21,47.0,43.5,0.393,496563.4,496563.4,671,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629837,804254.00
07/27/2016 10:30,2,1.635,ACTIVE,214.19,351.37,59.954,1469629803,"201051344000569","219011344069620",28.75,26.30,0,335.44,371.81,47.6,44.1,0.389,507013.0,507013.0,668,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629838,804255.00
07/27/2016 10:30,2,1.639,ACTIVE,214.19,351.37,59.959,1469629803,"201051344000983","219011344069620",29.08,26.50,0,333.63,371.21,48.3,44.7,0.393,498948.0,498948.0,669,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629839,804256.00
07/27/2016 10:30,2,1.639,ACTIVE,214.41,352.57,59.954,1469629803,"201051344001158","219011344069620",28.78,25.50,0,333.33,371.21,47.8,44.2,0.393,491899.9,491899.9,667,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629840,804257.00
07/27/2016 10:30,2,1.613,ACTIVE,214.87,353.47,59.954,1469629803,"201051344000576","219011344069620",28.77,26.30,0,334.54,371.51,47.0,43.4,0.389,499237.6,499237.6,670,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629841,804258.00
07/27/2016 10:30,2,1.447,ACTIVE,212.38,348.06,59.981,1469629803,"274151322000087","219011344069620",27.91,33.00,0,334.54,358.88,40.9,37.6,0.256,718603.0,718603.0,673,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469629842,804259.00
07/27/2016 10:45,2,1.359,ACTIVE,214.41,349.86,59.933,1469630703,"201051344000645","219011344069620",28.15,27.50,0,335.14,376.01,38.8,35.5,0.309,498810.7,498810.7,670,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630705,804260.00
07/27/2016 10:45,2,1.240,ACTIVE,212.16,342.35,59.975,1469630703,"274151322000085","219011344069620",27.47,29.00,0,333.93,362.79,34.5,31.4,0.234,746489.2,746489.2,665,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630705,804261.00
07/27/2016 10:45,2,1.350,ACTIVE,214.41,351.07,59.975,1469630703,"201051344000633","219011344069620",28.77,26.00,0,334.84,376.92,39.4,36.1,0.323,490118.3,490118.3,666,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630706,804262.00
07/27/2016 10:45,2,1.354,ACTIVE,213.96,349.56,60.018,1469630703,"201051344000469","219011344069620",28.69,25.30,0,333.33,376.31,39.3,36.0,0.331,492228.4,492228.4,671,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630707,804263.00
07/27/2016 10:45,2,1.344,ACTIVE,212.61,347.76,59.981,1469630703,"201051344000646","219011344069620",28.61,25.50,0,331.53,373.91,39.0,35.7,0.318,493802.0,493802.0,668,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630708,804264.00
07/27/2016 10:45,2,1.271,ACTIVE,211.93,349.86,60.002,1469630703,"274151322000052","219011344069620",28.27,28.50,0,333.03,363.99,36.4,33.2,0.252,764425.1,764425.1,665,0,0,0,L,1151911521,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630709,804265.00
07/27/2016 10:45,2,1.387,ACTIVE,213.29,348.36,59.986,1469630703,"201051344000585","219011344069620",28.55,26.30,0,334.24,375.11,40.2,36.8,0.318,502382.1,502382.1,669,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630710,804266.00
07/27/2016 10:45,2,1.314,ACTIVE,212.61,346.26,59.975,1469630703,"201051344001230","219011344069620",28.59,25.50,0,331.83,372.71,38.1,34.8,0.305,497190.8,497190.8,669,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630711,804267.00
07/27/2016 10:45,2,1.311,ACTIVE,213.51,348.06,59.933,1469630703,"201051344000582","219011344069620",28.61,26.50,0,334.54,374.81,38.0,34.8,0.309,490130.1,490130.1,666,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630712,804268.00
07/27/2016 10:45,2,1.344,ACTIVE,212.61,347.16,59.986,1469630703,"201051344000955","219011344069620",28.90,25.80,0,332.13,373.61,39.4,36.1,0.318,503454.5,503454.5,668,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630713,804269.00
07/27/2016 10:45,2,0.820,ACTIVE,211.93,407.57,59.970,1469630703,"274151322000094","219011344069620",38.31,30.50,0,335.74,435.23,31.5,28.5,0.208,624095.2,624095.2,677,0,0,0,L,1151911521,0,121.10,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630714,804270.00
07/27/2016 10:45,2,1.373,ACTIVE,213.96,349.56,59.986,1469630703,"201051344000579","219011344069620",28.84,25.80,0,336.04,376.62,40.2,36.8,0.314,506277.4,506277.4,670,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630714,804271.00
07/27/2016 10:45,2,1.365,ACTIVE,212.61,346.86,59.986,1469630703,"201051344000890","219011344069620",28.37,26.00,0,331.83,374.21,39.2,36.0,0.309,500684.7,500684.7,666,0,0,0,L,1122011218,0,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630715,804272.00
07/27/2016 10:45,2,1.336,ACTIVE,213.06,348.66,59.975,1469630703,"201051344000438","219011344069620",28.80,25.80,0,333.63,375.41,39.0,35.7,0.323,502346.5,502346.5,669,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630716,804273.00
07/27/2016 10:45,2,1.350,ACTIVE,212.83,347.76,59.986,1469630703,"201051344000417","219011344069620",28.53,26.00,0,333.33,373.61,39.0,35.7,0.318,494084.8,494084.8,665,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630717,804274.00
07/27/2016 10:45,2,1.244,ACTIVE,212.16,342.65,59.986,1469630703,"274151322000083","219011344069620",28.13,28.80,0,333.93,363.99,35.5,32.3,0.265,757544.3,757544.3,668,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630718,804275.00
07/27/2016 10:45,2,1.316,ACTIVE,212.83,350.47,59.981,1469630703,"274151322000076","219011344069620",28.80,28.50,0,333.33,366.10,38.5,35.2,0.256,807706.3,807706.3,662,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630719,804276.00
07/27/2016 10:45,2,1.369,ACTIVE,213.74,349.56,59.970,1469630703,"201051344000868","219011344069620",28.23,26.30,0,334.24,375.41,39.2,35.9,0.305,491139.6,491139.6,670,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630720,804277.00
07/27/2016 10:45,2,1.305,ACTIVE,212.38,347.76,59.970,1469630703,"274151322000095","219011344069620",28.49,28.80,0,333.33,364.89,37.6,34.4,0.256,799493.3,799493.3,663,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630721,804278.00
07/27/2016 10:45,2,1.340,ACTIVE,213.96,351.67,59.986,1469630703,"201051344000988","219011344069620",28.45,25.80,0,335.14,377.82,38.6,35.4,0.327,487671.9,487671.9,672,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630722,804279.00
07/27/2016 10:45,2,1.352,ACTIVE,212.83,347.16,60.012,1469630703,"201051344001025","219011344069620",28.51,26.00,0,333.33,375.41,39.1,35.8,0.309,501542.9,501542.9,669,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630723,804280.00
07/27/2016 10:45,2,1.334,ACTIVE,213.96,348.96,59.991,1469630703,"201051344000458","219011344069620",28.57,27.30,0,334.54,376.62,38.6,35.4,0.318,498588.5,498588.5,670,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630724,804281.00
07/27/2016 10:45,2,1.363,ACTIVE,214.64,350.77,59.986,1469630703,"201051344000853","219011344069620",27.91,26.30,0,336.34,379.02,38.6,35.3,0.314,497700.5,497700.5,668,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630725,804282.00
07/27/2016 10:45,2,1.299,ACTIVE,213.06,348.66,59.970,1469630703,"201051344000685","219011344069620",28.57,25.80,0,333.03,374.51,37.6,34.4,0.323,501635.6,501635.6,669,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630726,804283.00
07/27/2016 10:45,2,1.311,ACTIVE,213.06,348.06,59.991,1469630703,"201051344000917","219011344069620",28.33,26.80,0,332.43,373.91,37.6,34.4,0.296,498572.7,498572.7,668,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630726,804284.00
07/27/2016 10:45,2,1.299,ACTIVE,213.06,347.16,59.970,1469630703,"201051344001145","219011344069620",28.82,25.30,0,334.24,374.51,38.0,34.7,0.296,503742.9,503742.9,669,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630727,804285.00
07/27/2016 10:45,2,1.336,ACTIVE,213.29,348.06,59.975,1469630703,"201051344000651","219011344069620",28.17,26.30,0,334.84,375.41,38.1,34.9,0.314,496526.2,496526.2,667,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630728,804286.00
07/27/2016 10:45,2,1.205,ACTIVE,211.93,349.86,59.981,1469630703,"274151322000088","219011344069620",27.53,28.50,0,333.33,363.39,33.6,30.5,0.212,730476.4,730476.4,666,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630729,804287.00
07/27/2016 10:45,2,0.828,ACTIVE,213.06,415.09,59.986,1469630703,"274151322000068","219011344069620",38.53,30.30,0,335.14,443.04,32.4,29.4,0.212,624210.1,624210.1,673,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630730,804288.00
07/27/2016 10:45,2,1.346,ACTIVE,212.61,346.56,59.981,1469630703,"201051344001135","219011344069620",28.53,26.00,0,334.24,374.21,38.9,35.6,0.314,492588.0,492588.0,671,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630731,804289.00
07/27/2016 10:45,2,1.334,ACTIVE,213.74,349.26,60.007,1469630703,"201051344000594","219011344069620",28.94,25.80,0,333.93,376.01,39.2,35.9,0.314,502842.3,502842.3,668,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630732,804290.00
07/27/2016 10:45,2,1.314,ACTIVE,213.06,347.16,59.986,1469630703,"201051344001203","219011344069620",28.82,26.80,0,334.54,375.71,38.4,35.2,0.314,500311.5,500311.5,671,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630733,804291.00
07/27/2016 10:45,2,1.219,ACTIVE,211.93,348.06,59.970,1469630703,"274151322000054","219011344069620",27.75,29.00,0,334.24,363.99,34.2,31.1,0.234,745791.3,745791.3,668,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630734,804292.00
07/27/2016 10:45,2,1.330,ACTIVE,214.19,348.06,59.981,1469630703,"201051344000867","219011344069620",28.88,27.00,0,334.84,375.11,38.9,35.6,0.301,490208.4,490208.4,668,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630735,804293.00
07/27/2016 10:45,2,1.303,ACTIVE,212.83,347.76,59.933,1469630703,"201051344001093","219011344069620",28.67,26.30,0,333.93,374.51,37.8,34.6,0.296,497994.8,497994.8,671,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630735,804294.00
07/27/2016 10:45,2,1.309,ACTIVE,213.74,349.56,59.986,1469630703,"201051344000900","219011344069620",28.80,26.80,0,334.84,376.01,38.2,35.0,0.309,506419.2,506419.2,671,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630736,804295.00
07/27/2016 10:45,2,1.324,ACTIVE,214.19,348.66,59.981,1469630703,"201051344000648","219011344069620",28.35,26.30,0,334.54,376.92,38.0,34.8,0.305,496574.6,496574.6,672,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630737,804296.00
07/27/2016 10:45,2,1.332,ACTIVE,214.19,349.56,59.986,1469630703,"201051344000569","219011344069620",28.57,26.50,0,334.54,376.31,38.5,35.3,0.309,507024.3,507024.3,669,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630738,804297.00
07/27/2016 10:45,2,1.336,ACTIVE,214.19,348.96,59.928,1469630703,"201051344000983","219011344069620",28.82,26.80,0,334.24,376.01,39.0,35.7,0.314,498959.4,498959.4,670,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630739,804298.00
07/27/2016 10:45,2,1.311,ACTIVE,214.19,348.96,60.028,1469630703,"201051344001158","219011344069620",28.78,25.80,0,335.14,376.01,38.2,34.9,0.309,491911.2,491911.2,668,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630740,804299.00
07/27/2016 10:45,2,1.309,ACTIVE,214.64,350.77,59.996,1469630703,"201051344000576","219011344069620",28.43,26.80,0,336.04,376.31,37.7,34.5,0.305,499248.7,499248.7,671,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630741,804300.00
07/27/2016 10:45,2,1.195,ACTIVE,212.38,347.76,59.975,1469630703,"274151322000087","219011344069620",27.79,34.30,0,333.33,361.89,33.7,30.6,0.199,718612.8,718612.8,674,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469630742,804301.00
07/27/2016 11:00,2,1.850,ACTIVE,215.09,354.97,59.996,1469631604,"201051344000645","219011344069620",28.90,27.50,0,336.04,376.92,54.1,50.3,0.442,498819.7,498819.7,671,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631605,804302.00
07/27/2016 11:00,2,1.670,ACTIVE,212.83,349.56,59.996,1469631604,"274151322000085","219011344069620",27.97,29.30,0,335.14,363.39,47.2,43.7,0.314,746497.1,746497.1,666,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631606,804303.00
07/27/2016 11:00,2,1.865,ACTIVE,215.09,356.48,59.970,1469631604,"201051344000633","219011344069620",29.14,26.30,0,334.24,377.52,55.1,51.3,0.468,490127.5,490127.5,667,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631606,804304.00
07/27/2016 11:00,2,1.889,ACTIVE,215.09,355.28,60.002,1469631604,"201051344000469","219011344069620",28.90,25.80,0,334.54,376.92,55.3,51.5,0.468,492237.6,492237.6,672,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631607,804305.00
07/27/2016 11:00,2,1.865,ACTIVE,212.61,352.27,60.023,1469631604,"201051344000646","219011344069620",28.80,25.80,0,332.43,374.21,54.5,50.6,0.464,493811.1,493811.1,669,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631608,804306.00
07/27/2016 11:00,2,1.742,ACTIVE,212.16,345.96,60.002,1469631604,"274151322000052","219011344069620",28.35,29.00,0,334.54,364.29,50.0,46.3,0.336,764433.4,764433.4,666,0,0,0,L,1151911521,0,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631609,804307.00
07/27/2016 11:00,2,1.896,ACTIVE,213.51,354.07,60.034,1469631604,"201051344000585","219011344069620",29.12,26.50,0,333.93,374.81,56.0,52.1,0.460,502391.6,502391.6,670,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631610,804308.00
07/27/2016 11:00,2,1.812,ACTIVE,212.83,351.07,59.975,1469631604,"201051344001230","219011344069620",29.34,25.50,0,331.23,372.71,53.9,50.1,0.446,497199.7,497199.7,670,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631611,804309.00
07/27/2016 11:00,2,1.828,ACTIVE,213.51,354.07,59.996,1469631604,"201051344000582","219011344069620",28.88,26.50,0,333.03,374.51,53.5,49.7,0.442,490139.0,490139.0,667,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631612,804310.00
07/27/2016 11:00,2,1.871,ACTIVE,212.83,351.97,59.996,1469631604,"201051344000955","219011344069620",29.04,26.30,0,331.53,373.61,55.1,51.3,0.460,503463.7,503463.7,669,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631613,804311.00
07/27/2016 11:00,2,1.137,ACTIVE,212.83,414.19,59.996,1469631604,"274151322000094","219011344069620",38.74,31.00,0,333.33,436.13,44.3,40.8,0.305,624102.5,624102.5,678,0,0,0,L,1151911521,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631614,804312.00
07/27/2016 11:00,2,1.898,ACTIVE,214.87,355.58,59.996,1469631604,"201051344000579","219011344069620",29.44,25.80,0,335.44,377.82,56.7,52.8,0.464,506286.9,506286.9,671,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631615,804313.00
07/27/2016 11:00,2,1.865,ACTIVE,212.83,351.37,59.938,1469631604,"201051344000890","219011344069620",29.26,26.00,0,331.83,374.81,55.3,51.5,0.451,500694.0,500694.0,667,0,0,0,L,1122011218,0,122.46,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631616,804314.00
07/27/2016 11:00,2,1.859,ACTIVE,213.06,352.87,59.996,1469631604,"201051344000438","219011344069620",29.16,26.00,0,333.93,375.41,55.0,51.1,0.464,502355.7,502355.7,670,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631617,804315.00
07/27/2016 11:00,2,1.865,ACTIVE,213.06,352.87,59.996,1469631604,"201051344000417","219011344069620",29.00,26.00,0,333.03,374.21,54.8,51.0,0.455,494094.1,494094.1,666,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631618,804316.00
07/27/2016 11:00,2,1.729,ACTIVE,212.16,355.58,59.991,1469631604,"274151322000083","219011344069620",28.41,29.30,0,334.84,364.29,49.8,46.1,0.362,757552.6,757552.6,669,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631619,804317.00
07/27/2016 11:00,2,1.824,ACTIVE,213.29,352.27,60.002,1469631604,"274151322000076","219011344069620",29.14,29.00,0,336.04,366.70,53.8,50.0,0.376,807715.3,807715.3,663,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631620,804318.00
07/27/2016 11:00,2,1.902,ACTIVE,214.64,355.28,59.996,1469631604,"201051344000868","219011344069620",29.02,26.00,0,334.54,376.62,56.0,52.1,0.455,491149.0,491149.0,671,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631620,804319.00
07/27/2016 11:00,2,1.811,ACTIVE,212.38,351.07,60.007,1469631604,"274151322000095","219011344069620",29.02,29.00,0,334.54,365.80,53.2,49.5,0.362,799502.1,799502.1,664,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631621,804320.00
07/27/2016 11:00,2,1.922,ACTIVE,214.87,357.38,60.023,1469631604,"201051344000988","219011344069620",28.67,26.00,0,335.14,379.02,55.8,51.9,0.473,487681.2,487681.2,673,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631622,804321.00
07/27/2016 11:00,2,1.879,ACTIVE,213.29,352.27,60.044,1469631604,"201051344001025","219011344069620",29.32,26.30,0,333.33,375.41,55.8,51.9,0.455,501552.3,501552.3,670,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631623,804322.00
07/27/2016 11:00,2,1.885,ACTIVE,214.64,355.58,59.965,1469631604,"201051344000458","219011344069620",29.04,27.50,0,335.44,377.22,55.5,51.6,0.473,498597.7,498597.7,671,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631624,804323.00
07/27/2016 11:00,2,1.891,ACTIVE,215.54,357.08,59.991,1469631604,"201051344000853","219011344069620",29.04,26.50,0,336.94,380.82,55.6,51.8,0.468,497709.8,497709.8,669,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631625,804324.00
07/27/2016 11:00,2,1.840,ACTIVE,213.06,352.57,60.023,1469631604,"201051344000685","219011344069620",29.16,25.80,0,332.73,374.51,54.4,50.6,0.477,501644.5,501644.5,670,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631626,804325.00
07/27/2016 11:00,2,1.867,ACTIVE,213.29,351.97,59.981,1469631604,"201051344000917","219011344069620",28.82,27.00,0,332.43,374.51,54.5,50.7,0.451,498581.7,498581.7,669,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631627,804326.00
07/27/2016 11:00,2,1.859,ACTIVE,213.06,352.57,59.986,1469631604,"201051344001145","219011344069620",29.16,25.30,0,334.24,374.81,55.0,51.1,0.451,503752.0,503752.0,670,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631628,804327.00
07/27/2016 11:00,2,1.865,ACTIVE,213.29,353.17,59.981,1469631604,"201051344000651","219011344069620",29.16,26.80,0,334.24,376.01,55.1,51.3,0.460,496535.4,496535.4,668,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631629,804328.00
07/27/2016 11:00,2,1.682,ACTIVE,212.16,348.36,59.981,1469631604,"274151322000088","219011344069620",28.07,28.80,0,334.54,363.69,47.8,44.2,0.327,730484.3,730484.3,667,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631630,804329.00
07/27/2016 11:00,2,1.172,ACTIVE,213.06,419.00,59.975,1469631604,"274151322000068","219011344069620",38.82,31.00,0,333.03,440.64,46.0,42.5,0.305,624217.6,624217.6,674,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631631,804330.00
07/27/2016 11:00,2,1.904,ACTIVE,213.06,352.27,60.018,1469631604,"201051344001135","219011344069620",28.92,26.50,0,333.63,375.11,55.8,51.9,0.460,492597.4,492597.4,672,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631631,804331.00
07/27/2016 11:00,2,1.936,ACTIVE,214.19,354.97,59.986,1469631604,"201051344000594","219011344069620",29.04,25.80,0,333.93,377.82,57.0,53.1,0.468,502851.8,502851.8,669,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631632,804332.00
07/27/2016 11:00,2,1.900,ACTIVE,213.51,353.17,59.991,1469631604,"201051344001203","219011344069620",29.06,26.80,0,333.33,376.31,55.9,52.1,0.473,500320.8,500320.8,672,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631633,804333.00
07/27/2016 11:00,2,1.709,ACTIVE,212.38,345.36,59.975,1469631604,"274151322000054","219011344069620",28.15,29.30,0,334.54,364.29,48.7,45.1,0.323,745799.4,745799.4,669,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631634,804334.00
07/27/2016 11:00,2,1.934,ACTIVE,214.64,354.67,59.981,1469631604,"201051344000867","219011344069620",28.92,27.00,0,334.54,377.52,56.7,52.8,0.460,490217.8,490217.8,669,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631635,804335.00
07/27/2016 11:00,2,1.871,ACTIVE,213.29,353.17,60.023,1469631604,"201051344001093","219011344069620",29.16,26.30,0,333.33,374.81,55.3,51.4,0.455,498003.9,498003.9,672,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631636,804336.00
07/27/2016 11:00,2,1.906,ACTIVE,214.64,356.18,59.917,1469631604,"201051344000900","219011344069620",28.98,26.80,0,334.54,377.52,56.0,52.1,0.460,506428.5,506428.5,672,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631637,804337.00
07/27/2016 11:00,2,1.881,ACTIVE,214.87,355.28,59.991,1469631604,"201051344000648","219011344069620",29.10,26.30,0,335.44,377.82,55.4,51.6,0.455,496583.8,496583.8,673,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631638,804338.00
07/27/2016 11:00,2,1.910,ACTIVE,215.09,356.48,59.981,1469631604,"201051344000569","219011344069620",28.98,26.80,0,335.74,377.82,56.1,52.3,0.464,507033.7,507033.7,670,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631639,804339.00
07/27/2016 11:00,2,1.908,ACTIVE,215.09,355.58,59.996,1469631604,"201051344000983","219011344069620",29.38,27.00,0,334.84,378.42,56.9,53.0,0.482,498969.0,498969.0,671,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631640,804340.00
07/27/2016 11:00,2,1.916,ACTIVE,214.87,355.28,59.965,1469631604,"201051344001158","219011344069620",29.04,26.00,0,335.14,378.42,56.4,52.5,0.477,491920.6,491920.6,669,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631641,804341.00
