ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2016 11:00,2,1.881,ACTIVE,215.32,356.78,59.949,1469631604,"201051344000576","219011344069620",29.08,26.80,0,335.74,380.22,55.4,51.6,0.455,499257.9,499257.9,672,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631641,804342.00
07/27/2016 11:00,2,1.736,ACTIVE,212.61,354.67,59.965,1469631604,"274151322000087","219011344069620",27.75,35.20,0,335.14,362.79,48.8,45.2,0.309,718620.8,718620.8,675,0,0,0,L,1151911521,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469631642,804343.00
07/27/2016 11:15,2,2.098,ACTIVE,215.09,357.08,59.970,1469632504,"201051344000645","219011344069620",28.27,28.30,0,336.64,387.44,60.0,56.0,0.495,498833.9,498833.9,672,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632505,804344.00
07/27/2016 11:15,2,1.904,ACTIVE,212.61,344.76,59.970,1469632504,"274151322000085","219011344069620",27.73,30.30,0,335.14,369.10,53.5,49.7,0.362,746509.5,746509.5,667,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632506,804345.00
07/27/2016 11:15,2,2.061,ACTIVE,214.87,357.68,59.970,1469632504,"201051344000633","219011344069620",29.12,26.80,0,335.74,386.83,60.8,56.8,0.521,490141.9,490141.9,668,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632507,804346.00
07/27/2016 11:15,2,2.100,ACTIVE,214.87,357.68,59.965,1469632504,"201051344000469","219011344069620",28.67,26.50,0,335.74,388.04,61.0,56.9,0.517,492252.0,492252.0,673,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632508,804347.00
07/27/2016 11:15,2,2.064,ACTIVE,213.06,354.37,59.944,1469632504,"201051344000646","219011344069620",28.77,26.50,0,332.73,382.63,60.1,56.1,0.508,493825.3,493825.3,670,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632509,804348.00
07/27/2016 11:15,2,1.949,ACTIVE,212.38,355.28,59.996,1469632504,"274151322000052","219011344069620",28.33,29.80,0,334.54,371.21,56.0,52.1,0.389,764446.5,764446.5,667,0,0,0,L,1151911521,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632510,804349.00
07/27/2016 11:15,2,2.137,ACTIVE,213.74,355.88,59.965,1469632504,"201051344000585","219011344069620",28.37,27.30,0,334.84,383.53,61.5,57.4,0.504,502406.1,502406.1,671,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632510,804350.00
07/27/2016 11:15,2,2.025,ACTIVE,213.29,353.47,59.965,1469632504,"201051344001230","219011344069620",29.16,26.00,0,331.23,381.42,59.8,55.8,0.495,497213.8,497213.8,671,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632511,804351.00
07/27/2016 11:15,2,2.035,ACTIVE,214.19,355.28,60.007,1469632504,"201051344000582","219011344069620",28.78,27.30,0,333.33,383.23,59.3,55.3,0.491,490152.9,490152.9,668,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632512,804352.00
07/27/2016 11:15,2,2.078,ACTIVE,213.29,353.77,59.922,1469632504,"201051344000955","219011344069620",28.86,27.00,0,332.43,384.13,60.8,56.7,0.504,503478.0,503478.0,670,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632513,804353.00
07/27/2016 11:15,2,1.297,ACTIVE,212.38,416.29,59.944,1469632504,"274151322000094","219011344069620",37.91,31.80,0,335.14,439.74,50.2,46.5,0.354,624114.1,624114.1,679,0,0,0,L,1151911521,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632514,804354.00
07/27/2016 11:15,2,2.100,ACTIVE,215.09,356.78,59.954,1469632504,"201051344000579","219011344069620",29.24,26.50,0,337.54,388.04,62.2,58.1,0.513,506301.6,506301.6,672,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632515,804355.00
07/27/2016 11:15,2,2.066,ACTIVE,213.29,354.07,59.975,1469632504,"201051344000890","219011344069620",29.04,26.50,0,333.03,383.23,60.8,56.8,0.499,500708.3,500708.3,668,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632516,804356.00
07/27/2016 11:15,2,2.045,ACTIVE,213.74,354.97,59.965,1469632504,"201051344000438","219011344069620",29.18,26.80,0,333.93,384.13,60.4,56.4,0.513,502369.9,502369.9,671,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632517,804357.00
07/27/2016 11:15,2,2.062,ACTIVE,213.51,354.97,59.975,1469632504,"201051344000417","219011344069620",28.78,27.00,0,333.33,382.33,60.2,56.2,0.508,494108.3,494108.3,667,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632518,804358.00
07/27/2016 11:15,2,1.900,ACTIVE,212.61,356.48,59.949,1469632504,"274151322000083","219011344069620",28.73,30.30,0,334.24,370.00,55.4,51.6,0.398,757565.5,757565.5,670,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632519,804359.00
07/27/2016 11:15,2,2.041,ACTIVE,213.06,357.38,59.970,1469632504,"274151322000076","219011344069620",28.98,29.80,0,335.74,373.01,59.9,55.9,0.420,807729.3,807729.3,664,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632520,804360.00
07/27/2016 11:15,2,2.104,ACTIVE,214.41,355.58,59.944,1469632504,"201051344000868","219011344069620",28.73,26.80,0,336.34,384.73,61.2,57.2,0.504,491163.5,491163.5,672,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632521,804361.00
07/27/2016 11:15,2,2.021,ACTIVE,212.16,351.97,59.959,1469632504,"274151322000095","219011344069620",28.96,29.80,0,334.54,371.81,59.4,55.4,0.402,799516.0,799516.0,665,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632522,804362.00
07/27/2016 11:15,2,2.109,ACTIVE,214.87,357.68,59.970,1469632504,"201051344000988","219011344069620",28.47,27.30,0,336.04,390.14,60.9,56.8,0.508,487695.6,487695.6,674,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632523,804363.00
07/27/2016 11:15,2,2.084,ACTIVE,213.51,353.47,59.928,1469632504,"201051344001025","219011344069620",28.90,27.00,0,333.33,383.83,61.0,57.0,0.504,501566.7,501566.7,671,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632523,804364.00
07/27/2016 11:15,2,2.072,ACTIVE,214.87,357.08,59.928,1469632504,"201051344000458","219011344069620",28.88,28.30,0,335.74,387.44,60.6,56.6,0.513,498612.0,498612.0,672,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632524,804365.00
07/27/2016 11:15,2,2.070,ACTIVE,215.54,357.38,59.944,1469632504,"201051344000853","219011344069620",28.98,27.50,0,337.84,389.54,60.8,56.8,0.508,497724.2,497724.2,670,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632525,804366.00
07/27/2016 11:15,2,2.043,ACTIVE,213.74,354.37,59.949,1469632504,"201051344000685","219011344069620",28.80,26.30,0,331.83,382.63,59.6,55.6,0.517,501658.6,501658.6,671,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632526,804367.00
07/27/2016 11:15,2,2.053,ACTIVE,213.51,354.97,59.938,1469632504,"201051344000917","219011344069620",28.77,27.80,0,333.33,382.93,59.9,55.9,0.499,498595.8,498595.8,670,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632527,804368.00
07/27/2016 11:15,2,2.045,ACTIVE,213.51,354.37,59.981,1469632504,"201051344001145","219011344069620",29.06,26.30,0,334.24,382.63,60.2,56.2,0.486,503766.2,503766.2,671,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632528,804369.00
07/27/2016 11:15,2,2.072,ACTIVE,213.74,354.97,59.965,1469632504,"201051344000651","219011344069620",28.71,27.50,0,333.93,383.83,60.2,56.2,0.495,496549.6,496549.6,669,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632529,804370.00
07/27/2016 11:15,2,1.891,ACTIVE,211.93,356.78,60.007,1469632504,"274151322000088","219011344069620",27.71,29.50,0,334.24,369.10,53.0,49.3,0.358,730496.7,730496.7,668,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632530,804371.00
07/27/2016 11:15,2,1.236,ACTIVE,213.51,430.12,59.970,1469632504,"274151322000068","219011344069620",39.66,32.20,0,336.04,445.15,48.5,44.9,0.323,624229.3,624229.3,675,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632531,804372.00
07/27/2016 11:15,2,2.109,ACTIVE,213.51,354.07,59.970,1469632504,"201051344001135","219011344069620",28.37,27.50,0,333.93,382.63,60.6,56.5,0.504,492611.7,492611.7,673,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632531,804373.00
07/27/2016 11:15,2,2.113,ACTIVE,214.19,356.18,59.933,1469632504,"201051344000594","219011344069620",28.86,26.50,0,335.14,384.73,61.8,57.7,0.504,502866.4,502866.4,670,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632532,804374.00
07/27/2016 11:15,2,2.078,ACTIVE,213.74,354.97,59.965,1469632504,"201051344001203","219011344069620",28.88,27.30,0,334.84,385.33,60.7,56.7,0.504,500335.1,500335.1,673,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632533,804375.00
07/27/2016 11:15,2,1.922,ACTIVE,212.61,345.36,59.996,1469632504,"274151322000054","219011344069620",27.67,30.80,0,334.24,370.00,53.9,50.1,0.367,745811.9,745811.9,670,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632534,804376.00
07/27/2016 11:15,2,2.109,ACTIVE,214.64,355.88,60.002,1469632504,"201051344000867","219011344069620",28.71,27.50,0,336.34,384.13,61.4,57.3,0.495,490232.3,490232.3,670,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632535,804377.00
07/27/2016 11:15,2,2.055,ACTIVE,213.51,355.28,59.975,1469632504,"201051344001093","219011344069620",28.82,27.00,0,334.84,383.23,60.0,56.0,0.486,498018.1,498018.1,673,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632536,804378.00
07/27/2016 11:15,2,2.096,ACTIVE,214.64,356.48,59.975,1469632504,"201051344000900","219011344069620",28.67,27.50,0,336.64,387.44,60.8,56.8,0.499,506442.9,506442.9,673,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632537,804379.00
07/27/2016 11:15,2,2.076,ACTIVE,214.87,355.88,59.981,1469632504,"201051344000648","219011344069620",28.65,27.00,0,336.64,386.23,60.2,56.2,0.495,496598.0,496598.0,674,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632538,804380.00
07/27/2016 11:15,2,2.080,ACTIVE,214.87,356.78,59.981,1469632504,"201051344000569","219011344069620",28.78,27.80,0,336.94,385.63,60.7,56.7,0.508,507048.0,507048.0,671,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632539,804381.00
07/27/2016 11:15,2,2.092,ACTIVE,214.87,356.78,59.975,1469632504,"201051344000983","219011344069620",29.00,28.00,0,336.64,385.63,61.5,57.4,0.513,498983.5,498983.5,672,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632540,804382.00
07/27/2016 11:15,2,2.088,ACTIVE,214.87,356.78,60.028,1469632504,"201051344001158","219011344069620",28.71,27.00,0,336.94,388.64,60.8,56.7,0.513,491935.0,491935.0,670,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632541,804383.00
07/27/2016 11:15,2,2.061,ACTIVE,215.09,357.68,59.975,1469632504,"201051344000576","219011344069620",28.75,27.30,0,336.64,388.04,60.0,56.0,0.499,499272.1,499272.1,673,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632542,804384.00
07/27/2016 11:15,2,1.900,ACTIVE,212.16,352.57,59.959,1469632504,"274151322000087","219011344069620",27.85,37.00,0,334.54,368.20,53.6,49.8,0.331,718633.3,718633.3,676,0,0,0,L,1151911521,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469632542,804385.00
07/27/2016 11:30,2,1.668,ACTIVE,214.41,351.67,59.965,1469633404,"201051344000645","219011344069620",28.31,28.80,0,336.94,385.93,47.9,44.3,0.393,498847.1,498847.1,673,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633405,804386.00
07/27/2016 11:30,2,1.531,ACTIVE,212.61,347.46,59.949,1469633404,"274151322000085","219011344069620",27.53,30.80,0,334.84,367.60,42.7,39.3,0.292,746521.2,746521.2,668,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633406,804387.00
07/27/2016 11:30,2,1.666,ACTIVE,214.19,353.17,60.023,1469633404,"201051344000633","219011344069620",28.77,27.30,0,335.44,385.93,48.6,45.0,0.407,490155.3,490155.3,669,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633407,804388.00
07/27/2016 11:30,2,1.693,ACTIVE,214.19,352.27,59.959,1469633404,"201051344000469","219011344069620",28.27,26.80,0,335.14,385.63,48.5,44.9,0.407,492265.4,492265.4,674,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633408,804389.00
07/27/2016 11:30,2,1.668,ACTIVE,212.83,351.07,59.938,1469633404,"201051344000646","219011344069620",28.41,27.30,0,333.63,380.22,48.0,44.5,0.402,493838.5,493838.5,671,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633409,804390.00
07/27/2016 11:30,2,1.568,ACTIVE,212.38,347.46,59.954,1469633404,"274151322000052","219011344069620",28.23,30.80,0,333.93,369.10,44.9,41.4,0.309,764458.8,764458.8,668,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633410,804391.00
07/27/2016 11:30,2,1.705,ACTIVE,213.74,352.27,59.965,1469633404,"201051344000585","219011344069620",28.53,27.80,0,334.54,381.12,49.3,45.7,0.402,502419.6,502419.6,672,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633410,804392.00
07/27/2016 11:30,2,1.619,ACTIVE,213.29,350.17,59.996,1469633404,"201051344001230","219011344069620",28.98,26.00,0,333.03,378.72,47.6,44.0,0.384,497226.9,497226.9,672,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633411,804393.00
07/27/2016 11:30,2,1.629,ACTIVE,213.96,351.37,59.970,1469633404,"201051344000582","219011344069620",28.57,27.50,0,334.84,380.82,47.1,43.5,0.389,490165.9,490165.9,669,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633412,804394.00
07/27/2016 11:30,2,1.652,ACTIVE,213.06,350.17,59.912,1469633404,"201051344000955","219011344069620",29.00,27.50,0,333.33,379.92,48.6,45.0,0.402,503491.3,503491.3,671,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633413,804395.00
07/27/2016 11:30,2,1.035,ACTIVE,212.38,415.99,59.949,1469633404,"274151322000094","219011344069620",38.15,32.20,0,382.33,444.85,40.2,36.9,0.278,624125.0,624125.0,680,0,0,0,L,1151911521,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633414,804396.00
07/27/2016 11:30,2,1.705,ACTIVE,214.19,352.87,59.917,1469633404,"201051344000579","219011344069620",28.78,27.00,0,336.34,385.93,49.8,46.1,0.402,506315.3,506315.3,673,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633415,804397.00
07/27/2016 11:30,2,1.660,ACTIVE,212.83,349.56,59.970,1469633404,"201051344000890","219011344069620",28.88,26.80,0,333.03,380.22,48.6,45.0,0.384,500721.6,500721.6,669,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633416,804398.00
07/27/2016 11:30,2,1.645,ACTIVE,213.51,351.37,60.002,1469633404,"201051344000438","219011344069620",28.88,27.30,0,334.84,381.73,48.0,44.4,0.402,502383.2,502383.2,672,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633417,804399.00
07/27/2016 11:30,2,1.668,ACTIVE,213.51,351.67,59.996,1469633404,"201051344000417","219011344069620",28.41,27.30,0,334.84,379.92,48.0,44.4,0.402,494121.4,494121.4,668,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633418,804400.00
07/27/2016 11:30,2,1.541,ACTIVE,212.16,348.66,60.023,1469633404,"274151322000083","219011344069620",28.31,31.00,0,333.63,367.90,44.1,40.6,0.318,757577.6,757577.6,671,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633418,804401.00
07/27/2016 11:30,2,1.635,ACTIVE,212.83,345.96,59.933,1469633404,"274151322000076","219011344069620",28.88,30.80,0,335.74,371.21,47.8,44.2,0.331,807742.4,807742.4,665,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633419,804402.00
07/27/2016 11:30,2,1.691,ACTIVE,213.74,351.37,59.975,1469633404,"201051344000868","219011344069620",28.43,27.00,0,335.14,382.03,48.7,45.1,0.398,491176.8,491176.8,673,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633420,804403.00
07/27/2016 11:30,2,1.605,ACTIVE,211.93,342.95,59.965,1469633404,"274151322000095","219011344069620",28.96,30.30,0,334.24,370.00,47.1,43.5,0.318,799528.9,799528.9,666,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633421,804404.00
07/27/2016 11:30,2,1.664,ACTIVE,214.19,354.07,59.991,1469633404,"201051344000988","219011344069620",28.61,27.50,0,335.44,387.44,48.2,44.6,0.407,487708.8,487708.8,675,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633422,804405.00
07/27/2016 11:30,2,1.662,ACTIVE,213.51,350.77,59.944,1469633404,"201051344001025","219011344069620",28.80,27.50,0,334.54,381.12,48.5,44.9,0.393,501580.0,501580.0,672,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633423,804406.00
07/27/2016 11:30,2,1.662,ACTIVE,214.19,351.97,59.959,1469633404,"201051344000458","219011344069620",28.65,28.80,0,336.04,385.93,48.2,44.6,0.407,498625.2,498625.2,673,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633424,804407.00
07/27/2016 11:30,2,1.664,ACTIVE,214.87,353.77,60.018,1469633404,"201051344000853","219011344069620",28.69,28.00,0,337.24,387.74,48.4,44.7,0.398,497737.4,497737.4,671,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633425,804408.00
07/27/2016 11:30,2,1.609,ACTIVE,213.29,351.07,59.970,1469633404,"201051344000685","219011344069620",28.88,26.50,0,334.24,380.22,47.1,43.5,0.407,501671.6,501671.6,672,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633426,804409.00
07/27/2016 11:30,2,1.623,ACTIVE,213.51,351.07,59.954,1469633404,"201051344000917","219011344069620",28.82,28.30,0,334.24,380.82,47.4,43.8,0.389,498608.8,498608.8,671,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633427,804410.00
07/27/2016 11:30,2,1.654,ACTIVE,213.51,351.07,59.928,1469633404,"201051344001145","219011344069620",28.47,26.50,0,333.93,380.82,47.7,44.1,0.380,503779.3,503779.3,672,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633428,804411.00
07/27/2016 11:30,2,1.648,ACTIVE,213.74,352.27,59.975,1469633404,"201051344000651","219011344069620",28.51,28.00,0,334.54,381.42,47.6,44.1,0.398,496562.7,496562.7,670,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633429,804412.00
07/27/2016 11:30,2,1.504,ACTIVE,211.48,350.17,59.975,1469633404,"274151322000088","219011344069620",27.59,30.80,0,333.93,367.60,42.0,38.6,0.278,730508.2,730508.2,669,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633429,804413.00
07/27/2016 11:30,2,1.055,ACTIVE,212.83,407.27,59.965,1469633404,"274151322000068","219011344069620",37.87,32.60,0,387.44,443.64,40.4,37.1,0.270,624240.3,624240.3,676,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633430,804414.00
07/27/2016 11:30,2,1.664,ACTIVE,213.51,350.77,59.970,1469633404,"201051344001135","219011344069620",28.78,28.00,0,335.14,380.82,48.5,44.9,0.393,492625.0,492625.0,674,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633431,804415.00
07/27/2016 11:30,2,1.680,ACTIVE,213.51,351.67,59.912,1469633404,"201051344000594","219011344069620",28.90,26.80,0,333.93,382.33,49.2,45.6,0.393,502879.9,502879.9,671,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633432,804416.00
07/27/2016 11:30,2,1.660,ACTIVE,213.74,351.37,59.975,1469633404,"201051344001203","219011344069620",28.71,27.50,0,335.14,382.03,48.2,44.6,0.402,500348.4,500348.4,674,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633433,804417.00
07/27/2016 11:30,2,1.516,ACTIVE,212.38,345.06,59.981,1469633404,"274151322000054","219011344069620",27.83,31.30,0,334.24,367.90,42.8,39.4,0.296,745823.6,745823.6,671,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633434,804418.00
07/27/2016 11:30,2,1.676,ACTIVE,214.19,351.67,59.970,1469633404,"201051344000867","219011344069620",28.71,28.00,0,335.44,382.63,48.7,45.1,0.393,490245.7,490245.7,671,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633435,804419.00
07/27/2016 11:30,2,1.637,ACTIVE,213.51,351.97,59.991,1469633404,"201051344001093","219011344069620",28.67,27.30,0,334.54,381.12,47.6,44.0,0.384,498031.2,498031.2,674,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633436,804420.00
07/27/2016 11:30,2,1.650,ACTIVE,213.96,351.37,59.959,1469633404,"201051344000900","219011344069620",28.82,28.00,0,335.74,385.93,48.2,44.6,0.393,506456.1,506456.1,674,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633437,804421.00
07/27/2016 11:30,2,1.635,ACTIVE,214.41,351.67,59.970,1469633404,"201051344000648","219011344069620",28.82,27.30,0,335.74,385.03,47.8,44.2,0.398,496611.1,496611.1,675,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633438,804422.00
07/27/2016 11:30,2,1.658,ACTIVE,214.19,351.97,59.922,1469633404,"201051344000569","219011344069620",28.65,28.00,0,336.04,385.33,48.2,44.6,0.393,507061.2,507061.2,672,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633439,804423.00
07/27/2016 11:30,2,1.674,ACTIVE,214.19,351.97,60.002,1469633404,"201051344000983","219011344069620",28.90,28.50,0,336.94,385.03,49.0,45.4,0.402,498996.9,498996.9,673,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633440,804424.00
07/27/2016 11:30,2,1.676,ACTIVE,214.19,352.27,59.917,1469633404,"201051344001158","219011344069620",28.33,27.30,0,336.34,385.33,48.1,44.5,0.398,491948.2,491948.2,671,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633440,804425.00
07/27/2016 11:30,2,1.650,ACTIVE,214.41,353.17,60.018,1469633404,"201051344000576","219011344069620",28.43,27.80,0,336.04,386.53,47.6,44.0,0.389,499285.1,499285.1,674,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633441,804426.00
07/27/2016 11:30,2,1.508,ACTIVE,212.16,344.76,59.954,1469633404,"274151322000087","219011344069620",27.81,38.20,0,334.24,366.40,42.5,39.0,0.252,718644.9,718644.9,677,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469633442,804427.00
07/27/2016 11:45,2,1.807,ACTIVE,215.77,357.08,59.986,1469634304,"201051344000645","219011344069620",28.19,28.80,0,336.04,378.42,51.7,47.9,0.420,498858.4,498858.4,674,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634305,804428.00
07/27/2016 11:45,2,1.631,ACTIVE,213.29,355.28,59.975,1469634304,"274151322000085","219011344069620",27.67,31.00,0,335.14,363.69,45.6,42.1,0.301,746531.2,746531.2,669,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634306,804429.00
07/27/2016 11:45,2,1.795,ACTIVE,215.32,356.18,59.975,1469634304,"201051344000633","219011344069620",28.92,27.50,0,334.54,380.22,52.6,48.8,0.433,490166.8,490166.8,670,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634307,804430.00
07/27/2016 11:45,2,1.824,ACTIVE,215.54,355.58,59.981,1469634304,"201051344000469","219011344069620",28.49,26.80,0,334.24,379.62,52.7,48.9,0.442,492276.9,492276.9,675,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634308,804431.00
07/27/2016 11:45,2,1.801,ACTIVE,213.06,352.57,59.938,1469634304,"201051344000646","219011344069620",28.43,27.00,0,333.03,374.21,51.9,48.2,0.433,493849.8,493849.8,672,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634309,804432.00
07/27/2016 11:45,2,1.676,ACTIVE,212.83,350.17,59.981,1469634304,"274151322000052","219011344069620",28.37,30.80,0,334.24,364.89,48.1,44.5,0.336,764469.3,764469.3,669,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634310,804433.00
07/27/2016 11:45,2,1.848,ACTIVE,213.96,352.87,59.996,1469634304,"201051344000585","219011344069620",28.37,27.80,0,334.54,375.11,53.2,49.4,0.433,502431.3,502431.3,673,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634311,804434.00
07/27/2016 11:45,2,1.775,ACTIVE,213.51,350.77,59.986,1469634304,"201051344001230","219011344069620",28.65,26.30,0,332.13,372.71,51.5,47.8,0.424,497238.1,497238.1,673,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634311,804435.00
07/27/2016 11:45,2,1.748,ACTIVE,214.19,353.17,59.975,1469634304,"201051344000582","219011344069620",28.78,27.50,0,333.93,375.11,51.0,47.3,0.415,490177.0,490177.0,670,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634312,804436.00
07/27/2016 11:45,2,1.795,ACTIVE,213.29,351.67,59.986,1469634304,"201051344000955","219011344069620",28.88,27.50,0,333.33,373.31,52.6,48.8,0.438,503502.8,503502.8,672,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634313,804437.00
07/27/2016 11:45,2,1.109,ACTIVE,212.83,407.57,59.996,1469634304,"274151322000094","219011344069620",38.21,32.60,0,335.44,435.83,43.0,39.6,0.283,624134.3,624134.3,681,0,0,0,L,1151911521,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634314,804438.00
07/27/2016 11:45,2,1.838,ACTIVE,215.32,356.48,59.981,1469634304,"201051344000579","219011344069620",28.96,27.00,0,335.74,379.92,54.0,50.2,0.438,506327.1,506327.1,674,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634315,804439.00
07/27/2016 11:45,2,1.803,ACTIVE,213.29,351.37,59.975,1469634304,"201051344000890","219011344069620",28.80,27.00,0,332.43,374.51,52.6,48.9,0.424,500733.1,500733.1,670,0,0,0,L,1122011218,0,122.91,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634316,804440.00
07/27/2016 11:45,2,1.773,ACTIVE,213.74,352.87,59.986,1469634304,"201051344000438","219011344069620",29.00,27.30,0,334.24,375.11,52.1,48.4,0.438,502394.5,502394.5,673,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634317,804441.00
07/27/2016 11:45,2,1.793,ACTIVE,213.51,352.27,59.981,1469634304,"201051344000417","219011344069620",28.65,27.00,0,333.63,374.51,52.1,48.3,0.433,494132.8,494132.8,669,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634318,804442.00
07/27/2016 11:45,2,1.646,ACTIVE,212.83,355.58,59.986,1469634304,"274151322000083","219011344069620",28.53,31.30,0,334.24,364.29,47.6,44.0,0.345,757587.9,757587.9,672,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634319,804443.00
07/27/2016 11:45,2,1.766,ACTIVE,213.29,354.67,59.975,1469634304,"274151322000076","219011344069620",28.78,31.00,0,334.24,366.70,51.4,47.7,0.354,807753.7,807753.7,666,0,0,0,L,1151911521,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634320,804444.00
07/27/2016 11:45,2,1.822,ACTIVE,214.87,355.58,59.981,1469634304,"201051344000868","219011344069620",28.69,27.30,0,334.54,376.01,53.0,49.2,0.429,491188.4,491188.4,674,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634320,804445.00
07/27/2016 11:45,2,1.750,ACTIVE,212.83,345.96,59.975,1469634304,"274151322000095","219011344069620",28.51,30.30,0,333.93,365.80,50.6,46.9,0.336,799540.0,799540.0,667,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634321,804446.00
07/27/2016 11:45,2,1.807,ACTIVE,215.32,357.68,59.944,1469634304,"201051344000988","219011344069620",28.69,27.50,0,334.54,381.12,52.5,48.7,0.438,487720.3,487720.3,676,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634322,804447.00
07/27/2016 11:45,2,1.791,ACTIVE,213.74,351.97,60.023,1469634304,"201051344001025","219011344069620",29.00,27.50,0,334.24,375.11,52.7,48.9,0.429,501591.5,501591.5,673,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634323,804448.00
07/27/2016 11:45,2,1.787,ACTIVE,215.32,354.37,59.981,1469634304,"201051344000458","219011344069620",28.88,29.00,0,335.74,378.72,52.3,48.6,0.438,498636.6,498636.6,674,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634324,804449.00
07/27/2016 11:45,2,1.820,ACTIVE,216.00,355.58,59.949,1469634304,"201051344000853","219011344069620",28.43,28.00,0,337.54,380.52,52.4,48.7,0.420,497748.9,497748.9,672,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634325,804450.00
07/27/2016 11:45,2,1.730,ACTIVE,213.74,352.57,59.959,1469634304,"201051344000685","219011344069620",29.24,26.80,0,333.33,374.21,51.3,47.6,0.446,501682.8,501682.8,673,0,0,0,L,1122011218,0,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634326,804451.00
07/27/2016 11:45,2,1.756,ACTIVE,213.74,352.27,59.975,1469634304,"201051344000917","219011344069620",28.96,28.30,0,333.33,374.21,51.5,47.8,0.424,498620.1,498620.1,672,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634327,804452.00
07/27/2016 11:45,2,1.775,ACTIVE,213.74,351.97,59.975,1469634304,"201051344001145","219011344069620",28.86,26.30,0,334.54,374.51,52.0,48.2,0.429,503790.6,503790.6,673,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634328,804453.00
07/27/2016 11:45,2,1.773,ACTIVE,214.41,353.77,59.959,1469634304,"201051344000651","219011344069620",28.88,28.30,0,335.14,374.81,51.9,48.2,0.429,496574.0,496574.0,671,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634329,804454.00
07/27/2016 11:45,2,1.617,ACTIVE,212.61,351.67,59.954,1469634304,"274151322000088","219011344069620",27.75,30.80,0,333.93,363.69,45.5,42.0,0.314,730518.0,730518.0,670,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634330,804455.00
07/27/2016 11:45,2,1.139,ACTIVE,213.51,415.69,59.970,1469634304,"274151322000068","219011344069620",38.21,32.80,0,336.34,436.43,43.4,40.0,0.283,624249.7,624249.7,677,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634331,804456.00
07/27/2016 11:45,2,1.779,ACTIVE,213.74,352.27,59.944,1469634304,"201051344001135","219011344069620",29.16,28.00,0,333.63,373.91,52.6,48.8,0.424,492636.5,492636.5,675,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634331,804457.00
07/27/2016 11:45,2,1.826,ACTIVE,214.64,355.28,60.007,1469634304,"201051344000594","219011344069620",28.96,26.80,0,334.24,376.01,53.6,49.8,0.438,502891.6,502891.6,672,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634333,804458.00
07/27/2016 11:45,2,1.799,ACTIVE,214.41,353.17,59.970,1469634304,"201051344001203","219011344069620",28.88,27.50,0,335.14,375.71,52.7,49.0,0.438,500359.9,500359.9,675,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634334,804459.00
07/27/2016 11:45,2,1.652,ACTIVE,212.83,350.17,59.944,1469634304,"274151322000054","219011344069620",27.69,31.50,0,334.24,364.59,46.3,42.8,0.323,745833.7,745833.7,672,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634335,804460.00
07/27/2016 11:45,2,1.809,ACTIVE,215.32,354.67,59.970,1469634304,"201051344000867","219011344069620",29.00,28.00,0,333.93,375.71,53.1,49.4,0.424,490257.3,490257.3,672,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634336,804461.00
07/27/2016 11:45,2,1.781,ACTIVE,214.19,354.07,59.970,1469634304,"201051344001093","219011344069620",28.84,27.30,0,334.24,374.81,52.1,48.3,0.424,498042.5,498042.5,675,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634337,804462.00
07/27/2016 11:45,2,1.828,ACTIVE,215.09,355.28,59.970,1469634304,"201051344000900","219011344069620",28.33,27.80,0,334.84,379.32,52.5,48.8,0.424,506467.6,506467.6,675,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634338,804463.00
07/27/2016 11:45,2,1.789,ACTIVE,215.54,354.97,59.970,1469634304,"201051344000648","219011344069620",28.75,27.50,0,336.04,380.52,52.1,48.3,0.429,496622.5,496622.5,676,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634339,804464.00
07/27/2016 11:45,2,1.807,ACTIVE,215.54,355.88,59.981,1469634304,"201051344000569","219011344069620",28.73,28.30,0,336.04,379.02,52.6,48.8,0.433,507072.7,507072.7,673,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634340,804465.00
07/27/2016 11:45,2,1.818,ACTIVE,215.32,354.97,59.970,1469634304,"201051344000983","219011344069620",28.96,28.30,0,335.44,377.52,53.3,49.5,0.442,499008.6,499008.6,674,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634341,804466.00
07/27/2016 11:45,2,1.822,ACTIVE,215.32,354.97,59.970,1469634304,"201051344001158","219011344069620",28.59,27.30,0,336.04,379.32,52.7,49.0,0.433,491959.7,491959.7,672,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634342,804467.00
07/27/2016 11:45,2,1.787,ACTIVE,215.77,356.18,59.986,1469634304,"201051344000576","219011344069620",28.71,27.80,0,335.44,380.22,52.0,48.2,0.433,499296.4,499296.4,675,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634342,804468.00
07/27/2016 11:45,2,1.637,ACTIVE,212.83,353.77,59.965,1469634304,"274151322000087","219011344069620",27.81,38.60,0,334.24,363.39,46.1,42.6,0.283,718654.9,718654.9,678,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469634343,804469.00
07/27/2016 12:00,2,1.494,ACTIVE,214.87,351.37,60.007,1469635203,"201051344000645","219011344069620",28.23,28.80,0,336.94,382.33,42.8,39.4,0.349,498869.3,498869.3,675,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635204,804470.00
07/27/2016 12:00,2,1.342,ACTIVE,212.38,342.65,60.002,1469635203,"274151322000085","219011344069620",27.59,30.80,0,335.74,364.59,37.5,34.3,0.256,746540.7,746540.7,670,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635205,804471.00
07/27/2016 12:00,2,1.512,ACTIVE,214.41,352.57,60.002,1469635203,"201051344000633","219011344069620",28.33,27.50,0,336.04,382.93,43.4,40.0,0.362,490177.9,490177.9,671,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635206,804472.00
07/27/2016 12:00,2,1.508,ACTIVE,214.64,351.67,60.002,1469635203,"201051344000469","219011344069620",28.51,26.50,0,336.64,382.33,43.6,40.1,0.371,492288.0,492288.0,676,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635207,804473.00
07/27/2016 12:00,2,1.482,ACTIVE,212.83,348.96,60.034,1469635203,"201051344000646","219011344069620",28.59,27.00,0,333.93,376.31,43.0,39.5,0.358,493860.8,493860.8,673,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635208,804474.00
07/27/2016 12:00,2,1.391,ACTIVE,212.16,349.56,59.996,1469635203,"274151322000052","219011344069620",28.03,30.80,0,333.93,366.10,39.6,36.3,0.270,764479.4,764479.4,670,0,0,0,L,1151911521,0,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635208,804475.00
07/27/2016 12:00,2,1.518,ACTIVE,213.74,350.17,60.012,1469635203,"201051344000585","219011344069620",28.71,27.80,0,333.93,376.62,44.2,40.7,0.358,502442.5,502442.5,674,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635209,804476.00
07/27/2016 12:00,2,1.455,ACTIVE,213.29,347.76,60.018,1469635203,"201051344001230","219011344069620",28.77,26.00,0,332.73,374.81,42.4,39.0,0.345,497249.0,497249.0,674,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635210,804477.00
07/27/2016 12:00,2,1.443,ACTIVE,213.74,350.17,60.012,1469635203,"201051344000582","219011344069620",28.71,27.80,0,333.33,376.62,42.0,38.6,0.340,490187.7,490187.7,671,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635211,804478.00
07/27/2016 12:00,2,1.488,ACTIVE,213.06,348.06,60.002,1469635203,"201051344000955","219011344069620",28.82,27.50,0,332.43,376.01,43.5,40.0,0.358,503513.9,503513.9,673,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635212,804479.00
07/27/2016 12:00,2,0.918,ACTIVE,212.61,400.66,60.007,1469635203,"274151322000094","219011344069620",37.51,32.60,0,336.64,432.52,34.9,31.7,0.234,624143.1,624143.1,682,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635213,804480.00
07/27/2016 12:00,2,1.523,ACTIVE,214.19,351.67,60.002,1469635203,"201051344000579","219011344069620",28.94,27.00,0,338.14,382.63,44.6,41.2,0.362,506338.5,506338.5,675,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635214,804481.00
07/27/2016 12:00,2,1.480,ACTIVE,213.06,348.66,60.007,1469635203,"201051344000890","219011344069620",29.02,26.30,0,332.73,376.62,43.6,40.1,0.340,500744.2,500744.2,671,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635215,804482.00
07/27/2016 12:00,2,1.480,ACTIVE,213.51,349.86,59.996,1469635203,"201051344000438","219011344069620",28.61,27.00,0,334.24,377.52,42.9,39.5,0.354,502405.5,502405.5,674,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635216,804483.00
07/27/2016 12:00,2,1.494,ACTIVE,213.29,349.86,60.007,1469635203,"201051344000417","219011344069620",28.53,27.00,0,332.43,376.31,43.2,39.8,0.349,494143.8,494143.8,670,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635217,804484.00
07/27/2016 12:00,2,1.346,ACTIVE,212.16,344.76,60.012,1469635203,"274151322000083","219011344069620",28.41,31.00,0,334.84,365.49,38.7,35.5,0.274,757597.8,757597.8,673,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635218,804485.00
