ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2016 12:00,2,1.445,ACTIVE,213.29,345.06,59.996,1469635203,"274151322000076","219011344069620",28.77,30.80,0,334.84,368.20,42.1,38.7,0.292,807764.5,807764.5,667,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635219,804486.00
07/27/2016 12:00,2,1.520,ACTIVE,214.19,350.77,60.034,1469635203,"201051344000868","219011344069620",28.29,27.30,0,336.94,380.52,43.5,40.1,0.349,491199.5,491199.5,675,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635219,804487.00
07/27/2016 12:00,2,1.418,ACTIVE,212.16,342.95,60.002,1469635203,"274151322000095","219011344069620",28.69,30.80,0,335.14,367.30,41.2,37.9,0.270,799550.5,799550.5,668,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635220,804488.00
07/27/2016 12:00,2,1.496,ACTIVE,214.41,353.47,60.002,1469635203,"201051344000988","219011344069620",28.43,27.80,0,336.94,383.23,43.1,39.7,0.349,487731.3,487731.3,677,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635221,804489.00
07/27/2016 12:00,2,1.492,ACTIVE,213.29,348.66,60.039,1469635203,"201051344001025","219011344069620",28.65,27.30,0,334.24,377.22,43.3,39.9,0.349,501602.6,501602.6,674,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635222,804490.00
07/27/2016 12:00,2,1.480,ACTIVE,214.41,351.37,59.991,1469635203,"201051344000458","219011344069620",28.61,28.80,0,336.94,381.73,42.9,39.5,0.362,498647.6,498647.6,675,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635223,804491.00
07/27/2016 12:00,2,1.482,ACTIVE,215.09,352.87,60.018,1469635203,"201051344000853","219011344069620",28.69,28.00,0,338.14,382.33,43.1,39.7,0.345,497759.9,497759.9,673,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635224,804492.00
07/27/2016 12:00,2,1.447,ACTIVE,213.51,350.47,60.012,1469635203,"201051344000685","219011344069620",28.67,26.30,0,333.03,376.62,42.0,38.7,0.358,501693.5,501693.5,674,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635225,804493.00
07/27/2016 12:00,2,1.455,ACTIVE,213.51,350.17,60.012,1469635203,"201051344000917","219011344069620",28.51,28.30,0,333.63,376.62,42.1,38.7,0.340,498630.8,498630.8,673,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635226,804494.00
07/27/2016 12:00,2,1.451,ACTIVE,213.51,349.56,59.965,1469635203,"201051344001145","219011344069620",28.84,26.30,0,334.54,376.62,42.5,39.1,0.340,503801.4,503801.4,674,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635227,804495.00
07/27/2016 12:00,2,1.461,ACTIVE,213.74,350.17,60.018,1469635203,"201051344000651","219011344069620",28.63,28.30,0,335.44,377.52,42.4,39.0,0.345,496584.8,496584.8,672,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635228,804496.00
07/27/2016 12:00,2,1.320,ACTIVE,211.93,347.76,60.012,1469635203,"274151322000088","219011344069620",27.49,30.80,0,335.14,364.89,36.8,33.6,0.247,730527.4,730527.4,671,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635229,804497.00
07/27/2016 12:00,2,0.902,ACTIVE,213.51,415.69,60.007,1469635203,"274151322000068","219011344069620",38.74,32.80,0,336.94,438.83,35.3,32.1,0.234,624258.7,624258.7,678,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635229,804498.00
07/27/2016 12:00,2,1.508,ACTIVE,213.06,348.96,59.996,1469635203,"201051344001135","219011344069620",28.33,28.00,0,334.84,376.62,43.3,39.9,0.345,492647.5,492647.5,676,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635230,804499.00
07/27/2016 12:00,2,1.500,ACTIVE,213.96,350.77,60.002,1469635203,"201051344000594","219011344069620",28.80,26.80,0,335.44,378.42,43.8,40.3,0.349,502902.8,502902.8,673,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635231,804500.00
07/27/2016 12:00,2,1.506,ACTIVE,213.51,349.26,59.954,1469635203,"201051344001203","219011344069620",28.15,27.50,0,335.74,378.42,43.0,39.5,0.358,500370.8,500370.8,676,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635232,804501.00
07/27/2016 12:00,2,1.336,ACTIVE,212.61,348.96,59.991,1469635203,"274151322000054","219011344069620",27.77,31.50,0,334.84,365.19,37.6,34.3,0.256,745843.2,745843.2,673,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635233,804502.00
07/27/2016 12:00,2,1.512,ACTIVE,214.41,350.47,59.975,1469635203,"201051344000867","219011344069620",28.41,28.00,0,336.04,379.32,43.5,40.1,0.349,490268.4,490268.4,673,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635234,804503.00
07/27/2016 12:00,2,1.473,ACTIVE,213.51,350.17,60.007,1469635203,"201051344001093","219011344069620",28.37,27.30,0,334.84,376.31,42.4,39.0,0.336,498053.4,498053.4,676,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635235,804504.00
07/27/2016 12:00,2,1.463,ACTIVE,214.41,352.27,60.002,1469635203,"201051344000900","219011344069620",28.92,27.80,0,336.64,382.03,42.9,39.5,0.345,506478.6,506478.6,676,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635236,804505.00
07/27/2016 12:00,2,1.453,ACTIVE,214.64,351.07,60.002,1469635203,"201051344000648","219011344069620",28.82,27.30,0,337.84,382.63,42.4,39.0,0.349,496633.3,496633.3,677,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635237,804506.00
07/27/2016 12:00,2,1.492,ACTIVE,214.41,351.67,59.991,1469635203,"201051344000569","219011344069620",28.41,28.30,0,336.34,381.73,43.0,39.6,0.349,507083.7,507083.7,674,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635238,804507.00
07/27/2016 12:00,2,1.469,ACTIVE,214.64,350.77,60.007,1469635203,"201051344000983","219011344069620",29.26,28.50,0,336.94,381.12,43.6,40.2,0.349,499019.7,499019.7,675,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635239,804508.00
07/27/2016 12:00,2,1.496,ACTIVE,214.64,351.67,59.996,1469635203,"201051344001158","219011344069620",28.29,27.50,0,337.24,382.63,42.9,39.5,0.354,491970.6,491970.6,673,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635240,804509.00
07/27/2016 12:00,2,1.457,ACTIVE,214.87,352.27,59.991,1469635203,"201051344000576","219011344069620",28.63,27.50,0,337.54,382.63,42.3,38.9,0.340,499307.2,499307.2,676,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635241,804510.00
07/27/2016 12:00,2,1.322,ACTIVE,212.61,345.06,59.975,1469635203,"274151322000087","219011344069620",27.69,39.00,0,334.84,363.69,37.0,33.8,0.217,718664.3,718664.3,679,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469635241,804511.00
07/27/2016 12:15,2,1.342,ACTIVE,215.09,349.86,59.981,1469636104,"201051344000645","219011344069620",28.11,28.00,0,335.74,370.90,38.2,35.0,0.314,498878.3,498878.3,676,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636105,804512.00
07/27/2016 12:15,2,1.201,ACTIVE,213.06,343.85,59.965,1469636104,"274151322000085","219011344069620",27.57,31.00,0,335.44,358.58,33.6,30.5,0.225,746548.6,746548.6,671,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636106,804513.00
07/27/2016 12:15,2,1.338,ACTIVE,215.09,351.07,59.975,1469636104,"201051344000633","219011344069620",28.71,27.50,0,334.84,372.11,38.9,35.7,0.314,490187.1,490187.1,672,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636106,804514.00
07/27/2016 12:15,2,1.348,ACTIVE,214.87,350.17,59.975,1469636104,"201051344000469","219011344069620",28.51,26.80,0,334.84,369.70,39.0,35.7,0.331,492297.3,492297.3,677,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636107,804515.00
07/27/2016 12:15,2,1.332,ACTIVE,213.51,348.06,59.965,1469636104,"201051344000646","219011344069620",28.51,27.00,0,332.43,368.80,38.5,35.2,0.309,493869.9,493869.9,674,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636108,804516.00
07/27/2016 12:15,2,1.258,ACTIVE,212.83,342.65,59.965,1469636104,"274151322000052","219011344069620",27.85,30.80,0,333.93,359.48,35.5,32.3,0.239,764487.7,764487.7,671,0,0,0,L,1151911521,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636109,804517.00
07/27/2016 12:15,2,1.355,ACTIVE,213.96,349.86,59.981,1469636104,"201051344000585","219011344069620",28.86,27.50,0,333.93,368.50,39.6,36.3,0.318,502451.9,502451.9,675,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636110,804518.00
07/27/2016 12:15,2,1.309,ACTIVE,213.74,347.16,59.944,1469636104,"201051344001230","219011344069620",28.67,25.80,0,333.33,367.90,38.0,34.8,0.301,497258.0,497258.0,675,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636111,804519.00
07/27/2016 12:15,2,1.295,ACTIVE,213.96,348.96,59.970,1469636104,"201051344000582","219011344069620",28.67,27.80,0,333.93,368.80,37.7,34.4,0.305,490196.6,490196.6,672,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636112,804520.00
07/27/2016 12:15,2,1.346,ACTIVE,213.06,347.16,59.965,1469636104,"201051344000955","219011344069620",28.59,27.30,0,333.03,367.90,39.0,35.7,0.305,503523.2,503523.2,674,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636113,804521.00
07/27/2016 12:15,2,0.811,ACTIVE,213.06,408.18,59.965,1469636104,"274151322000094","219011344069620",37.81,32.80,0,333.63,429.82,31.1,28.1,0.212,624150.4,624150.4,683,0,0,0,L,1151911521,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636114,804522.00
07/27/2016 12:15,2,1.367,ACTIVE,214.87,350.17,59.975,1469636104,"201051344000579","219011344069620",28.88,27.00,0,336.04,370.90,40.0,36.7,0.323,506348.0,506348.0,676,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636115,804523.00
07/27/2016 12:15,2,1.340,ACTIVE,213.06,346.86,59.970,1469636104,"201051344000890","219011344069620",28.82,26.30,0,333.33,368.50,39.1,35.9,0.309,500753.5,500753.5,672,0,0,0,L,1122011218,0,122.91,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636116,804524.00
07/27/2016 12:15,2,1.332,ACTIVE,213.51,347.46,59.965,1469636104,"201051344000438","219011344069620",28.59,26.80,0,334.24,368.50,38.6,35.3,0.314,502414.6,502414.6,675,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636117,804525.00
07/27/2016 12:15,2,1.340,ACTIVE,213.51,347.46,60.012,1469636104,"201051344000417","219011344069620",28.55,27.00,0,333.93,367.90,38.8,35.6,0.314,494152.9,494152.9,671,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636118,804526.00
07/27/2016 12:15,2,1.223,ACTIVE,212.83,344.15,59.970,1469636104,"274151322000083","219011344069620",28.09,31.00,0,334.24,358.88,34.8,31.6,0.239,757606.0,757606.0,674,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636119,804527.00
07/27/2016 12:15,2,1.291,ACTIVE,213.51,351.07,59.959,1469636104,"274151322000076","219011344069620",28.94,30.80,0,335.44,360.99,37.8,34.6,0.265,807773.4,807773.4,668,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636120,804528.00
07/27/2016 12:15,2,1.367,ACTIVE,214.64,349.86,59.975,1469636104,"201051344000868","219011344069620",28.31,27.00,0,335.14,369.70,39.3,36.0,0.309,491208.8,491208.8,676,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636121,804529.00
07/27/2016 12:15,2,1.279,ACTIVE,212.83,344.45,59.981,1469636104,"274151322000095","219011344069620",28.59,30.30,0,334.54,360.38,37.0,33.8,0.243,799559.3,799559.3,669,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636122,804530.00
07/27/2016 12:15,2,1.367,ACTIVE,214.64,351.07,59.949,1469636104,"201051344000988","219011344069620",27.95,27.80,0,335.74,371.51,38.7,35.5,0.318,487740.5,487740.5,678,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636123,804531.00
07/27/2016 12:15,2,1.336,ACTIVE,213.29,346.26,59.954,1469636104,"201051344001025","219011344069620",28.78,27.30,0,334.54,368.80,39.0,35.7,0.309,501611.8,501611.8,675,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636124,804532.00
07/27/2016 12:15,2,1.348,ACTIVE,214.87,348.66,59.970,1469636104,"201051344000458","219011344069620",28.37,28.50,0,336.34,370.30,38.7,35.5,0.323,498656.7,498656.7,676,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636125,804533.00
07/27/2016 12:15,2,1.346,ACTIVE,215.54,351.07,59.965,1469636104,"201051344000853","219011344069620",28.49,27.80,0,336.94,371.81,38.9,35.6,0.318,497769.1,497769.1,674,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636126,804534.00
07/27/2016 12:15,2,1.305,ACTIVE,213.51,348.06,59.986,1469636104,"201051344000685","219011344069620",28.53,25.80,0,333.33,369.40,37.7,34.5,0.318,501702.4,501702.4,675,0,0,0,L,1122011218,0,123.36,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636126,804535.00
07/27/2016 12:15,2,1.301,ACTIVE,213.51,347.46,59.970,1469636104,"201051344000917","219011344069620",28.73,28.30,0,333.93,368.20,37.9,34.6,0.314,498639.8,498639.8,674,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636127,804536.00
07/27/2016 12:15,2,1.314,ACTIVE,213.51,347.16,59.996,1469636104,"201051344001145","219011344069620",28.77,26.30,0,335.14,368.80,38.3,35.0,0.309,503810.5,503810.5,675,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636128,804537.00
07/27/2016 12:15,2,1.328,ACTIVE,213.74,348.06,59.959,1469636104,"201051344000651","219011344069620",28.35,28.30,0,334.84,368.50,38.1,34.9,0.314,496593.8,496593.8,673,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636129,804538.00
07/27/2016 12:15,2,1.184,ACTIVE,212.61,348.66,59.975,1469636104,"274151322000088","219011344069620",27.59,30.50,0,334.54,358.28,33.2,30.1,0.217,730535.1,730535.1,672,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636130,804539.00
07/27/2016 12:15,2,0.859,ACTIVE,213.51,393.45,59.975,1469636104,"274151322000068","219011344069620",36.24,33.00,0,333.63,433.12,31.7,28.7,0.212,624266.1,624266.1,679,0,0,0,L,1151911521,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636131,804540.00
07/27/2016 12:15,2,1.354,ACTIVE,213.29,347.16,59.970,1469636104,"201051344001135","219011344069620",28.57,27.80,0,333.93,368.20,39.2,35.9,0.309,492656.8,492656.8,677,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636132,804541.00
07/27/2016 12:15,2,1.359,ACTIVE,214.19,349.56,60.018,1469636104,"201051344000594","219011344069620",28.65,27.00,0,334.84,370.00,39.5,36.2,0.318,502912.1,502912.1,674,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636133,804542.00
07/27/2016 12:15,2,1.357,ACTIVE,213.74,347.16,59.975,1469636104,"201051344001203","219011344069620",28.29,27.30,0,334.84,368.80,38.9,35.6,0.318,500380.0,500380.0,677,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636134,804543.00
07/27/2016 12:15,2,1.209,ACTIVE,212.61,343.55,60.007,1469636104,"274151322000054","219011344069620",27.77,31.50,0,334.24,358.88,34.0,30.9,0.234,745851.2,745851.2,674,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636135,804544.00
07/27/2016 12:15,2,1.375,ACTIVE,214.87,348.96,59.933,1469636104,"201051344000867","219011344069620",28.27,28.00,0,334.84,369.40,39.4,36.1,0.309,490277.7,490277.7,674,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636136,804545.00
07/27/2016 12:15,2,1.311,ACTIVE,213.29,347.76,59.975,1469636104,"201051344001093","219011344069620",28.92,27.30,0,333.63,369.10,38.4,35.2,0.301,498062.4,498062.4,677,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636137,804546.00
07/27/2016 12:15,2,1.340,ACTIVE,214.64,349.86,59.975,1469636104,"201051344000900","219011344069620",28.65,27.30,0,335.44,370.60,38.9,35.6,0.309,506487.8,506487.8,677,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636137,804547.00
07/27/2016 12:15,2,1.334,ACTIVE,214.87,349.26,59.970,1469636104,"201051344000648","219011344069620",28.47,27.00,0,336.34,370.30,38.5,35.2,0.309,496642.4,496642.4,678,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636138,804548.00
07/27/2016 12:15,2,1.373,ACTIVE,214.64,349.26,59.954,1469636104,"201051344000569","219011344069620",27.91,28.00,0,335.74,371.21,38.8,35.6,0.314,507092.9,507092.9,675,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636139,804549.00
07/27/2016 12:15,2,1.365,ACTIVE,214.64,349.86,59.981,1469636104,"201051344000983","219011344069620",28.67,28.30,0,336.04,370.00,39.7,36.4,0.323,499029.1,499029.1,676,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636140,804550.00
07/27/2016 12:15,2,1.359,ACTIVE,214.64,348.96,59.981,1469636104,"201051344001158","219011344069620",28.19,27.50,0,335.14,370.90,38.8,35.5,0.318,491979.8,491979.8,674,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636141,804551.00
07/27/2016 12:15,2,1.334,ACTIVE,215.09,350.77,59.970,1469636104,"201051344000576","219011344069620",28.47,27.00,0,335.44,370.60,38.5,35.2,0.309,499316.3,499316.3,677,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636142,804552.00
07/27/2016 12:15,2,1.205,ACTIVE,213.06,350.17,59.975,1469636104,"274151322000087","219011344069620",27.61,39.00,0,334.54,357.98,33.7,30.6,0.199,718672.2,718672.2,680,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469636143,804553.00
07/27/2016 12:30,2,1.369,ACTIVE,214.87,349.56,59.981,1469637004,"201051344000645","219011344069620",28.21,27.50,0,336.04,367.90,39.1,35.8,0.323,498887.1,498887.1,677,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637005,804554.00
07/27/2016 12:30,2,1.232,ACTIVE,212.83,347.76,59.986,1469637004,"274151322000085","219011344069620",27.65,30.80,0,334.84,357.08,34.5,31.4,0.225,746556.3,746556.3,672,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637006,804555.00
07/27/2016 12:30,2,1.369,ACTIVE,214.64,350.47,59.975,1469637004,"201051344000633","219011344069620",28.63,27.00,0,335.44,368.50,39.6,36.3,0.327,490196.1,490196.1,673,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637007,804556.00
07/27/2016 12:30,2,1.348,ACTIVE,214.64,350.17,60.012,1469637004,"201051344000469","219011344069620",29.02,26.80,0,334.24,367.30,39.7,36.4,0.336,492306.3,492306.3,678,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637007,804557.00
07/27/2016 12:30,2,1.354,ACTIVE,213.29,348.36,59.996,1469637004,"201051344000646","219011344069620",28.73,27.00,0,333.03,365.49,39.4,36.1,0.318,493878.8,493878.8,675,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637008,804558.00
07/27/2016 12:30,2,1.277,ACTIVE,212.38,349.86,59.970,1469637004,"274151322000052","219011344069620",28.17,31.00,0,333.63,357.68,36.4,33.2,0.239,764495.9,764495.9,672,0,0,0,L,1151911521,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637009,804559.00
07/27/2016 12:30,2,1.402,ACTIVE,213.96,349.26,59.938,1469637004,"201051344000585","219011344069620",28.55,27.50,0,333.93,365.80,40.5,37.2,0.327,502461.1,502461.1,676,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637010,804560.00
07/27/2016 12:30,2,1.332,ACTIVE,213.51,347.76,59.981,1469637004,"201051344001230","219011344069620",28.55,25.80,0,332.73,363.69,38.6,35.3,0.309,497266.7,497266.7,676,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637011,804561.00
07/27/2016 12:30,2,1.338,ACTIVE,214.19,349.26,59.975,1469637004,"201051344000582","219011344069620",28.25,27.80,0,334.24,365.80,38.3,35.0,0.314,490205.3,490205.3,673,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637012,804562.00
07/27/2016 12:30,2,1.383,ACTIVE,213.51,348.36,59.991,1469637004,"201051344000955","219011344069620",28.37,27.00,0,332.73,364.59,39.7,36.4,0.318,503532.1,503532.1,675,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637013,804563.00
07/27/2016 12:30,2,0.824,ACTIVE,212.83,409.98,59.975,1469637004,"274151322000094","219011344069620",38.49,32.80,0,332.73,432.22,31.9,28.8,0.217,624157.5,624157.5,684,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637014,804564.00
07/27/2016 12:30,2,1.410,ACTIVE,214.41,349.56,59.975,1469637004,"201051344000579","219011344069620",28.47,27.30,0,335.14,367.90,40.7,37.3,0.327,506357.2,506357.2,677,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637015,804565.00
07/27/2016 12:30,2,1.357,ACTIVE,213.51,347.46,59.975,1469637004,"201051344000890","219011344069620",28.92,26.00,0,332.73,364.59,39.8,36.5,0.314,500762.5,500762.5,673,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637016,804566.00
07/27/2016 12:30,2,1.342,ACTIVE,213.74,349.26,59.944,1469637004,"201051344000438","219011344069620",28.98,26.30,0,333.33,365.49,39.5,36.2,0.323,502423.5,502423.5,676,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637016,804567.00
07/27/2016 12:30,2,1.367,ACTIVE,213.51,348.66,60.007,1469637004,"201051344000417","219011344069620",28.57,26.80,0,332.13,365.19,39.5,36.2,0.318,494161.9,494161.9,672,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637017,804568.00
07/27/2016 12:30,2,1.252,ACTIVE,212.38,345.06,60.007,1469637004,"274151322000083","219011344069620",28.21,30.50,0,334.24,357.08,35.8,32.6,0.252,757614.0,757614.0,675,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637018,804569.00
07/27/2016 12:30,2,1.332,ACTIVE,212.83,350.17,59.981,1469637004,"274151322000076","219011344069620",28.73,30.80,0,335.44,358.88,38.8,35.5,0.265,807782.1,807782.1,669,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637019,804570.00
07/27/2016 12:30,2,1.391,ACTIVE,214.19,349.56,60.028,1469637004,"201051344000868","219011344069620",28.39,26.80,0,334.24,366.70,40.0,36.7,0.314,491217.9,491217.9,677,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637020,804571.00
07/27/2016 12:30,2,1.307,ACTIVE,212.38,349.86,59.970,1469637004,"274151322000095","219011344069620",28.73,30.00,0,334.24,358.28,38.0,34.8,0.256,799567.9,799567.9,670,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637021,804572.00
07/27/2016 12:30,2,1.357,ACTIVE,214.41,350.17,59.981,1469637004,"201051344000988","219011344069620",28.65,27.50,0,334.84,368.20,39.4,36.1,0.323,487749.4,487749.4,679,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637022,804573.00
07/27/2016 12:30,2,1.389,ACTIVE,213.74,348.06,59.975,1469637004,"201051344001025","219011344069620",28.17,27.30,0,332.43,365.49,39.6,36.3,0.318,501620.8,501620.8,676,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637023,804574.00
07/27/2016 12:30,2,1.367,ACTIVE,214.41,348.96,59.981,1469637004,"201051344000458","219011344069620",28.51,28.00,0,336.34,367.00,39.5,36.2,0.327,498665.6,498665.6,677,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637024,804575.00
07/27/2016 12:30,2,1.381,ACTIVE,215.09,351.37,59.981,1469637004,"201051344000853","219011344069620",28.41,27.50,0,337.54,368.50,39.7,36.4,0.323,497778.1,497778.1,675,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637025,804576.00
07/27/2016 12:30,2,1.322,ACTIVE,213.96,349.26,59.970,1469637004,"201051344000685","219011344069620",28.71,25.80,0,332.73,365.80,38.5,35.3,0.323,501711.1,501711.1,676,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637026,804577.00
07/27/2016 12:30,2,1.348,ACTIVE,213.96,348.96,59.986,1469637004,"201051344000917","219011344069620",28.13,28.30,0,333.03,365.19,38.4,35.2,0.309,498648.5,498648.5,675,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637027,804578.00
07/27/2016 12:30,2,1.359,ACTIVE,213.96,348.66,59.944,1469637004,"201051344001145","219011344069620",28.11,26.30,0,334.24,365.19,38.7,35.4,0.305,503819.3,503819.3,676,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637028,804579.00
07/27/2016 12:30,2,1.352,ACTIVE,214.19,349.26,59.975,1469637004,"201051344000651","219011344069620",28.33,27.80,0,334.24,365.80,38.9,35.6,0.314,496602.6,496602.6,674,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637029,804580.00
07/27/2016 12:30,2,1.211,ACTIVE,212.38,343.25,59.975,1469637004,"274151322000088","219011344069620",27.71,30.50,0,334.24,356.48,34.0,30.9,0.230,730542.7,730542.7,673,0,0,0,L,1151911521,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637030,804581.00
07/27/2016 12:30,2,0.820,ACTIVE,213.51,414.49,59.965,1469637004,"274151322000068","219011344069620",38.88,33.00,0,333.63,433.42,32.6,29.5,0.217,624273.3,624273.3,680,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637031,804582.00
07/27/2016 12:30,2,1.367,ACTIVE,213.74,347.46,59.970,1469637004,"201051344001135","219011344069620",28.77,27.80,0,332.73,364.59,39.9,36.5,0.314,492665.8,492665.8,678,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637032,804583.00
07/27/2016 12:30,2,1.391,ACTIVE,213.96,349.26,60.012,1469637004,"201051344000594","219011344069620",28.43,26.80,0,333.63,367.60,40.0,36.7,0.327,502921.2,502921.2,675,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637032,804584.00
07/27/2016 12:30,2,1.369,ACTIVE,213.96,348.06,59.981,1469637004,"201051344001203","219011344069620",28.45,27.30,0,333.63,366.10,39.5,36.2,0.318,500388.9,500388.9,678,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637033,804585.00
07/27/2016 12:30,2,1.244,ACTIVE,212.83,349.26,59.970,1469637004,"274151322000054","219011344069620",27.65,31.50,0,334.54,357.08,34.9,31.7,0.234,745859.0,745859.0,675,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637034,804586.00
07/27/2016 12:30,2,1.369,ACTIVE,214.64,348.36,59.981,1469637004,"201051344000867","219011344069620",28.82,27.80,0,334.24,366.70,40.0,36.7,0.314,490286.8,490286.8,675,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637035,804587.00
07/27/2016 12:30,2,1.316,ACTIVE,213.96,348.96,59.970,1469637004,"201051344001093","219011344069620",29.00,27.50,0,333.03,364.59,38.7,35.4,0.305,498071.2,498071.2,678,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637036,804588.00
07/27/2016 12:30,2,1.369,ACTIVE,214.19,349.56,59.965,1469637004,"201051344000900","219011344069620",28.39,27.00,0,334.84,367.00,39.4,36.1,0.314,506496.7,506496.7,678,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637037,804589.00
07/27/2016 12:30,2,1.359,ACTIVE,214.64,349.26,59.981,1469637004,"201051344000648","219011344069620",28.47,26.50,0,335.74,367.60,39.2,36.0,0.318,496651.2,496651.2,679,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637038,804590.00
07/27/2016 12:30,2,1.367,ACTIVE,214.41,349.26,59.975,1469637004,"201051344000569","219011344069620",28.71,27.80,0,335.44,367.00,39.8,36.5,0.323,507101.8,507101.8,676,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637039,804591.00
07/27/2016 12:30,2,1.367,ACTIVE,214.64,349.56,59.949,1469637004,"201051344000983","219011344069620",29.08,27.80,0,334.24,367.00,40.3,37.0,0.323,499038.2,499038.2,677,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637040,804592.00
07/27/2016 12:30,2,1.375,ACTIVE,214.41,348.66,59.944,1469637004,"201051344001158","219011344069620",28.29,27.30,0,335.44,367.00,39.5,36.2,0.323,491988.7,491988.7,675,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637041,804593.00
07/27/2016 12:30,2,1.354,ACTIVE,214.87,350.17,59.954,1469637004,"201051344000576","219011344069620",28.51,26.50,0,336.04,367.60,39.1,35.8,0.318,499325.1,499325.1,678,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637042,804594.00
07/27/2016 12:30,2,1.225,ACTIVE,213.06,348.06,59.975,1469637004,"274151322000087","219011344069620",27.77,39.50,0,334.54,356.48,34.4,31.3,0.194,718679.9,718679.9,681,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637043,804595.00
07/27/2016 12:45,2,1.893,ACTIVE,214.41,354.37,59.965,1469637903,"201051344000645","219011344069620",28.51,27.30,0,335.14,376.01,54.6,50.8,0.446,498897.2,498897.2,678,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637904,804596.00
07/27/2016 12:45,2,1.701,ACTIVE,211.93,343.55,59.922,1469637903,"274151322000085","219011344069620",27.79,30.80,0,329.13,362.19,47.8,44.2,0.327,746565.1,746565.1,673,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637905,804597.00
07/27/2016 12:45,2,1.902,ACTIVE,214.19,355.28,59.970,1469637903,"201051344000633","219011344069620",28.73,27.00,0,333.93,376.62,55.4,51.5,0.468,490206.3,490206.3,674,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637906,804598.00
07/27/2016 12:45,2,1.893,ACTIVE,214.19,354.97,59.991,1469637903,"201051344000469","219011344069620",28.96,26.50,0,333.93,376.31,55.5,51.7,0.482,492316.5,492316.5,679,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637907,804599.00
07/27/2016 12:45,2,1.869,ACTIVE,212.38,351.67,59.965,1469637903,"201051344000646","219011344069620",28.90,27.00,0,327.02,373.31,54.8,50.9,0.464,493888.9,493888.9,676,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637908,804600.00
07/27/2016 12:45,2,1.742,ACTIVE,211.48,344.15,59.965,1469637903,"274151322000052","219011344069620",28.55,31.30,0,329.13,362.79,50.4,46.7,0.345,764505.2,764505.2,673,0,0,0,L,1151911521,0,120.88,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637909,804601.00
07/27/2016 12:45,2,1.938,ACTIVE,213.06,351.97,59.965,1469637903,"201051344000585","219011344069620",28.65,27.50,0,331.83,374.51,56.2,52.4,0.468,502471.5,502471.5,677,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637910,804602.00
07/27/2016 12:45,2,1.836,ACTIVE,212.61,350.47,59.928,1469637903,"201051344001230","219011344069620",29.08,25.80,0,326.72,371.81,54.0,50.2,0.446,497276.6,497276.6,677,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637911,804603.00
07/27/2016 12:45,2,1.848,ACTIVE,213.06,352.27,59.965,1469637903,"201051344000582","219011344069620",28.75,27.80,0,332.13,373.91,53.8,50.0,0.451,490215.2,490215.2,674,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637912,804604.00
07/27/2016 12:45,2,1.889,ACTIVE,212.38,350.77,60.034,1469637903,"201051344000955","219011344069620",28.86,27.00,0,327.62,372.71,55.2,51.4,0.464,503542.3,503542.3,676,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637913,804605.00
07/27/2016 12:45,2,1.158,ACTIVE,212.16,415.39,59.975,1469637903,"274151322000094","219011344069620",38.21,32.80,0,332.43,437.33,45.2,41.7,0.309,624165.7,624165.7,685,0,0,0,L,1151911521,0,121.10,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637914,804606.00
07/27/2016 12:45,2,1.912,ACTIVE,213.96,354.97,59.965,1469637903,"201051344000579","219011344069620",29.30,27.30,0,334.54,376.92,56.8,52.9,0.468,506367.7,506367.7,678,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637915,804607.00
07/27/2016 12:45,2,1.904,ACTIVE,212.38,350.77,59.933,1469637903,"201051344000890","219011344069620",28.86,25.80,0,327.32,373.61,55.7,51.9,0.460,500772.8,500772.8,674,0,0,0,L,1122011218,0,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637916,804608.00
07/27/2016 12:45,2,1.867,ACTIVE,212.83,351.67,59.922,1469637903,"201051344000438","219011344069620",29.18,26.00,0,330.03,374.51,55.2,51.4,0.464,502433.7,502433.7,677,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637917,804609.00
07/27/2016 12:45,2,1.896,ACTIVE,212.83,351.97,59.928,1469637903,"201051344000417","219011344069620",28.71,26.50,0,328.22,373.91,55.2,51.4,0.464,494172.0,494172.0,673,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637917,804610.00
07/27/2016 12:45,2,1.746,ACTIVE,212.38,349.86,59.954,1469637903,"274151322000083","219011344069620",28.35,31.00,0,329.73,363.09,50.1,46.5,0.367,757623.2,757623.2,676,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637918,804611.00
07/27/2016 12:45,2,1.848,ACTIVE,212.61,345.06,59.949,1469637903,"274151322000076","219011344069620",28.96,30.80,0,329.73,365.80,54.2,50.4,0.371,807792.1,807792.1,670,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637919,804612.00
07/27/2016 12:45,2,1.947,ACTIVE,213.96,353.47,59.944,1469637903,"201051344000868","219011344069620",28.43,26.80,0,333.63,376.01,56.1,52.2,0.460,491228.2,491228.2,678,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637920,804613.00
07/27/2016 12:45,2,1.818,ACTIVE,212.16,354.07,59.996,1469637903,"274151322000095","219011344069620",29.02,30.50,0,329.43,364.59,53.6,49.8,0.367,799577.7,799577.7,671,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637921,804614.00
07/27/2016 12:45,2,1.928,ACTIVE,213.96,355.88,59.991,1469637903,"201051344000988","219011344069620",28.57,27.50,0,333.93,377.82,55.8,51.9,0.477,487759.7,487759.7,680,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637922,804615.00
07/27/2016 12:45,2,1.906,ACTIVE,212.83,351.07,59.949,1469637903,"201051344001025","219011344069620",28.96,27.30,0,328.22,374.81,55.9,52.0,0.460,501631.1,501631.1,677,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637923,804616.00
07/27/2016 12:45,2,1.902,ACTIVE,214.19,353.47,59.959,1469637903,"201051344000458","219011344069620",28.84,28.00,0,334.24,376.92,55.6,51.8,0.473,498675.9,498675.9,678,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637924,804617.00
07/27/2016 12:45,2,1.912,ACTIVE,214.64,354.97,59.965,1469637903,"201051344000853","219011344069620",28.88,27.30,0,336.04,377.82,56.0,52.1,0.468,497788.4,497788.4,676,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637925,804618.00
07/27/2016 12:45,2,1.859,ACTIVE,212.83,352.57,59.981,1469637903,"201051344000685","219011344069620",29.00,25.50,0,329.73,374.21,54.6,50.8,0.460,501721.1,501721.1,677,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637926,804619.00
07/27/2016 12:45,2,1.854,ACTIVE,213.06,351.67,59.965,1469637903,"201051344000917","219011344069620",29.08,28.30,0,327.62,373.91,54.5,50.7,0.455,498658.5,498658.5,676,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637926,804620.00
07/27/2016 12:45,2,1.885,ACTIVE,212.83,351.37,59.996,1469637903,"201051344001145","219011344069620",28.82,26.00,0,332.13,374.21,55.0,51.2,0.455,503829.4,503829.4,677,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637927,804621.00
07/27/2016 12:45,2,1.885,ACTIVE,213.06,351.97,60.018,1469637903,"201051344000651","219011344069620",28.88,27.80,0,332.73,374.81,55.1,51.3,0.460,496612.7,496612.7,675,0,0,0,L,1122011218,0,122.68,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637928,804622.00
07/27/2016 12:45,2,1.719,ACTIVE,211.70,347.46,59.959,1469637903,"274151322000088","219011344069620",27.65,30.50,0,329.43,362.79,48.1,44.5,0.331,730551.5,730551.5,674,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637929,804623.00
07/27/2016 12:45,2,1.186,ACTIVE,212.61,414.49,59.981,1469637903,"274151322000068","219011344069620",38.31,33.00,0,333.03,438.83,46.2,42.7,0.314,624281.7,624281.7,681,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637930,804624.00
07/27/2016 12:45,2,1.898,ACTIVE,212.61,351.67,59.975,1469637903,"201051344001135","219011344069620",29.12,27.80,0,329.13,373.91,56.0,52.2,0.455,492676.1,492676.1,679,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637931,804625.00
07/27/2016 12:45,2,1.924,ACTIVE,213.51,352.87,59.996,1469637903,"201051344000594","219011344069620",29.18,27.00,0,332.13,376.31,56.9,53.0,0.464,502931.6,502931.6,676,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637932,804626.00
07/27/2016 12:45,2,1.912,ACTIVE,212.83,351.97,59.901,1469637903,"201051344001203","219011344069620",28.84,27.30,0,331.83,375.71,55.9,52.0,0.473,500399.2,500399.2,679,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637933,804627.00
07/27/2016 12:45,2,1.750,ACTIVE,211.70,345.66,59.965,1469637903,"274151322000054","219011344069620",27.75,31.30,0,329.43,363.09,49.1,45.5,0.331,745867.9,745867.9,676,0,0,0,L,1151911521,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637934,804628.00
07/27/2016 12:45,2,1.959,ACTIVE,213.96,353.17,59.991,1469637903,"201051344000867","219011344069620",28.55,27.80,0,333.03,376.31,56.7,52.8,0.460,490297.2,490297.2,676,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637935,804629.00
