ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2016 12:45,2,1.863,ACTIVE,213.06,352.27,59.938,1469637903,"201051344001093","219011344069620",29.18,27.30,0,331.83,374.81,55.1,51.3,0.451,498081.3,498081.3,679,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637936,804630.00
07/27/2016 12:45,2,1.932,ACTIVE,213.96,354.67,59.907,1469637903,"201051344000900","219011344069620",28.73,26.80,0,333.33,376.92,56.2,52.4,0.455,506507.0,506507.0,679,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637937,804631.00
07/27/2016 12:45,2,1.902,ACTIVE,214.19,353.77,59.907,1469637903,"201051344000648","219011344069620",28.86,26.30,0,334.24,377.22,55.7,51.8,0.464,496661.4,496661.4,680,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637938,804632.00
07/27/2016 12:45,2,1.939,ACTIVE,214.19,355.28,59.965,1469637903,"201051344000569","219011344069620",28.67,27.50,0,334.24,377.22,56.3,52.4,0.464,507112.2,507112.2,677,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637939,804633.00
07/27/2016 12:45,2,1.922,ACTIVE,214.19,354.67,59.970,1469637903,"201051344000983","219011344069620",29.26,28.00,0,334.24,378.12,57.0,53.1,0.473,499048.7,499048.7,678,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637940,804634.00
07/27/2016 12:45,2,1.939,ACTIVE,213.96,354.67,59.959,1469637903,"201051344001158","219011344069620",28.67,27.50,0,334.84,377.52,56.4,52.5,0.464,491999.0,491999.0,676,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637941,804635.00
07/27/2016 12:45,2,1.898,ACTIVE,214.19,355.28,59.954,1469637903,"201051344000576","219011344069620",28.98,26.50,0,334.54,377.22,55.8,51.9,0.473,499335.3,499335.3,679,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637942,804636.00
07/27/2016 12:45,2,1.729,ACTIVE,211.93,344.15,59.965,1469637903,"274151322000087","219011344069620",27.89,40.00,0,329.43,362.19,48.8,45.2,0.305,718688.8,718688.8,682,0,0,0,L,1151911521,0,121.78,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469637943,804637.00
07/27/2016 13:00,2,2.291,ACTIVE,214.87,358.58,59.912,1469638803,"201051344000645","219011344069620",28.59,28.00,0,335.14,385.93,66.4,62.2,0.548,498911.5,498911.5,679,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638804,804638.00
07/27/2016 13:00,2,2.062,ACTIVE,211.93,356.78,60.002,1469638803,"274151322000085","219011344069620",27.83,31.50,0,332.73,367.90,58.2,54.2,0.402,746577.6,746577.6,674,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638805,804639.00
07/27/2016 13:00,2,2.303,ACTIVE,214.64,359.48,59.965,1469638803,"201051344000633","219011344069620",28.82,27.80,0,334.24,385.33,67.2,62.9,0.575,490220.8,490220.8,675,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638806,804640.00
07/27/2016 13:00,2,2.297,ACTIVE,214.64,358.28,59.907,1469638803,"201051344000469","219011344069620",28.88,27.50,0,335.14,385.03,67.2,62.9,0.566,492331.0,492331.0,680,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638807,804641.00
07/27/2016 13:00,2,2.270,ACTIVE,212.83,355.28,59.901,1469638803,"201051344000646","219011344069620",28.82,27.80,0,332.13,382.03,66.2,62.0,0.557,493903.2,493903.2,677,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638808,804642.00
07/27/2016 13:00,2,2.131,ACTIVE,211.93,351.97,59.975,1469638803,"274151322000052","219011344069620",28.41,32.00,0,333.33,369.40,61.3,57.2,0.424,764518.3,764518.3,674,0,0,0,L,1151911521,0,121.10,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638809,804643.00
07/27/2016 13:00,2,2.336,ACTIVE,213.96,356.78,59.928,1469638803,"201051344000585","219011344069620",28.61,28.00,0,333.03,382.93,67.7,63.4,0.561,502486.2,502486.2,678,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638810,804644.00
07/27/2016 13:00,2,2.256,ACTIVE,213.06,354.07,59.917,1469638803,"201051344001230","219011344069620",28.73,26.00,0,331.23,380.22,65.7,61.5,0.552,497290.8,497290.8,678,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638810,804645.00
07/27/2016 13:00,2,2.250,ACTIVE,213.96,356.78,59.981,1469638803,"201051344000582","219011344069620",28.53,28.30,0,333.03,382.93,65.0,60.9,0.544,490229.2,490229.2,675,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638811,804646.00
07/27/2016 13:00,2,2.281,ACTIVE,212.83,355.88,59.996,1469638803,"201051344000955","219011344069620",28.82,27.80,0,331.23,382.03,66.6,62.4,0.561,503556.8,503556.8,677,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638812,804647.00
07/27/2016 13:00,2,1.408,ACTIVE,212.38,418.70,59.970,1469638803,"274151322000094","219011344069620",38.39,33.50,0,384.13,437.93,54.8,50.9,0.380,624177.3,624177.3,686,0,0,0,L,1151911521,0,121.55,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638813,804648.00
07/27/2016 13:00,2,2.318,ACTIVE,214.87,358.88,59.970,1469638803,"201051344000579","219011344069620",29.12,27.80,0,335.74,386.53,68.4,64.1,0.566,506382.5,506382.5,679,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638814,804649.00
07/27/2016 13:00,2,2.311,ACTIVE,213.06,354.97,59.912,1469638803,"201051344000890","219011344069620",28.55,26.30,0,331.53,382.33,66.8,62.6,0.544,500787.3,500787.3,675,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638815,804650.00
07/27/2016 13:00,2,2.258,ACTIVE,213.51,355.58,59.896,1469638803,"201051344000438","219011344069620",29.08,26.80,0,332.13,383.53,66.5,62.3,0.561,502448.1,502448.1,678,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638816,804651.00
07/27/2016 13:00,2,2.262,ACTIVE,213.29,356.18,59.975,1469638803,"201051344000417","219011344069620",28.92,27.00,0,331.83,382.33,66.3,62.0,0.552,494186.4,494186.4,674,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638817,804652.00
07/27/2016 13:00,2,2.109,ACTIVE,212.38,347.46,59.996,1469638803,"274151322000083","219011344069620",28.39,31.80,0,333.03,369.10,60.6,56.5,0.446,757636.2,757636.2,677,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638818,804653.00
07/27/2016 13:00,2,2.244,ACTIVE,212.61,345.96,59.986,1469638803,"274151322000076","219011344069620",28.92,31.50,0,334.84,372.11,65.7,61.4,0.451,807806.3,807806.3,671,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638820,804654.00
07/27/2016 13:00,2,2.330,ACTIVE,214.19,356.18,59.954,1469638803,"201051344000868","219011344069620",28.57,27.30,0,334.84,384.43,67.5,63.2,0.552,491242.8,491242.8,679,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638821,804655.00
07/27/2016 13:00,2,2.221,ACTIVE,212.16,345.06,59.944,1469638803,"274151322000095","219011344069620",28.86,31.00,0,333.03,370.90,64.9,60.7,0.451,799591.7,799591.7,672,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638822,804656.00
07/27/2016 13:00,2,2.322,ACTIVE,214.41,359.48,59.975,1469638803,"201051344000988","219011344069620",28.51,28.00,0,335.74,387.74,67.0,62.8,0.570,487774.2,487774.2,681,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638822,804657.00
07/27/2016 13:00,2,2.324,ACTIVE,213.51,355.28,59.975,1469638803,"201051344001025","219011344069620",28.51,28.00,0,332.43,383.83,67.1,62.8,0.544,501645.6,501645.6,678,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638823,804658.00
07/27/2016 13:00,2,2.287,ACTIVE,214.41,357.08,59.912,1469638803,"201051344000458","219011344069620",28.84,29.00,0,335.14,387.14,66.8,62.6,0.570,498690.3,498690.3,679,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638824,804659.00
07/27/2016 13:00,2,2.291,ACTIVE,215.09,360.38,59.928,1469638803,"201051344000853","219011344069620",28.92,28.30,0,335.74,389.54,67.2,62.9,0.566,497802.9,497802.9,677,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638825,804660.00
07/27/2016 13:00,2,2.221,ACTIVE,213.29,356.48,59.870,1469638803,"201051344000685","219011344069620",29.20,26.00,0,331.83,382.33,65.7,61.5,0.575,501735.3,501735.3,678,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638826,804661.00
07/27/2016 13:00,2,2.232,ACTIVE,213.51,355.28,59.949,1469638803,"201051344000917","219011344069620",29.04,28.80,0,332.13,382.33,65.6,61.4,0.548,498672.7,498672.7,677,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638827,804662.00
07/27/2016 13:00,2,2.242,ACTIVE,213.06,355.28,59.996,1469638803,"201051344001145","219011344069620",29.06,26.50,0,332.73,382.63,66.0,61.8,0.552,503843.7,503843.7,678,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638828,804663.00
07/27/2016 13:00,2,2.283,ACTIVE,213.74,356.78,59.959,1469638803,"201051344000651","219011344069620",28.67,28.50,0,333.03,383.83,66.3,62.1,0.544,496627.1,496627.1,676,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638829,804664.00
07/27/2016 13:00,2,2.080,ACTIVE,211.70,354.07,59.981,1469638803,"274151322000088","219011344069620",27.61,31.30,0,333.33,367.90,58.1,54.2,0.393,730564.0,730564.0,675,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638830,804665.00
07/27/2016 13:00,2,1.430,ACTIVE,212.83,411.18,59.991,1469638803,"274151322000068","219011344069620",38.17,33.80,0,386.23,446.35,55.2,51.3,0.380,624293.6,624293.6,682,0,0,0,L,1151911521,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638831,804666.00
07/27/2016 13:00,2,2.309,ACTIVE,213.06,354.37,59.854,1469638803,"201051344001135","219011344069620",28.63,28.50,0,331.53,382.63,67.0,62.7,0.552,492690.6,492690.6,680,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638832,804667.00
07/27/2016 13:00,2,2.330,ACTIVE,213.74,356.78,59.959,1469638803,"201051344000594","219011344069620",28.84,27.50,0,333.33,384.43,68.1,63.8,0.557,502946.4,502946.4,677,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638833,804668.00
07/27/2016 13:00,2,2.309,ACTIVE,213.29,355.88,59.981,1469638803,"201051344001203","219011344069620",28.65,27.80,0,333.03,384.43,67.0,62.7,0.566,500413.7,500413.7,680,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638834,804669.00
07/27/2016 13:00,2,2.105,ACTIVE,211.93,348.96,59.970,1469638803,"274151322000054","219011344069620",27.73,32.20,0,333.33,368.80,59.1,55.1,0.407,745880.7,745880.7,677,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638835,804670.00
07/27/2016 13:00,2,2.328,ACTIVE,214.19,357.38,59.986,1469638803,"201051344000867","219011344069620",28.69,28.30,0,334.24,384.13,67.7,63.4,0.557,490311.9,490311.9,677,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638835,804671.00
07/27/2016 13:00,2,2.258,ACTIVE,213.51,357.08,59.891,1469638803,"201051344001093","219011344069620",28.88,27.80,0,333.63,382.33,66.0,61.8,0.539,498095.6,498095.6,680,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638836,804672.00
07/27/2016 13:00,2,2.322,ACTIVE,214.41,358.88,60.018,1469638803,"201051344000900","219011344069620",28.61,27.50,0,334.54,386.53,67.3,63.1,0.552,506521.5,506521.5,680,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638837,804673.00
07/27/2016 13:00,2,2.252,ACTIVE,214.64,357.68,59.986,1469638803,"201051344000648","219011344069620",29.02,27.00,0,336.04,385.03,66.2,62.0,0.557,496675.8,496675.8,681,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638838,804674.00
07/27/2016 13:00,2,2.307,ACTIVE,214.64,357.38,59.970,1469638803,"201051344000569","219011344069620",28.73,28.50,0,334.84,385.33,67.1,62.8,0.561,507126.7,507126.7,678,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638839,804675.00
07/27/2016 13:00,2,2.322,ACTIVE,214.64,357.98,59.959,1469638803,"201051344000983","219011344069620",28.84,28.50,0,335.44,385.93,67.8,63.6,0.570,499063.4,499063.4,679,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638840,804676.00
07/27/2016 13:00,2,2.311,ACTIVE,214.41,357.38,60.007,1469638803,"201051344001158","219011344069620",28.65,28.30,0,336.34,386.53,67.1,62.8,0.561,492013.6,492013.6,677,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638841,804677.00
07/27/2016 13:00,2,2.275,ACTIVE,214.87,359.78,59.975,1469638803,"201051344000576","219011344069620",28.88,27.00,0,335.74,387.74,66.5,62.3,0.557,499349.8,499349.8,680,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638842,804678.00
07/27/2016 13:00,2,2.088,ACTIVE,212.38,355.28,59.959,1469638803,"274151322000087","219011344069620",27.67,41.00,0,333.63,367.30,58.5,54.6,0.376,718701.4,718701.4,683,0,0,0,L,1151911521,0,121.55,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469638843,804679.00
07/27/2016 13:15,2,3.289,ACTIVE,216.90,352.27,59.965,1469639703,"201051344000645","219011344069620",28.45,31.00,0,335.14,391.64,94.8,89.6,0.433,498930.5,498930.5,680,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639704,804680.00
07/27/2016 13:15,2,3.055,ACTIVE,213.29,349.56,59.981,1469639703,"274151322000085","219011344069620",27.61,34.30,0,329.13,377.82,85.4,80.5,0.318,746594.3,746594.3,675,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639705,804681.00
07/27/2016 13:15,2,3.230,ACTIVE,216.45,353.47,59.965,1469639703,"201051344000633","219011344069620",28.92,30.30,0,334.54,392.25,94.6,89.4,0.451,490240.0,490240.0,676,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639706,804682.00
07/27/2016 13:15,2,3.203,ACTIVE,216.90,352.27,59.965,1469639703,"201051344000469","219011344069620",28.90,29.80,0,334.24,391.94,93.8,88.6,0.455,492350.3,492350.3,681,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639707,804683.00
07/27/2016 13:15,2,3.223,ACTIVE,214.41,348.96,59.991,1469639703,"201051344000646","219011344069620",28.59,30.00,0,331.83,389.24,93.3,88.2,0.442,493922.2,493922.2,678,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639708,804684.00
07/27/2016 13:15,2,3.074,ACTIVE,213.06,352.27,59.970,1469639703,"274151322000052","219011344069620",28.17,35.20,0,332.73,378.12,87.7,82.7,0.345,764536.0,764536.0,675,0,0,0,L,1151911521,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639709,804685.00
07/27/2016 13:15,2,3.229,ACTIVE,215.32,349.56,59.959,1469639703,"201051344000585","219011344069620",28.80,30.50,0,333.03,389.84,94.2,88.9,0.433,502505.6,502505.6,679,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639710,804686.00
07/27/2016 13:15,2,3.170,ACTIVE,214.41,347.46,59.959,1469639703,"201051344001230","219011344069620",28.67,28.30,0,331.23,387.44,92.0,86.9,0.424,497309.7,497309.7,679,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639711,804687.00
07/27/2016 13:15,2,3.160,ACTIVE,215.32,349.26,59.965,1469639703,"201051344000582","219011344069620",28.59,30.30,0,333.63,390.44,91.5,86.4,0.424,490248.0,490248.0,676,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639711,804688.00
07/27/2016 13:15,2,3.199,ACTIVE,214.19,347.46,59.954,1469639703,"201051344000955","219011344069620",28.77,30.80,0,332.13,388.34,93.2,88.0,0.446,503575.9,503575.9,678,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639712,804689.00
07/27/2016 13:15,2,1.980,ACTIVE,213.06,422.00,59.959,1469639703,"274151322000094","219011344069620",38.74,36.00,0,391.64,454.46,77.8,73.2,0.544,624193.1,624193.1,687,0,0,0,L,1151911521,0,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639713,804690.00
07/27/2016 13:15,2,3.285,ACTIVE,216.67,352.27,59.970,1469639703,"201051344000579","219011344069620",28.88,30.80,0,334.84,392.85,96.2,90.9,0.446,506402.1,506402.1,680,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639714,804691.00
07/27/2016 13:15,2,3.246,ACTIVE,214.41,348.06,59.928,1469639703,"201051344000890","219011344069620",28.59,28.80,0,332.43,389.24,94.0,88.8,0.433,500806.5,500806.5,676,0,0,0,L,1122011218,0,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639715,804692.00
07/27/2016 13:15,2,3.215,ACTIVE,215.09,349.86,59.944,1469639703,"201051344000438","219011344069620",28.82,29.30,0,333.33,390.44,93.9,88.7,0.442,502467.2,502467.2,679,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639716,804693.00
07/27/2016 13:15,2,3.197,ACTIVE,214.87,348.36,59.959,1469639703,"201051344000417","219011344069620",28.80,29.80,0,332.13,388.64,93.3,88.1,0.442,494205.4,494205.4,675,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639717,804694.00
07/27/2016 13:15,2,3.018,ACTIVE,213.06,350.47,59.954,1469639703,"274151322000083","219011344069620",28.35,35.80,0,332.73,377.52,86.7,81.7,0.349,757653.8,757653.8,678,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639718,804695.00
07/27/2016 13:15,2,3.209,ACTIVE,213.51,343.25,59.954,1469639703,"274151322000076","219011344069620",29.02,35.40,0,334.24,378.42,94.4,89.2,0.367,807825.3,807825.3,672,0,0,0,L,1151911521,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639719,804696.00
07/27/2016 13:15,2,3.285,ACTIVE,216.00,351.07,59.928,1469639703,"201051344000868","219011344069620",28.47,29.50,0,334.84,391.04,94.7,89.5,0.433,491262.1,491262.1,680,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639720,804697.00
07/27/2016 13:15,2,3.225,ACTIVE,213.06,348.36,59.970,1469639703,"274151322000095","219011344069620",28.77,34.50,0,332.73,377.22,93.9,88.7,0.358,799610.4,799610.4,673,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639721,804698.00
07/27/2016 13:15,2,3.246,ACTIVE,216.90,352.57,59.970,1469639703,"201051344000988","219011344069620",28.67,31.00,0,334.24,395.85,94.3,89.1,0.451,487793.5,487793.5,682,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639722,804699.00
07/27/2016 13:15,2,3.277,ACTIVE,215.32,349.26,59.981,1469639703,"201051344001025","219011344069620",28.55,30.50,0,333.63,390.44,94.7,89.5,0.424,501665.0,501665.0,679,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639723,804700.00
07/27/2016 13:15,2,3.223,ACTIVE,216.90,351.37,59.965,1469639703,"201051344000458","219011344069620",28.67,31.80,0,334.84,391.94,93.5,88.4,0.442,498709.6,498709.6,680,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639724,804701.00
07/27/2016 13:15,2,3.232,ACTIVE,217.35,352.57,59.965,1469639703,"201051344000853","219011344069620",28.55,31.30,0,336.04,397.96,93.5,88.3,0.438,497822.2,497822.2,678,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639724,804702.00
07/27/2016 13:15,2,3.184,ACTIVE,214.87,351.07,59.922,1469639703,"201051344000685","219011344069620",28.84,28.30,0,332.43,389.24,93.1,88.0,0.455,501754.3,501754.3,679,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639725,804703.00
07/27/2016 13:15,2,3.191,ACTIVE,215.09,349.26,59.965,1469639703,"201051344000917","219011344069620",28.59,32.00,0,332.43,389.24,92.4,87.3,0.433,498691.6,498691.6,678,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639726,804704.00
07/27/2016 13:15,2,3.182,ACTIVE,214.87,349.26,59.965,1469639703,"201051344001145","219011344069620",28.90,29.00,0,333.33,389.84,93.2,88.0,0.415,503862.8,503862.8,679,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639727,804705.00
07/27/2016 13:15,2,3.227,ACTIVE,215.54,350.17,59.959,1469639703,"201051344000651","219011344069620",28.71,31.30,0,333.93,390.44,93.8,88.7,0.433,496646.2,496646.2,677,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639728,804706.00
07/27/2016 13:15,2,2.959,ACTIVE,212.83,344.45,59.996,1469639703,"274151322000088","219011344069620",27.77,34.30,0,329.13,378.12,83.2,78.4,0.309,730580.8,730580.8,676,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639729,804707.00
07/27/2016 13:15,2,2.031,ACTIVE,213.74,415.99,59.949,1469639703,"274151322000068","219011344069620",38.53,36.50,0,392.25,452.36,80.0,75.3,0.301,624309.6,624309.6,683,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639730,804708.00
07/27/2016 13:15,2,3.281,ACTIVE,215.09,348.96,59.954,1469639703,"201051344001135","219011344069620",28.98,31.00,0,333.33,388.94,96.4,91.1,0.446,492709.9,492709.9,681,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639731,804709.00
07/27/2016 13:15,2,3.375,ACTIVE,215.77,352.57,59.959,1469639703,"201051344000594","219011344069620",29.08,30.30,0,333.93,391.34,99.4,94.0,0.460,502966.1,502966.1,678,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639732,804710.00
07/27/2016 13:15,2,3.314,ACTIVE,215.54,349.86,59.959,1469639703,"201051344001203","219011344069620",29.18,29.80,0,333.63,390.74,98.0,92.6,0.460,500433.1,500433.1,681,0,0,0,L,1122011218,0,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639733,804711.00
07/27/2016 13:15,2,3.107,ACTIVE,213.06,352.57,59.954,1469639703,"274151322000054","219011344069620",27.75,35.40,0,328.22,378.72,87.3,82.3,0.331,745897.7,745897.7,678,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639734,804712.00
07/27/2016 13:15,2,3.381,ACTIVE,216.45,351.67,59.933,1469639703,"201051344000867","219011344069620",28.82,31.00,0,333.63,390.44,98.7,93.3,0.451,490331.4,490331.4,678,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639735,804713.00
07/27/2016 13:15,2,3.320,ACTIVE,215.54,351.97,59.965,1469639703,"201051344001093","219011344069620",28.86,29.80,0,333.63,389.24,97.1,91.8,0.446,498114.7,498114.7,681,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639735,804714.00
07/27/2016 13:15,2,3.342,ACTIVE,216.45,351.97,59.954,1469639703,"201051344000900","219011344069620",28.86,30.30,0,334.54,391.94,97.7,92.3,0.446,506541.0,506541.0,681,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639736,804715.00
07/27/2016 13:15,2,3.309,ACTIVE,216.90,351.97,59.954,1469639703,"201051344000648","219011344069620",28.71,29.50,0,335.14,392.55,96.2,91.0,0.451,496695.0,496695.0,682,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639737,804716.00
07/27/2016 13:15,2,3.369,ACTIVE,216.90,352.27,59.959,1469639703,"201051344000569","219011344069620",28.47,31.50,0,335.14,391.94,97.2,91.8,0.455,507146.1,507146.1,679,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639738,804717.00
07/27/2016 13:15,2,3.365,ACTIVE,217.13,351.97,59.954,1469639703,"201051344000983","219011344069620",28.94,31.80,0,334.84,392.55,98.6,93.2,0.460,499083.0,499083.0,680,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639740,804718.00
07/27/2016 13:15,2,3.424,ACTIVE,216.90,352.87,59.965,1469639703,"201051344001158","219011344069620",28.31,30.50,0,334.54,392.25,98.2,92.9,0.460,492033.0,492033.0,678,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639740,804719.00
07/27/2016 13:15,2,3.330,ACTIVE,217.13,354.07,59.949,1469639703,"201051344000576","219011344069620",28.86,29.50,0,335.14,393.45,97.3,92.0,0.455,499369.0,499369.0,681,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639741,804720.00
07/27/2016 13:15,2,3.094,ACTIVE,213.29,355.88,59.954,1469639703,"274151322000087","219011344069620",27.73,45.30,0,331.53,378.42,86.9,82.0,0.305,718718.4,718718.4,684,0,0,0,L,1151911521,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469639742,804721.00
07/27/2016 13:30,2,2.865,ACTIVE,216.45,349.86,59.938,1469640603,"201051344000645","219011344069620",28.31,32.60,0,338.44,374.51,82.2,77.4,0.376,498950.2,498950.2,681,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640604,804722.00
07/27/2016 13:30,2,2.590,ACTIVE,213.29,353.17,59.954,1469640603,"274151322000085","219011344069620",27.31,34.30,0,330.33,379.02,71.7,67.3,0.495,746611.6,746611.6,676,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640605,804723.00
07/27/2016 13:30,2,2.898,ACTIVE,216.22,351.67,59.975,1469640603,"201051344000633","219011344069620",28.49,31.30,0,337.24,375.41,83.6,78.8,0.398,490260.0,490260.0,677,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640606,804724.00
07/27/2016 13:30,2,2.877,ACTIVE,216.45,351.07,59.970,1469640603,"201051344000469","219011344069620",28.73,31.00,0,335.44,374.81,83.7,78.8,0.402,492370.2,492370.2,682,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640607,804725.00
07/27/2016 13:30,2,2.832,ACTIVE,214.19,348.06,59.975,1469640603,"201051344000646","219011344069620",28.78,31.30,0,333.33,373.31,82.6,77.8,0.393,493941.9,493941.9,679,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640607,804726.00
07/27/2016 13:30,2,2.680,ACTIVE,213.06,354.97,59.959,1469640603,"274151322000052","219011344069620",28.37,35.00,0,328.52,378.72,77.0,72.4,0.539,764554.3,764554.3,676,0,0,0,L,1151911521,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640608,804727.00
07/27/2016 13:30,2,2.900,ACTIVE,215.32,348.06,59.949,1469640603,"201051344000585","219011344069620",28.71,31.80,0,333.63,372.41,84.3,79.5,0.389,502525.6,502525.6,680,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640609,804728.00
07/27/2016 13:30,2,2.777,ACTIVE,214.41,346.56,59.981,1469640603,"201051344001230","219011344069620",29.08,28.80,0,332.73,372.41,81.8,77.0,0.376,497329.2,497329.2,680,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640610,804729.00
07/27/2016 13:30,2,2.809,ACTIVE,215.32,348.66,59.954,1469640603,"201051344000582","219011344069620",28.59,31.80,0,334.54,372.71,81.3,76.6,0.367,490267.3,490267.3,677,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640611,804730.00
07/27/2016 13:30,2,2.869,ACTIVE,214.41,346.86,59.928,1469640603,"201051344000955","219011344069620",28.51,32.00,0,333.33,372.71,82.8,78.0,0.389,503595.7,503595.7,679,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640612,804731.00
07/27/2016 13:30,2,1.760,ACTIVE,213.29,426.51,59.959,1469640603,"274151322000094","219011344069620",38.55,35.40,0,390.14,449.35,68.8,64.5,0.482,624209.5,624209.5,688,0,0,0,L,1151911521,0,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640613,804732.00
07/27/2016 13:30,2,2.877,ACTIVE,216.22,350.47,59.965,1469640603,"201051344000579","219011344069620",29.10,31.30,0,336.94,375.41,84.8,79.9,0.389,506422.4,506422.4,681,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640614,804733.00
07/27/2016 13:30,2,2.830,ACTIVE,214.41,347.46,59.965,1469640603,"201051344000890","219011344069620",28.82,30.30,0,333.93,372.71,82.7,77.8,0.376,500826.3,500826.3,677,0,0,0,L,1122011218,0,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640615,804734.00
07/27/2016 13:30,2,2.805,ACTIVE,214.87,347.76,59.970,1469640603,"201051344000438","219011344069620",29.00,31.50,0,333.63,372.41,82.3,77.5,0.380,502486.9,502486.9,680,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640616,804735.00
07/27/2016 13:30,2,2.785,ACTIVE,214.64,346.86,60.007,1469640603,"201051344000417","219011344069620",28.80,30.80,0,333.63,372.41,81.2,76.5,0.371,494224.9,494224.9,676,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640617,804736.00
07/27/2016 13:30,2,2.631,ACTIVE,213.06,357.08,59.954,1469640603,"274151322000083","219011344069620",28.35,35.20,0,328.82,378.42,75.5,70.9,0.544,757671.9,757671.9,679,0,0,0,L,1151911521,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640618,804737.00
07/27/2016 13:30,2,2.773,ACTIVE,213.51,352.27,59.970,1469640603,"274151322000076","219011344069620",29.06,37.50,0,335.14,365.49,81.6,76.8,0.314,807844.9,807844.9,673,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640618,804738.00
07/27/2016 13:30,2,2.844,ACTIVE,215.77,349.26,59.959,1469640603,"201051344000868","219011344069620",28.59,31.00,0,334.84,374.21,82.4,77.6,0.367,491282.0,491282.0,681,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640619,804739.00
07/27/2016 13:30,2,2.768,ACTIVE,212.83,345.36,59.954,1469640603,"274151322000095","219011344069620",28.69,35.80,0,329.13,378.42,80.4,75.7,0.305,799629.8,799629.8,674,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640620,804740.00
07/27/2016 13:30,2,2.842,ACTIVE,216.22,351.37,59.970,1469640603,"201051344000988","219011344069620",28.57,32.20,0,336.64,378.42,82.3,77.5,0.389,487813.4,487813.4,683,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640621,804741.00
07/27/2016 13:30,2,2.820,ACTIVE,214.87,347.46,59.975,1469640603,"201051344001025","219011344069620",28.80,31.50,0,333.93,372.71,82.3,77.5,0.371,501684.8,501684.8,680,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640622,804742.00
07/27/2016 13:30,2,2.797,ACTIVE,216.22,349.86,59.959,1469640603,"201051344000458","219011344069620",28.98,33.30,0,336.94,375.11,82.1,77.3,0.393,498729.4,498729.4,681,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640623,804743.00
07/27/2016 13:30,2,2.840,ACTIVE,216.67,351.37,59.965,1469640603,"201051344000853","219011344069620",28.47,32.60,0,339.04,378.12,81.9,77.1,0.380,497842.0,497842.0,679,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640624,804744.00
07/27/2016 13:30,2,2.791,ACTIVE,214.64,347.46,59.991,1469640603,"201051344000685","219011344069620",28.67,30.00,0,334.54,372.71,81.0,76.3,0.393,501773.8,501773.8,680,0,0,0,L,1122011218,0,123.81,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640625,804745.00
07/27/2016 13:30,2,2.744,ACTIVE,214.87,348.36,59.959,1469640603,"201051344000917","219011344069620",28.94,32.80,0,332.73,373.01,80.4,75.7,0.371,498711.0,498711.0,679,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640626,804746.00
07/27/2016 13:30,2,2.777,ACTIVE,214.41,347.46,60.012,1469640603,"201051344001145","219011344069620",28.75,30.30,0,334.54,372.11,80.9,76.1,0.371,503882.3,503882.3,680,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640626,804747.00
07/27/2016 13:30,2,2.818,ACTIVE,215.09,347.76,59.954,1469640603,"201051344000651","219011344069620",28.35,33.00,0,334.54,373.01,80.9,76.2,0.371,496665.8,496665.8,678,0,0,0,L,1122011218,0,123.81,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640627,804748.00
07/27/2016 13:30,2,2.555,ACTIVE,212.38,347.46,59.954,1469640603,"274151322000088","219011344069620",27.55,34.00,0,328.52,379.32,71.2,66.8,0.486,730598.0,730598.0,677,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640628,804749.00
07/27/2016 13:30,2,1.770,ACTIVE,213.96,418.39,59.954,1469640603,"274151322000068","219011344069620",38.07,36.00,0,391.64,455.06,67.7,63.4,0.468,624326.0,624326.0,684,0,0,0,L,1151911521,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640629,804750.00
07/27/2016 13:30,2,2.807,ACTIVE,214.41,346.86,59.965,1469640603,"201051344001135","219011344069620",28.53,32.20,0,333.93,372.41,81.2,76.4,0.371,492729.6,492729.6,682,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640630,804751.00
07/27/2016 13:30,2,2.816,ACTIVE,215.32,348.96,59.944,1469640603,"201051344000594","219011344069620",29.10,31.00,0,334.24,374.51,83.1,78.3,0.380,502986.2,502986.2,679,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640631,804752.00
07/27/2016 13:30,2,2.791,ACTIVE,215.09,346.86,59.975,1469640603,"201051344001203","219011344069620",28.78,31.80,0,334.54,373.01,81.4,76.6,0.384,500452.8,500452.8,682,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640632,804753.00
07/27/2016 13:30,2,2.557,ACTIVE,213.29,354.37,59.959,1469640603,"274151322000054","219011344069620",27.67,35.20,0,328.52,379.92,71.6,67.2,0.491,745915.2,745915.2,679,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640633,804754.00
07/27/2016 13:30,2,2.826,ACTIVE,216.00,349.26,59.928,1469640603,"201051344000867","219011344069620",28.59,32.40,0,334.84,373.91,81.9,77.1,0.371,490351.3,490351.3,679,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640634,804755.00
07/27/2016 13:30,2,2.748,ACTIVE,215.09,348.96,59.949,1469640603,"201051344001093","219011344069620",28.53,31.30,0,334.24,372.71,79.5,74.8,0.362,498134.1,498134.1,682,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640635,804756.00
07/27/2016 13:30,2,2.789,ACTIVE,216.00,349.86,60.002,1469640603,"201051344000900","219011344069620",28.82,31.50,0,335.14,374.81,81.5,76.7,0.371,506560.9,506560.9,682,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640636,804757.00
07/27/2016 13:30,2,2.773,ACTIVE,216.22,349.86,59.986,1469640603,"201051344000648","219011344069620",28.51,31.30,0,337.84,375.11,80.0,75.3,0.371,496714.5,496714.5,683,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640637,804758.00
07/27/2016 13:30,2,2.785,ACTIVE,216.00,349.86,59.959,1469640603,"201051344000569","219011344069620",28.57,32.80,0,334.54,374.51,80.6,75.9,0.376,507165.7,507165.7,680,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640638,804759.00
07/27/2016 13:30,2,2.764,ACTIVE,216.22,350.17,59.954,1469640603,"201051344000983","219011344069620",29.12,32.80,0,335.14,375.11,81.6,76.8,0.376,499102.9,499102.9,681,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640639,804760.00
07/27/2016 13:30,2,2.768,ACTIVE,216.22,349.56,60.002,1469640603,"201051344001158","219011344069620",28.82,31.80,0,335.74,375.11,80.8,76.1,0.380,492052.7,492052.7,679,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640640,804761.00
07/27/2016 13:30,2,2.750,ACTIVE,216.22,351.07,59.954,1469640603,"201051344000576","219011344069620",28.75,31.30,0,337.84,376.01,80.0,75.3,0.371,499388.5,499388.5,682,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640641,804762.00
07/27/2016 13:30,2,2.521,ACTIVE,213.29,356.18,59.954,1469640603,"274151322000087","219011344069620",27.65,44.80,0,329.73,378.42,70.7,66.3,0.451,718735.6,718735.6,685,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469640641,804763.00
07/27/2016 13:45,2,2.346,ACTIVE,214.87,357.98,59.970,1469641504,"201051344000645","219011344069620",28.15,32.00,0,317.10,393.45,66.9,62.6,0.552,498968.6,498968.6,682,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641505,804764.00
07/27/2016 13:45,2,2.152,ACTIVE,211.48,346.86,59.996,1469641504,"274151322000085","219011344069620",27.41,33.80,0,333.93,376.01,59.7,55.7,0.411,746627.8,746627.8,677,0,0,0,L,1151911521,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641506,804765.00
07/27/2016 13:45,2,2.352,ACTIVE,214.41,359.18,59.912,1469641504,"201051344000633","219011344069620",28.35,30.80,0,318.91,393.75,67.6,63.3,0.570,490278.6,490278.6,678,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641507,804766.00
07/27/2016 13:45,2,2.318,ACTIVE,214.87,358.88,59.970,1469641504,"201051344000469","219011344069620",28.73,30.00,0,316.50,393.75,67.5,63.2,0.575,492388.8,492388.8,683,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641507,804767.00
07/27/2016 13:45,2,2.299,ACTIVE,212.83,355.58,59.954,1469641504,"201051344000646","219011344069620",28.73,30.30,0,316.50,388.94,66.9,62.6,0.575,493960.3,493960.3,680,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641508,804768.00
07/27/2016 13:45,2,2.203,ACTIVE,211.70,347.46,59.965,1469641504,"274151322000052","219011344069620",28.31,34.50,0,333.33,378.42,63.1,59.0,0.429,764571.5,764571.5,677,0,0,0,L,1151911521,0,121.10,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641509,804769.00
07/27/2016 13:45,2,2.363,ACTIVE,213.74,356.78,60.039,1469641504,"201051344000585","219011344069620",28.47,31.30,0,318.91,388.94,68.2,63.9,0.552,502544.4,502544.4,681,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641510,804770.00
07/27/2016 13:45,2,2.217,ACTIVE,213.06,355.28,59.944,1469641504,"201051344001230","219011344069620",29.22,28.30,0,318.61,389.24,65.6,61.4,0.539,497347.4,497347.4,681,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641511,804771.00
07/27/2016 13:45,2,2.252,ACTIVE,213.96,356.78,59.959,1469641504,"201051344000582","219011344069620",28.77,30.80,0,318.00,391.34,65.6,61.4,0.548,490285.4,490285.4,678,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641512,804772.00
07/27/2016 13:45,2,2.312,ACTIVE,212.83,354.67,59.975,1469641504,"201051344000955","219011344069620",28.77,31.00,0,319.81,388.04,67.4,63.1,0.566,503614.2,503614.2,680,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641513,804773.00
