ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2016 13:45,2,1.471,ACTIVE,211.70,412.68,59.959,1469641504,"274151322000094","219011344069620",37.91,35.40,0,388.04,448.45,56.6,52.7,0.393,624224.8,624224.8,689,0,0,0,L,1151911521,0,121.33,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641514,804774.00
07/27/2016 13:45,2,2.311,ACTIVE,214.87,359.18,59.928,1469641504,"201051344000579","219011344069620",29.30,30.30,0,321.91,394.05,68.5,64.2,0.570,506441.4,506441.4,682,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641515,804775.00
07/27/2016 13:45,2,2.289,ACTIVE,212.83,355.58,59.970,1469641504,"201051344000890","219011344069620",28.82,29.50,0,318.91,389.24,66.8,62.6,0.552,500844.8,500844.8,678,0,0,0,L,1122011218,0,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641516,804776.00
07/27/2016 13:45,2,2.279,ACTIVE,213.29,356.48,59.891,1469641504,"201051344000438","219011344069620",28.96,30.30,0,316.20,390.14,66.9,62.6,0.561,502505.4,502505.4,681,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641517,804777.00
07/27/2016 13:45,2,2.295,ACTIVE,213.29,356.48,59.986,1469641504,"201051344000417","219011344069620",28.41,30.00,0,319.21,388.64,66.1,61.8,0.552,494243.1,494243.1,677,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641518,804778.00
07/27/2016 13:45,2,2.137,ACTIVE,211.93,351.67,59.944,1469641504,"274151322000083","219011344069620",28.49,35.00,0,333.33,377.22,61.6,57.6,0.451,757688.8,757688.8,680,0,0,0,L,1151911521,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641519,804779.00
07/27/2016 13:45,2,2.287,ACTIVE,212.61,362.19,59.959,1469641504,"274151322000076","219011344069620",28.82,36.30,0,328.22,378.12,66.8,62.5,0.477,807863.4,807863.4,674,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641520,804780.00
07/27/2016 13:45,2,2.305,ACTIVE,214.19,357.38,59.959,1469641504,"201051344000868","219011344069620",28.61,30.30,0,317.70,390.74,66.8,62.6,0.544,491300.6,491300.6,682,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641521,804781.00
07/27/2016 13:45,2,2.262,ACTIVE,211.93,349.26,59.959,1469641504,"274151322000095","219011344069620",28.65,35.00,0,329.13,379.32,65.6,61.4,0.446,799648.0,799648.0,675,0,0,0,L,1151911521,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641522,804782.00
07/27/2016 13:45,2,2.316,ACTIVE,214.64,359.78,60.002,1469641504,"201051344000988","219011344069620",28.35,31.00,0,318.30,395.55,66.5,62.2,0.561,487831.9,487831.9,684,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641523,804783.00
07/27/2016 13:45,2,2.297,ACTIVE,213.51,355.28,59.965,1469641504,"201051344001025","219011344069620",28.63,31.30,0,316.20,390.14,66.7,62.4,0.544,501703.4,501703.4,681,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641524,804784.00
07/27/2016 13:45,2,2.277,ACTIVE,214.64,357.98,59.928,1469641504,"201051344000458","219011344069620",28.73,32.20,0,318.30,394.05,66.3,62.1,0.566,498747.9,498747.9,682,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641525,804785.00
07/27/2016 13:45,2,2.309,ACTIVE,215.32,360.38,59.970,1469641504,"201051344000853","219011344069620",28.31,31.50,0,320.71,397.66,66.2,61.9,0.561,497860.5,497860.5,680,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641525,804786.00
07/27/2016 13:45,2,2.219,ACTIVE,213.29,355.88,59.970,1469641504,"201051344000685","219011344069620",28.98,29.00,0,318.61,388.64,65.2,61.0,0.557,501792.0,501792.0,681,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641526,804787.00
07/27/2016 13:45,2,2.211,ACTIVE,213.51,355.28,59.981,1469641504,"201051344000917","219011344069620",28.88,31.80,0,321.01,390.44,64.7,60.5,0.548,498729.1,498729.1,680,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641527,804788.00
07/27/2016 13:45,2,2.221,ACTIVE,213.29,355.58,59.954,1469641504,"201051344001145","219011344069620",28.90,29.00,0,320.11,388.94,65.0,60.8,0.539,503900.6,503900.6,681,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641528,804789.00
07/27/2016 13:45,2,2.252,ACTIVE,213.74,355.88,59.970,1469641504,"201051344000651","219011344069620",28.69,32.00,0,320.11,390.14,65.5,61.3,0.530,496684.1,496684.1,679,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641529,804790.00
07/27/2016 13:45,2,2.068,ACTIVE,211.70,355.58,59.965,1469641504,"274151322000088","219011344069620",27.79,33.80,0,333.33,376.01,58.2,54.3,0.380,730614.2,730614.2,678,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641530,804791.00
07/27/2016 13:45,2,1.457,ACTIVE,212.83,409.98,59.954,1469641504,"274151322000068","219011344069620",37.59,35.80,0,387.44,445.75,55.9,52.0,0.389,624341.4,624341.4,685,0,0,0,L,1151911521,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641531,804792.00
07/27/2016 13:45,2,2.271,ACTIVE,213.06,355.58,59.965,1469641504,"201051344001135","219011344069620",28.71,31.50,0,318.30,388.94,66.1,61.9,0.544,492748.0,492748.0,683,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641532,804793.00
07/27/2016 13:45,2,2.287,ACTIVE,213.96,356.78,59.959,1469641504,"201051344000594","219011344069620",28.96,30.00,0,318.61,390.44,67.2,62.9,0.552,503005.0,503005.0,680,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641533,804794.00
07/27/2016 13:45,2,2.279,ACTIVE,213.51,356.18,59.944,1469641504,"201051344001203","219011344069620",28.45,30.80,0,317.10,390.44,65.7,61.5,0.557,500471.3,500471.3,683,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641534,804795.00
07/27/2016 13:45,2,2.098,ACTIVE,211.70,352.27,59.959,1469641504,"274151322000054","219011344069620",27.71,35.20,0,333.63,377.22,58.9,54.9,0.398,745931.5,745931.5,680,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641535,804796.00
07/27/2016 13:45,2,2.244,ACTIVE,214.64,357.38,59.928,1469641504,"201051344000867","219011344069620",29.04,31.80,0,318.00,390.74,66.1,61.9,0.539,490369.9,490369.9,680,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641536,804797.00
07/27/2016 13:45,2,2.195,ACTIVE,213.51,356.18,59.959,1469641504,"201051344001093","219011344069620",28.90,30.00,0,320.11,390.44,64.3,60.2,0.517,498152.2,498152.2,683,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641537,804798.00
07/27/2016 13:45,2,2.275,ACTIVE,214.41,359.48,59.933,1469641504,"201051344000900","219011344069620",28.55,31.00,0,318.61,391.64,65.8,61.6,0.539,506579.4,506579.4,683,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641538,804799.00
07/27/2016 13:45,2,2.236,ACTIVE,214.87,357.38,59.996,1469641504,"201051344000648","219011344069620",28.67,30.50,0,315.90,392.55,65.0,60.8,0.544,496732.7,496732.7,684,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641539,804800.00
07/27/2016 13:45,2,2.266,ACTIVE,214.64,358.28,59.965,1469641504,"201051344000569","219011344069620",28.43,31.50,0,318.61,391.04,65.3,61.1,0.539,507184.1,507184.1,681,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641539,804801.00
07/27/2016 13:45,2,2.275,ACTIVE,214.64,358.28,59.965,1469641504,"201051344000983","219011344069620",28.75,32.20,0,318.61,392.25,66.3,62.1,0.557,499121.6,499121.6,682,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641540,804802.00
07/27/2016 13:45,2,2.225,ACTIVE,214.64,357.98,59.928,1469641504,"201051344001158","219011344069620",28.94,30.50,0,317.70,392.85,65.2,61.0,0.544,492071.2,492071.2,680,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641541,804803.00
07/27/2016 13:45,2,2.248,ACTIVE,214.87,359.18,59.965,1469641504,"201051344000576","219011344069620",28.25,30.80,0,318.30,394.65,64.3,60.2,0.539,499406.7,499406.7,683,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641542,804804.00
07/27/2016 13:45,2,2.064,ACTIVE,212.38,354.67,59.965,1469641504,"274151322000087","219011344069620",27.61,44.50,0,333.03,375.41,57.7,53.8,0.354,718751.8,718751.8,686,0,0,0,L,1151911521,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469641543,804805.00
07/27/2016 14:00,2,1.600,ACTIVE,214.41,351.37,60.028,1469642404,"201051344000645","219011344069620",28.37,30.50,0,335.74,385.93,46.0,42.4,0.380,498980.6,498980.6,683,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642405,804806.00
07/27/2016 14:00,2,1.443,ACTIVE,211.93,345.36,60.007,1469642404,"274151322000085","219011344069620",27.59,33.00,0,329.73,368.50,40.4,37.0,0.270,746638.3,746638.3,678,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642406,804807.00
07/27/2016 14:00,2,1.594,ACTIVE,214.19,352.57,60.012,1469642404,"201051344000633","219011344069620",28.90,29.00,0,334.54,386.23,46.7,43.1,0.398,490290.8,490290.8,679,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642407,804808.00
07/27/2016 14:00,2,1.607,ACTIVE,214.19,351.67,60.039,1469642404,"201051344000469","219011344069620",28.69,28.00,0,334.54,386.83,46.7,43.1,0.402,492400.9,492400.9,684,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642407,804809.00
07/27/2016 14:00,2,1.576,ACTIVE,212.38,349.26,60.018,1469642404,"201051344000646","219011344069620",28.94,28.00,0,327.02,383.23,46.2,42.7,0.389,493972.3,493972.3,681,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642408,804810.00
07/27/2016 14:00,2,1.508,ACTIVE,211.70,343.85,59.996,1469642404,"274151322000052","219011344069620",28.25,32.60,0,328.82,370.60,43.1,39.7,0.296,764582.8,764582.8,678,0,0,0,L,1151911521,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642409,804811.00
07/27/2016 14:00,2,1.648,ACTIVE,213.29,350.17,60.002,1469642404,"201051344000585","219011344069620",28.51,29.50,0,332.73,384.13,47.6,44.0,0.389,502556.7,502556.7,682,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642410,804812.00
07/27/2016 14:00,2,1.539,ACTIVE,212.83,348.06,60.007,1469642404,"201051344001230","219011344069620",28.77,27.30,0,328.52,381.42,44.9,41.4,0.367,497359.1,497359.1,682,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642411,804813.00
07/27/2016 14:00,2,1.559,ACTIVE,213.51,349.86,60.012,1469642404,"201051344000582","219011344069620",28.51,29.30,0,330.63,383.83,45.0,41.6,0.376,490297.1,490297.1,679,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642412,804814.00
07/27/2016 14:00,2,1.590,ACTIVE,212.61,348.36,59.996,1469642404,"201051344000955","219011344069620",29.00,29.00,0,328.52,383.83,46.8,43.2,0.393,503626.4,503626.4,681,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642413,804815.00
07/27/2016 14:00,2,0.971,ACTIVE,211.93,412.38,59.996,1469642404,"274151322000094","219011344069620",38.68,34.30,0,334.54,433.12,38.0,34.7,0.252,624234.7,624234.7,690,0,0,0,L,1151911521,0,121.33,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642414,804816.00
07/27/2016 14:00,2,1.619,ACTIVE,214.19,351.97,60.007,1469642404,"201051344000579","219011344069620",29.20,28.30,0,335.74,385.93,47.9,44.3,0.393,506453.8,506453.8,683,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642415,804817.00
07/27/2016 14:00,2,1.588,ACTIVE,212.61,348.36,60.023,1469642404,"201051344000890","219011344069620",28.98,28.30,0,329.43,382.93,46.6,43.1,0.376,500856.9,500856.9,679,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642416,804818.00
07/27/2016 14:00,2,1.584,ACTIVE,213.29,349.86,59.996,1469642404,"201051344000438","219011344069620",28.88,28.80,0,332.73,385.63,46.4,42.8,0.393,502517.4,502517.4,682,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642417,804819.00
07/27/2016 14:00,2,1.586,ACTIVE,213.06,349.86,60.002,1469642404,"201051344000417","219011344069620",28.84,28.50,0,329.13,382.93,46.3,42.8,0.380,494255.1,494255.1,678,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642418,804820.00
07/27/2016 14:00,2,1.479,ACTIVE,211.70,351.97,60.002,1469642404,"274151322000083","219011344069620",28.19,33.00,0,329.73,369.10,42.2,38.8,0.309,757699.8,757699.8,681,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642418,804821.00
07/27/2016 14:00,2,1.559,ACTIVE,212.61,345.66,59.996,1469642404,"274151322000076","219011344069620",29.08,33.30,0,332.43,373.01,45.9,42.4,0.323,807875.4,807875.4,675,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642419,804822.00
07/27/2016 14:00,2,1.641,ACTIVE,213.74,351.37,60.012,1469642404,"201051344000868","219011344069620",28.19,28.80,0,334.24,385.93,46.9,43.3,0.380,491312.6,491312.6,683,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642420,804823.00
07/27/2016 14:00,2,1.551,ACTIVE,211.93,353.17,59.975,1469642404,"274151322000095","219011344069620",28.59,32.80,0,329.43,371.21,44.9,41.4,0.305,799659.7,799659.7,676,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642421,804824.00
07/27/2016 14:00,2,1.605,ACTIVE,214.19,353.17,60.007,1469642404,"201051344000988","219011344069620",28.59,29.00,0,333.93,386.83,46.5,43.0,0.389,487843.9,487843.9,685,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642422,804825.00
07/27/2016 14:00,2,1.584,ACTIVE,213.06,348.96,60.012,1469642404,"201051344001025","219011344069620",29.02,29.30,0,330.33,384.13,46.6,43.1,0.371,501715.4,501715.4,682,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642423,804826.00
07/27/2016 14:00,2,1.600,ACTIVE,213.96,350.47,60.007,1469642404,"201051344000458","219011344069620",28.71,30.50,0,335.74,386.23,46.5,43.0,0.389,498759.8,498759.8,683,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642424,804827.00
07/27/2016 14:00,2,1.625,ACTIVE,214.64,352.27,60.007,1469642404,"201051344000853","219011344069620",28.21,29.30,0,335.74,389.54,46.5,42.9,0.389,497872.5,497872.5,681,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642425,804828.00
07/27/2016 14:00,2,1.543,ACTIVE,213.29,350.47,60.018,1469642404,"201051344000685","219011344069620",28.90,27.80,0,332.43,384.13,45.1,41.7,0.393,501803.7,501803.7,682,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642426,804829.00
07/27/2016 14:00,2,1.543,ACTIVE,213.06,349.26,60.012,1469642404,"201051344000917","219011344069620",28.71,29.80,0,332.43,382.63,44.8,41.3,0.367,498740.7,498740.7,681,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642427,804830.00
07/27/2016 14:00,2,1.543,ACTIVE,213.06,348.96,60.007,1469642404,"201051344001145","219011344069620",28.86,27.30,0,333.03,382.93,45.2,41.7,0.358,503912.2,503912.2,682,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642427,804831.00
07/27/2016 14:00,2,1.584,ACTIVE,213.29,349.56,60.039,1469642404,"201051344000651","219011344069620",28.57,30.50,0,333.03,383.83,45.9,42.3,0.380,496695.9,496695.9,680,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642428,804832.00
07/27/2016 14:00,2,1.438,ACTIVE,211.70,342.05,60.023,1469642404,"274151322000088","219011344069620",27.67,32.60,0,329.13,367.90,40.3,37.0,0.270,730624.6,730624.6,679,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642429,804833.00
07/27/2016 14:00,2,1.617,ACTIVE,212.83,348.96,59.996,1469642404,"201051344001135","219011344069620",28.55,29.80,0,330.33,383.53,46.8,43.3,0.384,492760.1,492760.1,684,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642432,804834.00
07/27/2016 14:00,2,1.617,ACTIVE,213.74,351.07,60.018,1469642404,"201051344000594","219011344069620",28.86,28.00,0,332.73,385.33,47.3,43.7,0.384,503017.2,503017.2,681,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642432,804835.00
07/27/2016 14:00,2,1.586,ACTIVE,213.29,349.86,60.012,1469642404,"201051344001203","219011344069620",28.77,29.30,0,333.33,383.83,46.2,42.7,0.380,500483.2,500483.2,684,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642433,804836.00
07/27/2016 14:00,2,1.469,ACTIVE,212.16,349.86,60.002,1469642404,"274151322000054","219011344069620",27.61,33.50,0,328.82,368.80,41.0,37.7,0.278,745942.1,745942.1,681,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642434,804837.00
07/27/2016 14:00,2,1.623,ACTIVE,214.19,350.17,60.023,1469642404,"201051344000867","219011344069620",28.57,30.00,0,334.54,384.43,47.0,43.4,0.380,490382.0,490382.0,681,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642435,804838.00
07/27/2016 14:00,2,1.537,ACTIVE,213.29,349.86,60.012,1469642404,"201051344001093","219011344069620",28.96,28.50,0,332.73,382.03,45.1,41.7,0.362,498163.8,498163.8,684,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642436,804839.00
07/27/2016 14:00,2,1.600,ACTIVE,213.74,350.77,60.018,1469642404,"201051344000900","219011344069620",28.69,29.50,0,334.54,384.73,46.5,42.9,0.380,506591.4,506591.4,684,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642437,804840.00
07/27/2016 14:00,2,1.576,ACTIVE,214.19,351.07,59.996,1469642404,"201051344000648","219011344069620",28.77,29.00,0,335.14,384.73,45.9,42.4,0.380,496744.5,496744.5,685,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642438,804841.00
07/27/2016 14:00,2,1.600,ACTIVE,213.96,351.37,60.012,1469642404,"201051344000569","219011344069620",28.67,29.80,0,334.84,385.03,46.5,43.0,0.380,507196.0,507196.0,682,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642439,804842.00
07/27/2016 14:00,2,1.604,ACTIVE,214.19,351.07,60.034,1469642404,"201051344000983","219011344069620",29.12,30.00,0,334.54,385.63,47.4,43.8,0.393,499133.7,499133.7,683,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642440,804843.00
07/27/2016 14:00,2,1.602,ACTIVE,213.96,351.07,60.007,1469642404,"201051344001158","219011344069620",28.67,28.50,0,335.44,383.83,46.5,42.9,0.384,492083.1,492083.1,681,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642441,804844.00
07/27/2016 14:00,2,1.568,ACTIVE,214.19,351.97,60.002,1469642404,"201051344000576","219011344069620",28.73,29.50,0,335.44,385.93,45.6,42.1,0.380,499418.4,499418.4,684,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642442,804845.00
07/27/2016 14:00,2,1.432,ACTIVE,212.16,343.25,60.007,1469642404,"274151322000087","219011344069620",27.81,42.80,0,329.43,366.40,40.3,37.0,0.256,718762.1,718762.1,687,0,0,0,L,1151911521,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642443,804846.00
07/27/2016 14:00,2,1.012,ACTIVE,212.61,410.88,59.996,1469642404,"274151322000068","219011344069620",37.91,34.50,0,335.44,437.93,38.9,35.6,0.256,624351.5,624351.5,686,0,0,0,L,1151911521,1,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469642444,804847.00
07/27/2016 14:15,2,1.369,ACTIVE,214.19,349.56,59.949,1469643305,"201051344000645","219011344069620",28.35,29.50,0,325.22,371.81,39.3,36.0,0.323,498990.5,498990.5,684,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643306,804848.00
07/27/2016 14:15,2,1.238,ACTIVE,211.93,345.96,59.944,1469643305,"274151322000085","219011344069620",27.53,32.20,0,320.41,358.58,34.6,31.5,0.225,746647.0,746647.0,679,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643307,804849.00
07/27/2016 14:15,2,1.379,ACTIVE,213.96,350.17,59.954,1469643305,"201051344000633","219011344069620",28.77,28.00,0,324.32,372.41,40.2,36.9,0.327,490300.9,490300.9,680,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643308,804850.00
07/27/2016 14:15,2,1.381,ACTIVE,213.96,349.26,59.949,1469643305,"201051344000469","219011344069620",28.69,27.00,0,324.02,372.11,40.1,36.8,0.331,492411.0,492411.0,685,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643309,804851.00
07/27/2016 14:15,2,1.393,ACTIVE,212.38,346.86,59.959,1469643305,"201051344000646","219011344069620",28.15,27.50,0,323.11,369.10,39.8,36.4,0.323,493982.4,493982.4,682,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643310,804852.00
07/27/2016 14:15,2,1.283,ACTIVE,211.48,345.96,59.933,1469643305,"274151322000052","219011344069620",28.35,31.80,0,318.30,360.08,36.9,33.7,0.252,764592.1,764592.1,679,0,0,0,L,1151911521,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643311,804853.00
07/27/2016 14:15,2,1.412,ACTIVE,213.06,347.76,59.959,1469643305,"201051344000585","219011344069620",28.73,28.30,0,322.51,370.00,41.1,37.7,0.323,502567.1,502567.1,683,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643312,804854.00
07/27/2016 14:15,2,1.330,ACTIVE,212.61,345.66,59.965,1469643305,"201051344001230","219011344069620",28.53,26.30,0,318.00,367.30,38.5,35.2,0.301,497368.9,497368.9,683,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643312,804855.00
07/27/2016 14:15,2,1.344,ACTIVE,213.29,346.86,59.938,1469643305,"201051344000582","219011344069620",28.39,28.50,0,322.51,369.40,38.6,35.4,0.314,490306.9,490306.9,680,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643313,804856.00
07/27/2016 14:15,2,1.381,ACTIVE,212.38,346.26,59.917,1469643305,"201051344000955","219011344069620",28.71,28.00,0,318.61,369.70,40.2,36.9,0.331,503636.5,503636.5,682,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643314,804857.00
07/27/2016 14:15,2,0.848,ACTIVE,212.16,404.27,59.965,1469643305,"274151322000094","219011344069620",37.81,33.50,0,333.33,433.42,32.5,29.4,0.221,624242.8,624242.8,691,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643315,804858.00
07/27/2016 14:15,2,1.404,ACTIVE,213.74,349.26,59.933,1469643305,"201051344000579","219011344069620",28.92,27.00,0,324.92,372.11,41.2,37.8,0.331,506464.3,506464.3,684,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643316,804859.00
07/27/2016 14:15,2,1.371,ACTIVE,212.61,345.96,59.959,1469643305,"201051344000890","219011344069620",28.86,27.30,0,321.91,369.40,40.1,36.8,0.314,500867.0,500867.0,680,0,0,0,L,1122011218,0,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643317,804860.00
07/27/2016 14:15,2,1.361,ACTIVE,212.83,348.36,59.949,1469643305,"201051344000438","219011344069620",28.82,27.80,0,323.41,370.30,39.8,36.5,0.327,502527.5,502527.5,683,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643318,804861.00
07/27/2016 14:15,2,1.381,ACTIVE,212.83,346.86,59.959,1469643305,"201051344000417","219011344069620",28.51,27.80,0,322.81,368.50,39.9,36.6,0.327,494265.1,494265.1,679,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643319,804862.00
07/27/2016 14:15,2,1.268,ACTIVE,211.70,348.06,59.954,1469643305,"274151322000083","219011344069620",28.05,31.80,0,318.91,359.48,36.1,32.9,0.247,757708.9,757708.9,682,0,0,0,L,1151911521,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643320,804863.00
07/27/2016 14:15,2,1.350,ACTIVE,212.61,341.75,59.949,1469643305,"274151322000076","219011344069620",28.75,32.00,0,321.91,361.89,39.3,36.0,0.270,807885.3,807885.3,676,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643321,804864.00
07/27/2016 14:15,2,1.404,ACTIVE,213.51,348.96,59.954,1469643305,"201051344000868","219011344069620",28.41,27.80,0,323.72,371.51,40.5,37.1,0.318,491322.8,491322.8,684,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643322,804865.00
07/27/2016 14:15,2,1.336,ACTIVE,211.93,345.06,59.954,1469643305,"274151322000095","219011344069620",28.39,31.80,0,319.21,361.29,38.4,35.1,0.265,799669.4,799669.4,677,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643322,804866.00
07/27/2016 14:15,2,1.373,ACTIVE,213.74,351.07,59.959,1469643305,"201051344000988","219011344069620",28.63,28.00,0,324.32,373.01,39.9,36.5,0.345,487853.9,487853.9,686,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643323,804867.00
07/27/2016 14:15,2,1.391,ACTIVE,212.83,346.56,59.959,1469643305,"201051344001025","219011344069620",28.47,28.30,0,322.81,371.51,40.1,36.8,0.318,501725.5,501725.5,683,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643324,804868.00
07/27/2016 14:15,2,1.379,ACTIVE,213.74,348.66,59.954,1469643305,"201051344000458","219011344069620",28.63,29.50,0,324.92,371.21,40.0,36.7,0.336,498769.9,498769.9,684,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643325,804869.00
07/27/2016 14:15,2,1.377,ACTIVE,214.19,350.17,59.938,1469643305,"201051344000853","219011344069620",28.73,28.00,0,325.52,373.31,40.1,36.7,0.318,497882.6,497882.6,682,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643326,804870.00
07/27/2016 14:15,2,1.332,ACTIVE,212.83,346.86,60.012,1469643305,"201051344000685","219011344069620",28.71,27.00,0,323.11,369.40,38.8,35.5,0.331,501813.5,501813.5,683,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643327,804871.00
07/27/2016 14:15,2,1.326,ACTIVE,212.83,346.86,59.949,1469643305,"201051344000917","219011344069620",28.55,28.80,0,322.51,368.50,38.4,35.1,0.314,498750.4,498750.4,682,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643328,804872.00
07/27/2016 14:15,2,1.330,ACTIVE,212.83,346.86,59.970,1469643305,"201051344001145","219011344069620",28.71,26.50,0,322.51,369.40,38.7,35.5,0.305,503922.0,503922.0,683,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643329,804873.00
07/27/2016 14:15,2,1.363,ACTIVE,213.06,347.16,59.991,1469643305,"201051344000651","219011344069620",28.47,29.30,0,324.62,370.60,39.4,36.1,0.323,496705.8,496705.8,681,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643330,804874.00
07/27/2016 14:15,2,1.232,ACTIVE,211.25,346.56,59.959,1469643305,"274151322000088","219011344069620",27.61,31.80,0,317.70,359.18,34.5,31.4,0.234,730633.2,730633.2,680,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643331,804875.00
07/27/2016 14:15,2,0.826,ACTIVE,212.61,421.40,59.959,1469643305,"274151322000068","219011344069620",38.96,33.80,0,333.03,436.73,33.4,30.3,0.225,624359.7,624359.7,687,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643331,804876.00
07/27/2016 14:15,2,1.389,ACTIVE,212.38,345.96,59.965,1469643305,"201051344001135","219011344069620",28.71,28.50,0,323.41,368.80,40.4,37.1,0.323,492770.2,492770.2,685,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643332,804877.00
07/27/2016 14:15,2,1.387,ACTIVE,213.06,348.36,59.959,1469643305,"201051344000594","219011344069620",28.94,27.30,0,323.11,371.51,40.7,37.3,0.331,503027.4,503027.4,682,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643333,804878.00
07/27/2016 14:15,2,1.367,ACTIVE,212.83,345.66,59.954,1469643305,"201051344001203","219011344069620",28.75,28.30,0,323.41,370.60,39.9,36.6,0.331,500493.2,500493.2,685,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643334,804879.00
07/27/2016 14:15,2,1.258,ACTIVE,211.48,341.45,59.959,1469643305,"274151322000054","219011344069620",27.69,32.40,0,319.51,359.48,35.3,32.1,0.243,745950.9,745950.9,682,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643335,804880.00
07/27/2016 14:15,2,1.393,ACTIVE,213.51,347.16,59.965,1469643305,"201051344000867","219011344069620",28.71,29.00,0,324.32,371.81,40.5,37.2,0.327,490392.1,490392.1,682,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643336,804881.00
07/27/2016 14:15,2,1.328,ACTIVE,212.83,346.56,59.959,1469643305,"201051344001093","219011344069620",28.73,27.50,0,321.91,368.50,38.6,35.4,0.309,498173.5,498173.5,685,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643337,804882.00
07/27/2016 14:15,2,1.377,ACTIVE,213.51,348.96,59.970,1469643305,"201051344000900","219011344069620",28.61,28.30,0,324.02,371.51,40.0,36.6,0.323,506601.4,506601.4,685,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643338,804883.00
07/27/2016 14:15,2,1.367,ACTIVE,213.74,348.06,59.970,1469643305,"201051344000648","219011344069620",28.63,28.00,0,325.52,372.11,39.6,36.3,0.314,496754.5,496754.5,686,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643339,804884.00
07/27/2016 14:15,2,1.395,ACTIVE,213.74,349.26,59.975,1469643305,"201051344000569","219011344069620",28.37,28.50,0,324.92,372.11,40.1,36.8,0.318,507206.1,507206.1,683,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643340,804885.00
07/27/2016 14:15,2,1.400,ACTIVE,213.74,348.36,59.981,1469643305,"201051344000983","219011344069620",28.82,28.80,0,325.22,371.81,41.0,37.6,0.331,499143.9,499143.9,684,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643340,804886.00
07/27/2016 14:15,2,1.410,ACTIVE,213.74,348.96,59.944,1469643305,"201051344001158","219011344069620",27.89,27.50,0,324.62,371.81,39.8,36.5,0.327,492093.1,492093.1,682,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643341,804887.00
07/27/2016 14:15,2,1.363,ACTIVE,213.96,350.47,59.933,1469643305,"201051344000576","219011344069620",28.51,28.30,0,324.92,371.51,39.4,36.1,0.323,499428.2,499428.2,685,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643342,804888.00
07/27/2016 14:15,2,1.238,ACTIVE,211.93,340.85,59.965,1469643305,"274151322000087","219011344069620",27.73,40.80,0,318.91,358.28,34.7,31.6,0.203,718770.8,718770.8,688,0,0,0,L,1151911521,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469643343,804889.00
07/27/2016 14:30,2,1.455,ACTIVE,213.96,349.26,59.970,1469644203,"201051344000645","219011344069620",28.67,28.80,0,334.54,370.30,42.3,38.9,0.349,499000.2,499000.2,685,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644204,804890.00
07/27/2016 14:30,2,1.330,ACTIVE,211.93,340.85,59.981,1469644203,"274151322000085","219011344069620",27.73,31.80,0,333.33,357.68,37.4,34.1,0.247,746655.5,746655.5,680,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644205,804891.00
07/27/2016 14:30,2,1.477,ACTIVE,213.74,351.37,59.986,1469644203,"201051344000633","219011344069620",28.88,27.30,0,334.24,370.90,43.2,39.8,0.358,490310.9,490310.9,681,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644206,804892.00
07/27/2016 14:30,2,1.486,ACTIVE,213.51,348.96,59.975,1469644203,"201051344000469","219011344069620",28.73,26.50,0,333.33,370.60,43.2,39.8,0.367,492421.0,492421.0,686,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644207,804893.00
07/27/2016 14:30,2,1.461,ACTIVE,211.93,346.26,59.975,1469644203,"201051344000646","219011344069620",28.80,26.80,0,330.63,367.60,42.6,39.2,0.349,493992.2,493992.2,683,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644208,804894.00
07/27/2016 14:30,2,1.385,ACTIVE,211.93,348.36,59.970,1469644203,"274151322000052","219011344069620",28.09,31.00,0,333.03,358.88,39.4,36.1,0.274,764601.1,764601.1,680,0,0,0,L,1151911521,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644208,804895.00
07/27/2016 14:30,2,1.508,ACTIVE,212.61,347.16,59.959,1469644203,"201051344000585","219011344069620",28.75,27.80,0,332.43,368.20,43.9,40.5,0.358,502577.2,502577.2,684,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644209,804896.00
07/27/2016 14:30,2,1.422,ACTIVE,212.38,345.06,59.959,1469644203,"201051344001230","219011344069620",28.82,25.80,0,330.63,365.49,41.5,38.2,0.336,497378.4,497378.4,684,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644210,804897.00
07/27/2016 14:30,2,1.424,ACTIVE,212.83,347.46,59.949,1469644203,"201051344000582","219011344069620",28.77,27.50,0,332.43,367.90,41.5,38.2,0.340,490316.4,490316.4,681,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644211,804898.00
07/27/2016 14:30,2,1.473,ACTIVE,211.93,346.56,59.949,1469644203,"201051344000955","219011344069620",28.88,27.50,0,330.93,366.70,43.1,39.7,0.358,503646.4,503646.4,683,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644212,804899.00
07/27/2016 14:30,2,0.908,ACTIVE,211.93,401.56,59.965,1469644203,"274151322000094","219011344069620",37.39,32.80,0,330.93,435.23,34.5,31.4,0.243,624250.7,624250.7,692,0,0,0,L,1151911521,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644213,804900.00
07/27/2016 14:30,2,1.506,ACTIVE,213.51,350.17,59.938,1469644203,"201051344000579","219011344069620",28.96,26.50,0,334.54,370.60,44.2,40.8,0.354,506474.5,506474.5,685,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644214,804901.00
07/27/2016 14:30,2,1.463,ACTIVE,212.16,345.96,60.002,1469644203,"201051344000890","219011344069620",28.98,26.50,0,331.53,367.30,42.9,39.5,0.345,500876.9,500876.9,681,0,0,0,L,1122011218,0,122.01,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644215,804902.00
07/27/2016 14:30,2,1.434,ACTIVE,212.61,347.16,59.975,1469644203,"201051344000438","219011344069620",29.30,27.30,0,331.23,368.20,42.6,39.2,0.349,502537.3,502537.3,684,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644216,804903.00
07/27/2016 14:30,2,1.467,ACTIVE,212.61,347.16,59.991,1469644203,"201051344000417","219011344069620",28.71,27.00,0,332.13,367.00,42.7,39.3,0.349,494275.0,494275.0,680,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644217,804904.00
07/27/2016 14:30,2,1.340,ACTIVE,211.70,344.15,59.975,1469644203,"274151322000083","219011344069620",28.45,31.50,0,332.73,358.58,38.6,35.3,0.274,757717.8,757717.8,683,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644218,804905.00
07/27/2016 14:30,2,1.430,ACTIVE,212.38,349.86,59.970,1469644203,"274151322000076","219011344069620",28.94,31.30,0,333.33,360.69,41.9,38.5,0.287,807895.0,807895.0,677,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644219,804906.00
07/27/2016 14:30,2,1.473,ACTIVE,213.06,348.36,59.975,1469644203,"201051344000868","219011344069620",28.90,27.00,0,333.63,369.70,43.1,39.7,0.345,491332.8,491332.8,685,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644220,804907.00
07/27/2016 14:30,2,1.410,ACTIVE,211.70,343.25,59.965,1469644203,"274151322000095","219011344069620",28.77,30.80,0,332.43,359.48,41.1,37.7,0.278,799678.9,799678.9,678,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644221,804908.00
07/27/2016 14:30,2,1.480,ACTIVE,213.51,351.07,59.986,1469644203,"201051344000988","219011344069620",28.45,27.30,0,333.63,371.81,42.6,39.2,0.354,487863.8,487863.8,687,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644222,804909.00
07/27/2016 14:30,2,1.475,ACTIVE,212.38,346.86,59.970,1469644203,"201051344001025","219011344069620",28.63,27.50,0,332.73,368.50,42.8,39.4,0.345,501735.5,501735.5,684,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644223,804910.00
07/27/2016 14:30,2,1.463,ACTIVE,213.29,348.96,59.922,1469644203,"201051344000458","219011344069620",28.73,28.80,0,333.63,370.00,42.6,39.2,0.358,498779.8,498779.8,685,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644224,804911.00
07/27/2016 14:30,2,1.469,ACTIVE,214.19,350.77,59.975,1469644203,"201051344000853","219011344069620",28.71,27.50,0,335.74,371.81,42.8,39.3,0.345,497892.5,497892.5,683,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644225,804912.00
07/27/2016 14:30,2,1.430,ACTIVE,212.61,347.16,59.970,1469644203,"201051344000685","219011344069620",28.53,26.50,0,331.53,367.30,41.3,38.0,0.358,501823.1,501823.1,684,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644226,804913.00
07/27/2016 14:30,2,1.410,ACTIVE,212.61,346.86,59.975,1469644203,"201051344000917","219011344069620",28.80,28.00,0,330.63,367.00,41.2,37.8,0.336,498759.9,498759.9,683,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644227,804914.00
07/27/2016 14:30,2,1.432,ACTIVE,212.61,347.16,59.981,1469644203,"201051344001145","219011344069620",28.55,26.00,0,332.13,367.90,41.5,38.1,0.327,503931.6,503931.6,684,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644227,804915.00
07/27/2016 14:30,2,1.445,ACTIVE,212.83,347.16,59.975,1469644203,"201051344000651","219011344069620",28.59,28.50,0,333.33,368.50,41.9,38.5,0.349,496715.6,496715.6,682,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644228,804916.00
07/27/2016 14:30,2,1.299,ACTIVE,211.70,348.96,59.965,1469644203,"274151322000088","219011344069620",27.81,31.00,0,332.43,357.68,36.6,33.4,0.243,730641.7,730641.7,681,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644229,804917.00
