ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2016 14:30,2,0.881,ACTIVE,212.38,415.39,59.981,1469644203,"274151322000068","219011344069620",39.06,33.00,0,332.43,437.03,34.6,31.5,0.221,624367.8,624367.8,688,0,0,0,L,1151911521,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644230,804918.00
07/27/2016 14:30,2,1.477,ACTIVE,212.16,345.96,59.970,1469644203,"201051344001135","219011344069620",28.57,28.00,0,331.23,367.60,42.8,39.4,0.345,492780.2,492780.2,686,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644231,804919.00
07/27/2016 14:30,2,1.500,ACTIVE,213.06,348.96,59.965,1469644203,"201051344000594","219011344069620",28.43,26.50,0,332.43,369.40,43.2,39.8,0.349,503037.5,503037.5,683,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644232,804920.00
07/27/2016 14:30,2,1.432,ACTIVE,212.61,346.56,59.975,1469644203,"201051344001203","219011344069620",29.14,27.50,0,332.43,369.40,42.3,38.9,0.354,500503.1,500503.1,686,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644233,804921.00
07/27/2016 14:30,2,1.336,ACTIVE,211.70,345.66,59.975,1469644203,"274151322000054","219011344069620",27.59,32.00,0,332.43,358.58,37.3,34.0,0.252,745959.6,745959.6,683,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644234,804922.00
07/27/2016 14:30,2,1.500,ACTIVE,213.51,348.36,59.970,1469644203,"201051344000867","219011344069620",28.27,28.30,0,333.03,369.10,43.0,39.6,0.336,490402.2,490402.2,683,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644235,804923.00
07/27/2016 14:30,2,1.412,ACTIVE,212.61,347.16,59.991,1469644203,"201051344001093","219011344069620",28.92,26.80,0,332.13,367.00,41.4,38.0,0.331,498183.1,498183.1,686,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644236,804924.00
07/27/2016 14:30,2,1.439,ACTIVE,213.29,349.56,60.018,1469644203,"201051344000900","219011344069620",28.98,27.50,0,333.33,370.00,42.3,38.9,0.345,506611.3,506611.3,686,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644237,804925.00
07/27/2016 14:30,2,1.467,ACTIVE,213.74,349.26,59.975,1469644203,"201051344000648","219011344069620",28.23,27.30,0,334.54,370.30,42.0,38.6,0.340,496764.3,496764.3,687,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644237,804926.00
07/27/2016 14:30,2,1.459,ACTIVE,213.74,349.56,59.975,1469644203,"201051344000569","219011344069620",28.75,27.80,0,334.84,370.30,42.5,39.1,0.345,507216.0,507216.0,684,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644238,804927.00
07/27/2016 14:30,2,1.475,ACTIVE,213.74,349.56,59.975,1469644203,"201051344000983","219011344069620",28.94,28.00,0,333.93,370.00,43.2,39.8,0.349,499154.0,499154.0,685,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644239,804928.00
07/27/2016 14:30,2,1.475,ACTIVE,213.74,349.56,59.970,1469644203,"201051344001158","219011344069620",28.35,27.00,0,334.24,370.30,42.4,39.0,0.345,492103.0,492103.0,683,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644240,804929.00
07/27/2016 14:30,2,1.438,ACTIVE,213.96,350.77,59.959,1469644203,"201051344000576","219011344069620",28.61,27.50,0,335.44,370.90,41.7,38.3,0.340,499438.0,499438.0,686,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644241,804930.00
07/27/2016 14:30,2,1.311,ACTIVE,211.93,345.36,59.965,1469644203,"274151322000087","219011344069620",27.69,39.80,0,332.43,357.38,36.7,33.5,0.221,718779.3,718779.3,689,0,0,0,L,1151911521,0,121.33,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469644242,804931.00
07/27/2016 14:45,2,1.125,ACTIVE,213.51,345.96,59.917,1469645103,"201051344000645","219011344069620",28.23,27.80,0,334.24,368.80,32.2,29.1,0.261,499008.6,499008.6,686,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645104,804932.00
07/27/2016 14:45,2,1.004,ACTIVE,211.70,345.36,59.954,1469645103,"274151322000085","219011344069620",27.59,30.80,0,333.03,356.48,28.1,25.2,0.186,746662.8,746662.8,681,0,0,0,L,1151911521,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645105,804933.00
07/27/2016 14:45,2,1.123,ACTIVE,213.29,347.16,59.996,1469645103,"201051344000633","219011344069620",28.92,26.80,0,333.03,370.00,32.9,29.9,0.265,490319.4,490319.4,682,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645106,804934.00
07/27/2016 14:45,2,1.139,ACTIVE,213.29,345.66,59.938,1469645103,"201051344000469","219011344069620",28.63,26.00,0,333.33,368.50,33.0,30.0,0.274,492429.5,492429.5,687,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645107,804935.00
07/27/2016 14:45,2,1.125,ACTIVE,212.16,344.15,59.944,1469645103,"201051344000646","219011344069620",28.63,26.50,0,329.73,365.49,32.7,29.6,0.256,494000.6,494000.6,684,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645108,804936.00
07/27/2016 14:45,2,1.043,ACTIVE,211.25,344.76,59.944,1469645103,"274151322000052","219011344069620",28.21,30.50,0,332.13,357.98,29.8,26.8,0.199,764608.8,764608.8,681,0,0,0,L,1151911521,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645109,804937.00
07/27/2016 14:45,2,1.168,ACTIVE,212.83,345.36,59.944,1469645103,"201051344000585","219011344069620",28.51,27.30,0,332.13,367.30,33.8,30.7,0.261,502585.9,502585.9,685,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645110,804938.00
07/27/2016 14:45,2,1.086,ACTIVE,212.16,342.95,59.986,1469645103,"201051344001230","219011344069620",28.71,25.50,0,329.43,364.29,31.6,28.6,0.247,497386.5,497386.5,685,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645111,804939.00
07/27/2016 14:45,2,1.088,ACTIVE,213.06,345.06,59.965,1469645103,"201051344000582","219011344069620",28.63,27.00,0,331.23,366.10,31.6,28.5,0.252,490324.6,490324.6,682,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645112,804940.00
07/27/2016 14:45,2,1.143,ACTIVE,212.16,343.85,59.928,1469645103,"201051344000955","219011344069620",28.47,27.00,0,329.13,364.89,33.0,29.9,0.265,503655.0,503655.0,684,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645112,804941.00
07/27/2016 14:45,2,0.668,ACTIVE,211.48,413.89,59.944,1469645103,"274151322000094","219011344069620",38.55,32.40,0,331.23,432.52,25.9,23.1,0.177,624257.3,624257.3,693,0,0,0,L,1151911521,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645113,804942.00
07/27/2016 14:45,2,1.162,ACTIVE,213.29,345.36,59.917,1469645103,"201051344000579","219011344069620",28.80,26.30,0,334.54,368.50,33.9,30.8,0.261,506483.2,506483.2,686,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645114,804943.00
07/27/2016 14:45,2,1.139,ACTIVE,212.38,343.55,59.965,1469645103,"201051344000890","219011344069620",28.65,26.30,0,330.33,365.49,33.1,30.0,0.256,500885.4,500885.4,682,0,0,0,L,1122011218,0,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645115,804944.00
07/27/2016 14:45,2,1.119,ACTIVE,212.61,344.76,59.954,1469645103,"201051344000438","219011344069620",28.69,26.50,0,331.83,365.80,32.5,29.5,0.261,502545.7,502545.7,685,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645116,804945.00
07/27/2016 14:45,2,1.152,ACTIVE,212.38,344.15,59.949,1469645103,"201051344000417","219011344069620",28.11,26.80,0,330.33,365.49,32.9,29.8,0.265,494283.4,494283.4,681,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645117,804946.00
07/27/2016 14:45,2,1.033,ACTIVE,211.25,339.65,59.965,1469645103,"274151322000083","219011344069620",27.81,30.80,0,332.13,356.78,29.1,26.2,0.203,757725.3,757725.3,684,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645118,804947.00
07/27/2016 14:45,2,1.088,ACTIVE,211.93,345.36,59.944,1469645103,"274151322000076","219011344069620",28.71,30.80,0,333.33,358.88,31.7,28.7,0.212,807903.2,807903.2,678,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645119,804948.00
07/27/2016 14:45,2,1.174,ACTIVE,212.83,344.76,59.922,1469645103,"201051344000868","219011344069620",27.85,26.50,0,332.43,368.50,33.1,30.1,0.256,491341.3,491341.3,686,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645120,804949.00
07/27/2016 14:45,2,1.059,ACTIVE,211.25,345.06,59.949,1469645103,"274151322000095","219011344069620",28.77,29.80,0,330.93,357.68,30.9,27.9,0.208,799686.9,799686.9,679,0,0,0,L,1151911521,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645121,804950.00
07/27/2016 14:45,2,1.152,ACTIVE,213.06,346.86,59.949,1469645103,"201051344000988","219011344069620",27.81,27.00,0,333.03,370.00,32.5,29.4,0.270,487872.2,487872.2,688,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645121,804951.00
07/27/2016 14:45,2,1.139,ACTIVE,212.38,343.85,59.938,1469645103,"201051344001025","219011344069620",28.53,27.00,0,331.53,365.80,32.9,29.8,0.252,501743.9,501743.9,685,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645122,804952.00
07/27/2016 14:45,2,1.121,ACTIVE,213.06,345.66,59.944,1469645103,"201051344000458","219011344069620",28.69,28.00,0,333.63,368.50,32.6,29.6,0.265,498788.2,498788.2,686,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645123,804953.00
07/27/2016 14:45,2,1.131,ACTIVE,213.74,347.16,59.901,1469645103,"201051344000853","219011344069620",28.61,27.30,0,335.44,370.30,32.8,29.7,0.261,497901.0,497901.0,684,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645124,804954.00
07/27/2016 14:45,2,1.094,ACTIVE,212.83,345.36,59.954,1469645103,"201051344000685","219011344069620",28.27,25.80,0,331.53,366.10,31.4,28.4,0.265,501831.2,501831.2,685,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645125,804955.00
07/27/2016 14:45,2,1.086,ACTIVE,212.83,345.06,59.938,1469645103,"201051344000917","219011344069620",28.51,27.80,0,330.93,365.19,31.4,28.4,0.252,498768.0,498768.0,684,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645126,804956.00
07/27/2016 14:45,2,1.100,ACTIVE,212.83,344.76,59.944,1469645103,"201051344001145","219011344069620",28.53,25.80,0,331.83,365.49,31.8,28.8,0.243,503939.8,503939.8,685,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645127,804957.00
07/27/2016 14:45,2,1.113,ACTIVE,212.83,345.06,59.954,1469645103,"201051344000651","219011344069620",28.35,28.00,0,331.23,365.80,32.0,29.0,0.256,496723.8,496723.8,683,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645128,804958.00
07/27/2016 14:45,2,0.990,ACTIVE,211.03,341.15,59.938,1469645103,"274151322000088","219011344069620",27.43,30.30,0,332.13,355.88,27.5,24.6,0.181,730648.8,730648.8,682,0,0,0,L,1151911521,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645129,804959.00
07/27/2016 14:45,2,0.689,ACTIVE,211.93,404.57,59.938,1469645103,"274151322000068","219011344069620",37.99,32.80,0,331.53,430.42,26.5,23.7,0.168,624374.6,624374.6,689,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645130,804960.00
07/27/2016 14:45,2,1.154,ACTIVE,212.38,344.15,59.928,1469645103,"201051344001135","219011344069620",28.21,27.50,0,330.93,364.89,33.0,30.0,0.261,492788.7,492788.7,687,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645131,804961.00
07/27/2016 14:45,2,1.141,ACTIVE,212.61,344.45,59.912,1469645103,"201051344000594","219011344069620",28.73,26.30,0,332.43,368.20,33.2,30.1,0.256,503046.1,503046.1,684,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645132,804962.00
07/27/2016 14:45,2,1.119,ACTIVE,212.61,344.15,59.949,1469645103,"201051344001203","219011344069620",28.59,27.00,0,331.83,366.40,32.4,29.4,0.261,500511.5,500511.5,687,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645132,804963.00
07/27/2016 14:45,2,1.010,ACTIVE,211.25,343.55,59.959,1469645103,"274151322000054","219011344069620",27.65,31.50,0,332.13,356.48,28.2,25.3,0.186,745966.9,745966.9,684,0,0,0,L,1151911521,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645133,804964.00
07/27/2016 14:45,2,1.145,ACTIVE,213.06,344.15,59.933,1469645103,"201051344000867","219011344069620",28.55,27.50,0,333.33,367.60,33.1,30.0,0.256,490410.7,490410.7,684,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645134,804965.00
07/27/2016 14:45,2,1.107,ACTIVE,212.61,344.76,59.949,1469645103,"201051344001093","219011344069620",28.33,26.80,0,332.13,364.59,31.8,28.8,0.239,498191.3,498191.3,687,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645136,804966.00
07/27/2016 14:45,2,1.131,ACTIVE,213.06,345.66,59.954,1469645103,"201051344000900","219011344069620",28.21,27.00,0,332.73,367.90,32.3,29.3,0.256,506619.7,506619.7,687,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645136,804967.00
07/27/2016 14:45,2,1.104,ACTIVE,213.29,345.96,59.954,1469645103,"201051344000648","219011344069620",28.88,26.50,0,334.84,369.10,32.3,29.2,0.261,496772.6,496772.6,688,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645137,804968.00
07/27/2016 14:45,2,1.137,ACTIVE,213.06,345.36,59.959,1469645103,"201051344000569","219011344069620",28.47,27.50,0,334.54,368.50,32.8,29.7,0.261,507224.4,507224.4,685,0,0,0,L,1122011218,0,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645138,804969.00
07/27/2016 14:45,2,1.141,ACTIVE,213.06,344.76,59.981,1469645103,"201051344000983","219011344069620",28.88,27.80,0,334.24,368.50,33.4,30.3,0.261,499162.6,499162.6,686,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645139,804970.00
07/27/2016 14:45,2,1.135,ACTIVE,213.29,345.36,59.959,1469645103,"201051344001158","219011344069620",28.31,26.80,0,333.63,368.50,32.6,29.5,0.265,492111.4,492111.4,684,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645140,804971.00
07/27/2016 14:45,2,1.109,ACTIVE,213.51,346.86,60.002,1469645103,"201051344000576","219011344069620",28.51,26.80,0,334.54,368.50,32.0,29.0,0.256,499446.3,499446.3,687,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645141,804972.00
07/27/2016 14:45,2,0.992,ACTIVE,211.25,342.05,59.944,1469645103,"274151322000087","219011344069620",27.79,38.80,0,331.83,355.58,27.9,25.0,0.172,718786.5,718786.5,690,0,0,0,L,1151911521,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469645142,804973.00
07/27/2016 15:00,2,1.285,ACTIVE,214.64,348.96,59.975,1469646003,"201051344000645","219011344069620",28.41,27.50,0,333.63,364.59,37.0,33.8,0.301,499016.1,499016.1,687,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646004,804974.00
07/27/2016 15:00,2,1.146,ACTIVE,212.83,344.45,59.970,1469646003,"274151322000085","219011344069620",27.73,30.50,0,333.33,354.97,32.2,29.2,0.208,746669.3,746669.3,682,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646005,804975.00
07/27/2016 15:00,2,1.293,ACTIVE,214.64,351.07,59.986,1469646003,"201051344000633","219011344069620",28.82,26.30,0,333.33,365.80,37.8,34.5,0.318,490327.1,490327.1,683,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646006,804976.00
07/27/2016 15:00,2,1.295,ACTIVE,214.41,348.96,59.975,1469646003,"201051344000469","219011344069620",28.77,25.80,0,331.83,364.59,37.8,34.5,0.318,492437.3,492437.3,688,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646007,804977.00
07/27/2016 15:00,2,1.281,ACTIVE,213.29,347.46,59.975,1469646003,"201051344000646","219011344069620",28.78,26.00,0,331.23,362.49,37.5,34.2,0.305,494008.3,494008.3,685,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646008,804978.00
07/27/2016 15:00,2,1.199,ACTIVE,211.93,345.66,59.986,1469646003,"274151322000052","219011344069620",28.15,30.30,0,332.73,356.48,34.2,31.1,0.221,764615.8,764615.8,682,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646008,804979.00
07/27/2016 15:00,2,1.318,ACTIVE,213.96,348.06,59.965,1469646003,"201051344000585","219011344069620",28.94,26.80,0,332.13,363.69,38.7,35.4,0.309,502593.9,502593.9,686,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646009,804980.00
07/27/2016 15:00,2,1.246,ACTIVE,213.51,345.96,59.991,1469646003,"201051344001230","219011344069620",28.80,25.00,0,329.43,360.99,36.4,33.2,0.296,497394.0,497394.0,686,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646010,804981.00
07/27/2016 15:00,2,1.252,ACTIVE,214.19,348.06,59.975,1469646003,"201051344000582","219011344069620",28.71,26.50,0,332.13,363.09,36.4,33.2,0.292,490332.1,490332.1,683,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646011,804982.00
07/27/2016 15:00,2,1.273,ACTIVE,213.29,347.16,60.002,1469646003,"201051344000955","219011344069620",29.16,26.50,0,331.23,361.89,37.7,34.4,0.305,503662.7,503662.7,685,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646012,804983.00
07/27/2016 15:00,2,0.752,ACTIVE,212.61,417.79,59.981,1469646003,"274151322000094","219011344069620",38.88,32.00,0,330.63,427.11,29.7,26.8,0.203,624263.3,624263.3,694,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646013,804984.00
07/27/2016 15:00,2,1.328,ACTIVE,214.41,348.96,59.928,1469646003,"201051344000579","219011344069620",28.92,26.00,0,332.73,365.19,38.9,35.7,0.305,506491.2,506491.2,687,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646014,804985.00
07/27/2016 15:00,2,1.316,ACTIVE,213.51,346.86,59.986,1469646003,"201051344000890","219011344069620",28.31,25.50,0,330.33,362.49,37.8,34.5,0.292,500893.2,500893.2,683,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646015,804986.00
07/27/2016 15:00,2,1.252,ACTIVE,213.74,347.46,59.981,1469646003,"201051344000438","219011344069620",29.46,26.00,0,331.23,363.39,37.4,34.1,0.301,502553.4,502553.4,686,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646016,804987.00
07/27/2016 15:00,2,1.293,ACTIVE,213.74,347.46,59.975,1469646003,"201051344000417","219011344069620",28.73,26.00,0,330.63,362.49,37.7,34.4,0.301,494291.2,494291.2,682,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646016,804988.00
07/27/2016 15:00,2,1.162,ACTIVE,212.38,342.65,59.981,1469646003,"274151322000083","219011344069620",28.55,30.30,0,332.43,355.58,33.6,30.5,0.243,757732.1,757732.1,685,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646017,804989.00
07/27/2016 15:00,2,1.252,ACTIVE,212.83,350.47,59.986,1469646003,"274151322000076","219011344069620",28.84,30.00,0,334.24,357.38,36.5,33.3,0.239,807910.7,807910.7,679,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646018,804990.00
07/27/2016 15:00,2,1.312,ACTIVE,213.96,348.06,59.991,1469646003,"201051344000868","219011344069620",28.65,26.30,0,332.43,364.59,38.1,34.9,0.301,491349.2,491349.2,687,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646019,804991.00
07/27/2016 15:00,2,1.225,ACTIVE,212.38,342.65,59.991,1469646003,"274151322000095","219011344069620",28.90,29.30,0,332.73,356.78,35.9,32.7,0.239,799694.2,799694.2,680,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646020,804992.00
07/27/2016 15:00,2,1.303,ACTIVE,214.19,350.47,60.002,1469646003,"201051344000988","219011344069620",28.51,26.50,0,332.73,366.40,37.6,34.4,0.314,487879.9,487879.9,689,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646021,804993.00
07/27/2016 15:00,2,1.297,ACTIVE,213.51,346.86,59.981,1469646003,"201051344001025","219011344069620",28.88,26.50,0,332.13,363.69,38.0,34.7,0.305,501751.7,501751.7,686,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646022,804994.00
07/27/2016 15:00,2,1.291,ACTIVE,214.19,348.36,60.007,1469646003,"201051344000458","219011344069620",28.82,27.50,0,333.03,364.29,37.7,34.5,0.318,498796.0,498796.0,687,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646023,804995.00
07/27/2016 15:00,2,1.309,ACTIVE,214.87,350.47,59.986,1469646003,"201051344000853","219011344069620",28.53,26.80,0,334.54,365.80,37.9,34.6,0.305,497908.7,497908.7,685,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646024,804996.00
07/27/2016 15:00,2,1.252,ACTIVE,213.74,348.06,60.023,1469646003,"201051344000685","219011344069620",28.75,25.30,0,331.83,363.09,36.5,33.3,0.305,501838.6,501838.6,686,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646025,804997.00
07/27/2016 15:00,2,1.254,ACTIVE,213.74,347.46,60.007,1469646003,"201051344000917","219011344069620",28.73,27.30,0,331.83,362.79,36.5,33.3,0.301,498775.4,498775.4,685,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646026,804998.00
07/27/2016 15:00,2,1.266,ACTIVE,213.74,347.46,59.986,1469646003,"201051344001145","219011344069620",28.67,25.30,0,332.43,363.39,36.8,33.6,0.292,503947.2,503947.2,686,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646026,804999.00
07/27/2016 15:00,2,1.271,ACTIVE,213.96,348.06,60.023,1469646003,"201051344000651","219011344069620",28.80,27.30,0,332.73,363.69,37.1,33.9,0.296,496731.4,496731.4,684,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646027,805000.00
07/27/2016 15:00,2,1.139,ACTIVE,211.93,341.15,59.991,1469646003,"274151322000088","219011344069620",27.77,30.30,0,332.43,354.67,32.0,29.0,0.203,730655.3,730655.3,683,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646028,805001.00
07/27/2016 15:00,2,0.783,ACTIVE,213.06,412.98,59.975,1469646003,"274151322000068","219011344069620",38.86,32.60,0,331.83,431.92,30.8,27.8,0.194,624380.8,624380.8,690,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646029,805002.00
07/27/2016 15:00,2,1.318,ACTIVE,213.51,346.56,59.991,1469646003,"201051344001135","219011344069620",28.51,27.00,0,331.23,362.49,38.1,34.8,0.301,492796.5,492796.5,688,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646030,805003.00
07/27/2016 15:00,2,1.322,ACTIVE,213.96,348.36,59.970,1469646003,"201051344000594","219011344069620",28.75,25.80,0,331.53,364.29,38.5,35.3,0.301,503054.0,503054.0,685,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646031,805004.00
07/27/2016 15:00,2,1.303,ACTIVE,213.96,347.76,59.970,1469646003,"201051344001203","219011344069620",28.51,26.30,0,331.83,363.99,37.7,34.4,0.309,500519.2,500519.2,688,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646032,805005.00
07/27/2016 15:00,2,1.164,ACTIVE,212.61,343.55,59.986,1469646003,"274151322000054","219011344069620",27.83,31.00,0,332.73,355.28,32.9,29.8,0.225,745973.5,745973.5,685,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646033,805006.00
07/27/2016 15:00,2,1.340,ACTIVE,214.41,348.96,59.965,1469646003,"201051344000867","219011344069620",28.21,27.00,0,331.83,363.99,38.3,35.1,0.296,490418.6,490418.6,685,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646034,805007.00
07/27/2016 15:00,2,1.258,ACTIVE,213.74,348.36,59.959,1469646003,"201051344001093","219011344069620",28.88,26.30,0,331.83,362.79,36.9,33.6,0.296,498198.8,498198.8,688,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646035,805008.00
07/27/2016 15:00,2,1.299,ACTIVE,214.41,348.96,60.028,1469646003,"201051344000900","219011344069620",28.63,26.30,0,332.73,364.59,37.7,34.5,0.305,506627.3,506627.3,688,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646036,805009.00
07/27/2016 15:00,2,1.297,ACTIVE,214.87,348.96,60.002,1469646003,"201051344000648","219011344069620",28.51,26.00,0,332.43,364.89,37.5,34.2,0.305,496780.3,496780.3,689,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646037,805010.00
07/27/2016 15:00,2,1.285,ACTIVE,214.41,348.96,60.007,1469646003,"201051344000569","219011344069620",29.12,27.00,0,332.43,364.89,37.9,34.7,0.309,507232.2,507232.2,686,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646038,805011.00
07/27/2016 15:00,2,1.322,ACTIVE,214.41,348.66,60.039,1469646003,"201051344000983","219011344069620",28.84,27.00,0,332.43,364.59,38.7,35.4,0.318,499170.6,499170.6,687,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646039,805012.00
07/27/2016 15:00,2,1.318,ACTIVE,214.41,348.96,59.996,1469646003,"201051344001158","219011344069620",28.33,26.30,0,331.23,364.89,37.9,34.6,0.314,492119.2,492119.2,685,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646039,805013.00
07/27/2016 15:00,2,1.287,ACTIVE,214.87,349.86,60.007,1469646003,"201051344000576","219011344069620",28.73,26.30,0,333.33,364.89,37.5,34.3,0.305,499453.9,499453.9,688,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646040,805014.00
07/27/2016 15:00,2,1.164,ACTIVE,212.61,342.65,60.002,1469646003,"274151322000087","219011344069620",27.69,38.00,0,332.73,354.97,32.6,29.6,0.194,718793.1,718793.1,691,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646041,805015.00
07/27/2016 15:15,2,2.314,ACTIVE,215.54,359.78,59.907,1469646903,"201051344000645","219011344069620",28.61,27.30,0,336.34,388.34,67.0,62.8,0.557,499027.7,499027.7,688,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646904,805016.00
07/27/2016 15:15,2,2.080,ACTIVE,212.83,345.66,59.954,1469646903,"274151322000085","219011344069620",28.05,30.50,0,335.14,368.80,59.1,55.2,0.402,746679.3,746679.3,683,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646905,805017.00
07/27/2016 15:15,2,2.301,ACTIVE,215.09,360.38,60.002,1469646903,"201051344000633","219011344069620",29.18,26.50,0,333.93,389.24,68.0,63.7,0.579,490338.9,490338.9,684,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646906,805018.00
07/27/2016 15:15,2,2.305,ACTIVE,215.54,359.18,59.959,1469646903,"201051344000469","219011344069620",29.12,26.00,0,333.63,388.64,68.0,63.7,0.575,492449.0,492449.0,689,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646907,805019.00
07/27/2016 15:15,2,2.279,ACTIVE,213.51,356.48,59.949,1469646903,"201051344000646","219011344069620",29.10,26.30,0,333.03,383.53,67.2,62.9,0.566,494019.9,494019.9,686,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646908,805020.00
07/27/2016 15:15,2,2.139,ACTIVE,212.38,356.18,59.907,1469646903,"274151322000052","219011344069620",28.67,30.50,0,334.24,370.00,62.1,58.0,0.438,764626.4,764626.4,683,0,0,0,L,1151911521,0,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646909,805021.00
07/27/2016 15:15,2,2.232,ACTIVE,213.74,355.88,59.970,1469646903,"201051344001230","219011344069620",29.38,25.00,0,331.53,381.73,66.5,62.2,0.552,497405.3,497405.3,687,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646911,805022.00
07/27/2016 15:15,2,2.223,ACTIVE,214.41,357.98,59.928,1469646903,"201051344000582","219011344069620",29.38,26.80,0,333.03,384.43,66.1,61.9,0.544,490343.4,490343.4,684,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646912,805023.00
07/27/2016 15:15,2,2.314,ACTIVE,213.51,356.18,59.981,1469646903,"201051344000955","219011344069620",28.73,26.50,0,331.83,382.63,67.4,63.1,0.570,503674.4,503674.4,686,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646913,805024.00
07/27/2016 15:15,2,1.404,ACTIVE,212.61,425.91,59.954,1469646903,"274151322000094","219011344069620",39.02,32.00,0,335.44,437.33,55.5,51.7,0.384,624272.7,624272.7,695,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646914,805025.00
07/27/2016 15:15,2,2.346,ACTIVE,215.32,359.78,59.917,1469646903,"201051344000579","219011344069620",29.28,26.30,0,335.44,389.24,69.6,65.2,0.566,506503.3,506503.3,688,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646915,805026.00
07/27/2016 15:15,2,2.309,ACTIVE,213.74,356.48,60.012,1469646903,"201051344000890","219011344069620",29.04,25.80,0,332.73,383.53,67.9,63.6,0.548,500905.0,500905.0,684,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646916,805027.00
07/27/2016 15:15,2,2.277,ACTIVE,214.19,357.68,59.912,1469646903,"201051344000438","219011344069620",29.28,26.30,0,334.54,384.43,67.5,63.3,0.566,502565.0,502565.0,687,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646917,805028.00
07/27/2016 15:15,2,2.281,ACTIVE,213.96,356.78,59.959,1469646903,"201051344000417","219011344069620",29.10,26.30,0,333.03,382.93,67.2,63.0,0.566,494302.9,494302.9,683,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646917,805029.00
07/27/2016 15:15,2,2.145,ACTIVE,212.16,349.26,59.996,1469646903,"274151322000083","219011344069620",28.51,30.80,0,334.24,370.00,62.0,57.9,0.446,757742.7,757742.7,686,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646918,805030.00
07/27/2016 15:15,2,2.240,ACTIVE,213.29,348.66,59.954,1469646903,"274151322000076","219011344069620",29.44,30.80,0,335.74,373.01,66.8,62.6,0.464,807922.1,807922.1,680,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646919,805031.00
07/27/2016 15:15,2,2.357,ACTIVE,214.87,358.28,59.954,1469646903,"201051344000868","219011344069620",28.71,26.30,0,333.63,385.93,68.6,64.3,0.561,491361.1,491361.1,688,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646920,805032.00
07/27/2016 15:15,2,2.236,ACTIVE,212.83,353.47,59.949,1469646903,"274151322000095","219011344069620",29.26,29.80,0,333.93,372.11,66.3,62.1,0.455,799705.6,799705.6,681,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646921,805033.00
07/27/2016 15:15,2,2.340,ACTIVE,215.32,362.19,59.959,1469646903,"201051344000988","219011344069620",28.84,26.80,0,334.54,390.74,68.4,64.1,0.579,487891.7,487891.7,690,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646922,805034.00
07/27/2016 15:15,2,2.320,ACTIVE,213.96,356.18,59.959,1469646903,"201051344001025","219011344069620",29.12,26.50,0,333.33,385.03,68.5,64.2,0.561,501763.6,501763.6,687,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646923,805035.00
07/27/2016 15:15,2,2.334,ACTIVE,214.64,358.88,59.959,1469646903,"201051344000458","219011344069620",28.80,27.80,0,334.84,389.84,68.2,63.9,0.583,498807.8,498807.8,688,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646924,805036.00
07/27/2016 15:15,2,2.324,ACTIVE,215.54,360.38,59.986,1469646903,"201051344000853","219011344069620",29.08,27.00,0,336.34,391.04,68.4,64.1,0.575,497920.6,497920.6,686,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646925,805037.00
07/27/2016 15:15,2,2.285,ACTIVE,213.96,357.38,59.954,1469646903,"201051344000685","219011344069620",28.92,25.50,0,332.73,383.83,67.0,62.7,0.579,501850.1,501850.1,687,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646926,805038.00
07/27/2016 15:15,2,2.271,ACTIVE,214.19,357.08,59.944,1469646903,"201051344000917","219011344069620",29.12,27.50,0,333.33,383.83,67.1,62.8,0.561,498787.0,498787.0,686,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646927,805039.00
07/27/2016 15:15,2,2.289,ACTIVE,213.74,356.18,60.007,1469646903,"201051344001145","219011344069620",29.08,25.30,0,334.24,384.13,67.4,63.2,0.557,503958.9,503958.9,687,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646928,805040.00
07/27/2016 15:15,2,2.309,ACTIVE,214.41,358.28,59.996,1469646903,"201051344000651","219011344069620",28.92,27.50,0,334.54,384.43,67.7,63.4,0.557,496743.1,496743.1,685,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646929,805041.00
07/27/2016 15:15,2,2.076,ACTIVE,212.16,353.17,59.970,1469646903,"274151322000088","219011344069620",28.25,30.80,0,334.24,368.80,59.4,55.4,0.415,730665.4,730665.4,684,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646930,805042.00
07/27/2016 15:15,2,1.441,ACTIVE,213.29,423.20,59.959,1469646903,"274151322000068","219011344069620",38.84,33.00,0,336.04,446.35,57.7,53.8,0.398,624390.5,624390.5,691,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646931,805043.00
07/27/2016 15:15,2,2.322,ACTIVE,213.74,356.78,59.959,1469646903,"201051344001135","219011344069620",28.98,27.30,0,333.63,383.53,68.2,63.9,0.566,492808.4,492808.4,689,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646931,805044.00
07/27/2016 15:15,2,2.354,ACTIVE,214.19,358.58,59.928,1469646903,"201051344000594","219011344069620",29.22,26.00,0,333.33,385.33,69.6,65.3,0.570,503066.1,503066.1,686,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646932,805045.00
07/27/2016 15:15,2,2.338,ACTIVE,214.19,356.78,59.954,1469646903,"201051344001203","219011344069620",28.82,26.50,0,333.93,385.63,68.3,64.0,0.570,500531.0,500531.0,689,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646933,805046.00
07/27/2016 15:15,2,2.119,ACTIVE,212.83,354.97,59.954,1469646903,"274151322000054","219011344069620",28.15,31.50,0,333.93,370.30,60.5,56.4,0.402,745983.9,745983.9,686,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646934,805047.00
07/27/2016 15:15,2,2.346,ACTIVE,215.09,358.58,59.959,1469646903,"201051344000867","219011344069620",29.12,27.30,0,334.84,385.63,69.1,64.8,0.561,490430.6,490430.6,686,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646935,805048.00
07/27/2016 15:15,2,2.283,ACTIVE,214.19,357.08,59.928,1469646903,"201051344001093","219011344069620",29.04,26.50,0,333.33,383.83,67.2,62.9,0.544,498210.5,498210.5,689,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646936,805049.00
07/27/2016 15:15,2,2.346,ACTIVE,215.09,360.08,59.965,1469646903,"201051344000900","219011344069620",28.92,26.80,0,334.54,388.34,68.7,64.4,0.566,506639.3,506639.3,689,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646937,805050.00
07/27/2016 15:15,2,2.316,ACTIVE,215.32,359.18,59.965,1469646903,"201051344000648","219011344069620",28.94,26.50,0,336.64,388.34,67.9,63.6,0.561,496792.1,496792.1,690,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646938,805051.00
07/27/2016 15:15,2,2.324,ACTIVE,215.32,359.18,59.954,1469646903,"201051344000569","219011344069620",29.16,27.50,0,335.14,388.04,68.7,64.4,0.575,507244.2,507244.2,687,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646939,805052.00
07/27/2016 15:15,2,2.346,ACTIVE,215.32,359.48,59.965,1469646903,"201051344000983","219011344069620",29.22,27.50,0,335.44,388.64,69.4,65.1,0.583,499182.7,499182.7,688,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646940,805053.00
07/27/2016 15:15,2,2.371,ACTIVE,215.32,358.88,59.880,1469646903,"201051344001158","219011344069620",28.65,26.50,0,334.84,390.74,68.8,64.5,0.566,492131.1,492131.1,686,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646941,805054.00
07/27/2016 15:15,2,2.324,ACTIVE,215.54,360.99,59.954,1469646903,"201051344000576","219011344069620",28.90,26.50,0,336.04,391.94,68.1,63.8,0.566,499465.7,499465.7,689,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646942,805055.00
07/27/2016 15:15,2,2.117,ACTIVE,212.83,348.06,59.944,1469646903,"274151322000087","219011344069620",28.15,38.60,0,333.33,368.20,60.4,56.4,0.380,718803.4,718803.4,692,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646942,805056.00
07/27/2016 15:15,2,2.381,ACTIVE,214.41,358.58,59.965,1469646903,"201051344000585","219011344069620",29.00,27.00,0,333.63,385.03,70.0,65.6,0.583,502606.5,502606.5,687,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469646943,805057.00
07/27/2016 15:30,2,4.545,ACTIVE,218.48,357.98,60.002,1469647803,"201051344000645","219011344069620",28.43,30.30,0,336.64,397.66,130.9,124.5,0.597,499048.8,499048.8,689,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647805,805058.00
07/27/2016 15:30,2,4.004,ACTIVE,214.41,346.56,59.954,1469647803,"274151322000085","219011344069620",27.53,33.80,0,334.24,379.62,111.6,105.8,0.424,746697.9,746697.9,684,0,0,0,L,1151911521,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647805,805059.00
07/27/2016 15:30,2,4.684,ACTIVE,218.03,360.38,59.965,1469647803,"201051344000633","219011344069620",28.65,29.50,0,335.74,398.56,136.0,129.3,0.654,490360.3,490360.3,685,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647806,805060.00
07/27/2016 15:30,2,4.805,ACTIVE,218.71,359.78,59.954,1469647803,"201051344000469","219011344069620",28.57,28.50,0,337.24,397.96,139.1,132.3,0.667,492470.4,492470.4,690,0,0,0,L,1122011218,0,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647807,805061.00
