ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2016 15:30,2,4.703,ACTIVE,216.22,355.88,59.954,1469647803,"201051344000646","219011344069620",28.71,29.30,0,332.73,391.04,136.8,130.1,0.641,494041.0,494041.0,687,0,0,0,L,1122011218,0,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647808,805062.00
07/27/2016 15:30,2,4.377,ACTIVE,214.19,348.66,59.970,1469647803,"274151322000052","219011344069620",28.45,35.20,0,328.52,379.32,126.1,119.8,0.508,764646.0,764646.0,684,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647809,805063.00
07/27/2016 15:30,2,5.033,ACTIVE,217.58,357.38,59.959,1469647803,"201051344000585","219011344069620",28.75,29.80,0,334.24,391.04,146.6,139.5,0.681,502627.5,502627.5,688,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647810,805064.00
07/27/2016 15:30,2,4.910,ACTIVE,216.45,354.67,59.928,1469647803,"201051344001230","219011344069620",29.06,27.50,0,333.63,388.94,144.7,137.7,0.672,497426.4,497426.4,688,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647811,805065.00
07/27/2016 15:30,2,5.145,ACTIVE,216.90,357.38,59.944,1469647803,"201051344000955","219011344069620",28.92,29.80,0,332.13,390.14,150.7,143.5,0.712,503695.7,503695.7,687,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647813,805066.00
07/27/2016 15:30,2,3.189,ACTIVE,214.41,434.63,59.954,1469647803,"274151322000094","219011344069620",39.48,35.40,0,385.33,454.16,126.8,120.4,0.491,624290.4,624290.4,696,0,0,0,L,1151911521,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647814,805067.00
07/27/2016 15:30,2,5.197,ACTIVE,219.39,360.99,59.965,1469647803,"201051344000579","219011344069620",28.92,29.50,0,336.64,399.16,152.3,145.1,0.698,506525.3,506525.3,689,0,0,0,L,1122011218,0,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647815,805068.00
07/27/2016 15:30,2,5.168,ACTIVE,216.67,356.18,59.965,1469647803,"201051344000890","219011344069620",28.71,28.50,0,333.63,391.34,150.2,143.1,0.685,500926.4,500926.4,685,0,0,0,L,1122011218,0,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647816,805069.00
07/27/2016 15:30,2,5.008,ACTIVE,217.35,357.38,59.949,1469647803,"201051344000438","219011344069620",29.06,29.00,0,334.84,393.75,147.3,140.3,0.689,502586.4,502586.4,688,0,0,0,L,1122011218,0,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647817,805070.00
07/27/2016 15:30,2,4.861,ACTIVE,216.90,357.08,59.959,1469647803,"201051344000417","219011344069620",28.88,29.00,0,333.03,390.14,142.2,135.4,0.663,494324.1,494324.1,684,0,0,0,L,1122011218,0,124.27,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647818,805071.00
07/27/2016 15:30,2,4.668,ACTIVE,214.19,365.49,59.954,1469647803,"274151322000083","219011344069620",28.29,35.60,0,328.22,379.02,133.8,127.3,0.535,757762.4,757762.4,687,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647819,805072.00
07/27/2016 15:30,2,4.752,ACTIVE,215.09,353.47,59.954,1469647803,"274151322000076","219011344069620",29.02,35.20,0,334.54,380.22,139.5,132.7,0.539,807943.4,807943.4,681,0,0,0,L,1151911521,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647820,805073.00
07/27/2016 15:30,2,4.525,ACTIVE,217.58,356.48,59.965,1469647803,"201051344000868","219011344069620",28.92,29.30,0,335.44,394.95,132.3,125.8,0.601,491382.7,491382.7,689,0,0,0,L,1122011218,0,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647820,805074.00
07/27/2016 15:30,2,4.588,ACTIVE,213.96,357.38,59.959,1469647803,"274151322000095","219011344069620",28.84,34.50,0,333.33,379.62,133.9,127.4,0.504,799726.7,799726.7,682,0,0,0,L,1151911521,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647821,805075.00
07/27/2016 15:30,2,4.490,ACTIVE,218.26,355.88,59.959,1469647803,"201051344000988","219011344069620",28.39,29.80,0,334.84,398.56,129.0,122.6,0.605,487913.5,487913.5,691,0,0,0,L,1122011218,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647822,805076.00
07/27/2016 15:30,2,4.430,ACTIVE,217.13,354.67,59.965,1469647803,"201051344001025","219011344069620",28.86,29.80,0,334.54,391.64,129.4,123.0,0.579,501785.3,501785.3,688,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647823,805077.00
07/27/2016 15:30,2,4.336,ACTIVE,218.48,356.78,59.965,1469647803,"201051344000458","219011344069620",28.90,31.30,0,336.64,397.05,126.9,120.6,0.619,498829.5,498829.5,689,0,0,0,L,1122011218,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647824,805078.00
07/27/2016 15:30,2,4.344,ACTIVE,218.71,358.58,59.954,1469647803,"201051344000853","219011344069620",28.67,30.50,0,335.74,397.96,126.1,119.8,0.592,497942.3,497942.3,687,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647825,805079.00
07/27/2016 15:30,2,4.264,ACTIVE,216.22,354.67,59.954,1469647803,"201051344000685","219011344069620",29.12,27.80,0,333.63,390.74,125.8,119.5,0.605,501871.5,501871.5,688,0,0,0,L,1122011218,0,124.49,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647826,805080.00
07/27/2016 15:30,2,4.273,ACTIVE,216.90,355.88,59.954,1469647803,"201051344000917","219011344069620",28.75,30.50,0,333.33,391.64,124.3,118.1,0.583,498808.3,498808.3,687,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647827,805081.00
07/27/2016 15:30,2,4.225,ACTIVE,216.22,354.37,59.959,1469647803,"201051344001145","219011344069620",29.16,28.30,0,334.84,391.34,124.8,118.5,0.575,503980.4,503980.4,688,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647828,805082.00
07/27/2016 15:30,2,4.248,ACTIVE,217.13,354.37,59.959,1469647803,"201051344000651","219011344069620",28.78,31.00,0,334.54,393.15,123.9,117.6,0.570,496764.7,496764.7,686,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647829,805083.00
07/27/2016 15:30,2,3.893,ACTIVE,213.96,355.58,59.970,1469647803,"274151322000088","219011344069620",27.75,34.50,0,333.33,379.62,109.3,103.6,0.411,730684.3,730684.3,685,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647830,805084.00
07/27/2016 15:30,2,2.678,ACTIVE,214.87,414.19,59.959,1469647803,"274151322000068","219011344069620",38.63,36.50,0,391.04,463.18,103.8,98.2,0.398,624408.5,624408.5,692,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647830,805085.00
07/27/2016 15:30,2,4.195,ACTIVE,216.45,353.77,59.944,1469647803,"201051344001135","219011344069620",28.82,30.50,0,333.33,390.74,122.5,116.3,0.566,492830.0,492830.0,690,0,0,0,L,1122011218,0,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647831,805086.00
07/27/2016 15:30,2,4.242,ACTIVE,216.90,355.58,59.954,1469647803,"201051344000594","219011344069620",29.10,29.50,0,334.24,395.25,125.1,118.8,0.575,503088.3,503088.3,687,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647832,805087.00
07/27/2016 15:30,2,4.201,ACTIVE,217.13,354.67,60.007,1469647803,"201051344001203","219011344069620",28.82,29.80,0,334.84,392.85,122.7,116.5,0.579,500552.8,500552.8,690,0,0,0,L,1122011218,0,124.72,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647833,805088.00
07/27/2016 15:30,2,3.867,ACTIVE,213.96,348.66,59.954,1469647803,"274151322000054","219011344069620",27.83,35.40,0,333.63,380.52,109.0,103.3,0.420,746003.1,746003.1,687,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647834,805089.00
07/27/2016 15:30,2,4.236,ACTIVE,217.58,354.97,59.954,1469647803,"201051344000867","219011344069620",28.59,30.30,0,336.04,394.65,122.7,116.5,0.561,490452.6,490452.6,687,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647835,805090.00
07/27/2016 15:30,2,4.129,ACTIVE,216.90,354.97,59.970,1469647803,"201051344001093","219011344069620",28.75,29.30,0,333.63,393.15,120.3,114.2,0.544,498231.9,498231.9,690,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647836,805091.00
07/27/2016 15:30,2,4.186,ACTIVE,217.80,355.88,59.965,1469647803,"201051344000900","219011344069620",28.86,29.30,0,336.64,397.96,122.4,116.2,0.557,506661.2,506661.2,690,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647837,805092.00
07/27/2016 15:30,2,4.172,ACTIVE,217.80,355.58,59.965,1469647803,"201051344000648","219011344069620",28.45,29.30,0,337.84,397.35,120.3,114.2,0.557,496813.8,496813.8,691,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647838,805093.00
07/27/2016 15:30,2,4.160,ACTIVE,218.03,356.48,59.970,1469647803,"201051344000569","219011344069620",28.75,30.50,0,336.34,397.05,121.2,115.0,0.561,507266.0,507266.0,688,0,0,0,L,1122011218,0,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647839,805094.00
07/27/2016 15:30,2,4.168,ACTIVE,218.26,355.58,59.928,1469647803,"201051344000983","219011344069620",28.90,30.80,0,335.74,398.26,122.0,115.8,0.566,499204.8,499204.8,689,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647840,805095.00
07/27/2016 15:30,2,4.129,ACTIVE,218.26,356.18,59.970,1469647803,"201051344001158","219011344069620",28.90,30.00,0,336.94,397.35,120.9,114.8,0.561,492153.1,492153.1,687,0,0,0,L,1122011218,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647841,805096.00
07/27/2016 15:30,2,4.160,ACTIVE,218.26,358.28,59.970,1469647803,"201051344000576","219011344069620",28.49,29.50,0,336.34,397.96,120.1,114.0,0.552,499487.5,499487.5,690,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647842,805097.00
07/27/2016 15:30,2,3.822,ACTIVE,214.19,345.36,59.954,1469647803,"274151322000087","219011344069620",27.61,43.40,0,333.63,379.32,106.8,101.2,0.389,718822.7,718822.7,693,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647843,805098.00
07/27/2016 15:30,2,4.111,ACTIVE,217.13,354.97,59.981,1469647803,"201051344000582","219011344069620",28.51,30.00,0,334.24,392.85,118.7,112.7,0.548,490365.5,490365.5,685,0,0,0,L,1122011218,1,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469647844,805099.00
07/27/2016 15:45,2,2.898,ACTIVE,216.90,350.77,59.965,1469648703,"201051344000645","219011344069620",27.63,34.50,0,338.14,418.70,81.2,76.5,0.367,499086.0,499086.0,690,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648705,805100.00
07/27/2016 15:45,2,2.645,ACTIVE,214.19,355.28,59.959,1469648703,"274151322000085","219011344069620",26.46,37.50,0,329.73,391.64,70.8,66.4,0.491,746730.2,746730.2,685,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648705,805101.00
07/27/2016 15:45,2,2.906,ACTIVE,216.67,351.97,59.959,1469648703,"201051344000633","219011344069620",27.99,33.50,0,337.54,419.00,82.5,77.7,0.393,490397.8,490397.8,686,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648706,805102.00
07/27/2016 15:45,2,2.922,ACTIVE,216.90,350.77,59.965,1469648703,"201051344000469","219011344069620",27.61,32.80,0,338.14,420.20,81.8,77.0,0.393,492507.7,492507.7,691,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648707,805103.00
07/27/2016 15:45,2,2.850,ACTIVE,215.32,348.36,59.991,1469648703,"201051344000646","219011344069620",28.13,32.60,0,334.54,413.89,81.3,76.5,0.380,494078.1,494078.1,688,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648708,805104.00
07/27/2016 15:45,2,2.709,ACTIVE,213.96,366.70,59.922,1469648703,"274151322000052","219011344069620",27.75,39.00,0,327.62,395.25,76.0,71.5,0.530,764680.4,764680.4,685,0,0,0,L,1151911521,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648709,805105.00
07/27/2016 15:45,2,2.949,ACTIVE,216.22,349.26,59.959,1469648703,"201051344000585","219011344069620",27.75,33.50,0,336.04,414.19,82.8,78.0,0.376,502665.2,502665.2,689,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648710,805106.00
07/27/2016 15:45,2,2.803,ACTIVE,215.32,347.46,59.949,1469648703,"201051344001230","219011344069620",28.45,31.00,0,333.93,414.19,80.8,76.1,0.367,497463.4,497463.4,689,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648711,805107.00
07/27/2016 15:45,2,2.803,ACTIVE,216.22,349.26,59.944,1469648703,"201051344000582","219011344069620",28.13,33.50,0,335.44,413.89,79.9,75.2,0.371,490401.1,490401.1,686,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648712,805108.00
07/27/2016 15:45,2,2.877,ACTIVE,215.32,348.36,59.907,1469648703,"201051344000955","219011344069620",27.95,33.50,0,334.24,412.98,81.5,76.8,0.393,503732.5,503732.5,688,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648713,805109.00
07/27/2016 15:45,2,1.711,ACTIVE,214.19,423.20,59.954,1469648703,"274151322000094","219011344069620",38.63,38.80,0,388.34,460.78,66.2,62.0,0.455,624321.7,624321.7,697,0,0,0,L,1151911521,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648714,805110.00
07/27/2016 15:45,2,2.869,ACTIVE,216.90,351.07,59.954,1469648703,"201051344000579","219011344069620",28.88,33.30,0,338.14,419.90,83.9,79.1,0.389,506563.2,506563.2,690,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648715,805111.00
07/27/2016 15:45,2,2.850,ACTIVE,215.32,347.16,59.944,1469648703,"201051344000890","219011344069620",28.17,31.50,0,335.14,414.49,81.3,76.6,0.362,500963.4,500963.4,686,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648715,805112.00
07/27/2016 15:45,2,2.852,ACTIVE,216.00,349.56,59.959,1469648703,"201051344000438","219011344069620",28.09,32.80,0,336.04,412.98,81.1,76.4,0.384,502623.4,502623.4,689,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648716,805113.00
07/27/2016 15:45,2,2.844,ACTIVE,215.77,348.96,59.970,1469648703,"201051344000417","219011344069620",27.81,32.80,0,334.54,412.38,80.1,75.4,0.380,494360.6,494360.6,685,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648717,805114.00
07/27/2016 15:45,2,2.666,ACTIVE,213.96,350.47,59.949,1469648703,"274151322000083","219011344069620",27.79,39.30,0,328.82,391.94,75.0,70.5,0.544,757796.6,757796.6,688,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648718,805115.00
07/27/2016 15:45,2,2.834,ACTIVE,214.64,354.07,59.954,1469648703,"274151322000076","219011344069620",28.05,39.30,0,330.03,399.76,80.5,75.8,0.314,807980.1,807980.1,682,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648719,805116.00
07/27/2016 15:45,2,2.932,ACTIVE,216.22,349.86,59.965,1469648703,"201051344000868","219011344069620",27.25,32.80,0,336.64,417.19,81.0,76.3,0.367,491419.8,491419.8,690,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648720,805117.00
07/27/2016 15:45,2,2.803,ACTIVE,214.19,351.37,59.986,1469648703,"274151322000095","219011344069620",28.07,38.60,0,328.22,394.65,79.7,75.0,0.301,799763.4,799763.4,683,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648721,805118.00
07/27/2016 15:45,2,2.887,ACTIVE,216.67,351.67,59.970,1469648703,"201051344000988","219011344069620",27.63,34.00,0,337.54,419.30,80.8,76.1,0.380,487950.5,487950.5,692,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648722,805119.00
07/27/2016 15:45,2,2.877,ACTIVE,216.00,348.06,59.928,1469648703,"201051344001025","219011344069620",27.79,34.00,0,335.74,413.89,81.0,76.2,0.371,501822.5,501822.5,689,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648723,805120.00
07/27/2016 15:45,2,2.895,ACTIVE,216.90,349.86,59.965,1469648703,"201051344000458","219011344069620",27.55,35.20,0,339.34,420.80,80.8,76.1,0.389,498866.7,498866.7,690,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648723,805121.00
07/27/2016 15:45,2,2.877,ACTIVE,217.35,351.97,60.002,1469648703,"201051344000853","219011344069620",27.61,34.50,0,339.04,418.70,80.5,75.7,0.376,497979.3,497979.3,688,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648724,805122.00
07/27/2016 15:45,2,2.803,ACTIVE,215.54,349.26,60.002,1469648703,"201051344000685","219011344069620",28.27,32.20,0,336.34,414.49,80.2,75.5,0.389,501908.6,501908.6,689,0,0,0,L,1122011218,0,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648725,805123.00
07/27/2016 15:45,2,2.805,ACTIVE,216.00,348.96,59.944,1469648703,"201051344000917","219011344069620",28.15,35.00,0,335.14,413.59,80.0,75.3,0.376,498845.2,498845.2,688,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648726,805124.00
07/27/2016 15:45,2,2.799,ACTIVE,215.77,348.66,59.933,1469648703,"201051344001145","219011344069620",28.51,32.20,0,335.14,414.49,80.7,76.0,0.371,504017.6,504017.6,689,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648727,805125.00
07/27/2016 15:45,2,2.809,ACTIVE,216.22,349.56,59.917,1469648703,"201051344000651","219011344069620",28.07,35.00,0,336.94,417.49,79.9,75.2,0.367,496801.5,496801.5,687,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648728,805126.00
07/27/2016 15:45,2,2.600,ACTIVE,213.74,357.38,59.959,1469648703,"274151322000088","219011344069620",26.40,37.30,0,329.13,393.15,69.4,65.1,0.468,730716.5,730716.5,686,0,0,0,L,1151911521,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648729,805127.00
07/27/2016 15:45,2,1.758,ACTIVE,214.64,404.57,59.954,1469648703,"274151322000068","219011344069620",37.49,39.30,0,383.83,459.57,66.5,62.3,0.455,624439.7,624439.7,693,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648730,805128.00
07/27/2016 15:45,2,2.869,ACTIVE,215.54,347.46,59.965,1469648703,"201051344001135","219011344069620",27.59,34.30,0,335.14,412.98,80.2,75.5,0.371,492866.7,492866.7,691,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648731,805129.00
07/27/2016 15:45,2,2.877,ACTIVE,215.77,350.17,59.970,1469648703,"201051344000594","219011344069620",28.29,32.80,0,334.24,414.79,82.5,77.7,0.380,503126.0,503126.0,688,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648732,805130.00
07/27/2016 15:45,2,2.842,ACTIVE,216.00,348.36,59.970,1469648703,"201051344001203","219011344069620",27.91,32.80,0,336.94,417.79,80.4,75.7,0.380,500589.7,500589.7,691,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648733,805131.00
07/27/2016 15:45,2,2.605,ACTIVE,213.96,349.26,59.959,1469648703,"274151322000054","219011344069620",26.54,38.80,0,327.92,391.04,70.0,65.6,0.486,746035.5,746035.5,688,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648734,805132.00
07/27/2016 15:45,2,2.867,ACTIVE,216.45,349.56,59.965,1469648703,"201051344000867","219011344069620",27.81,34.30,0,336.94,416.89,80.7,76.0,0.358,490489.6,490489.6,688,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648735,805133.00
07/27/2016 15:45,2,2.779,ACTIVE,216.00,348.96,59.928,1469648703,"201051344001093","219011344069620",28.03,32.80,0,336.34,412.98,78.9,74.2,0.362,498268.2,498268.2,691,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648736,805134.00
07/27/2016 15:45,2,2.844,ACTIVE,216.45,349.56,59.959,1469648703,"201051344000900","219011344069620",28.03,33.80,0,338.14,420.20,80.8,76.0,0.358,506698.5,506698.5,691,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648737,805135.00
07/27/2016 15:45,2,2.793,ACTIVE,216.90,350.17,59.965,1469648703,"201051344000648","219011344069620",28.07,33.30,0,338.44,419.60,79.4,74.7,0.371,496850.4,496850.4,692,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648738,805136.00
07/27/2016 15:45,2,2.834,ACTIVE,216.45,350.17,59.965,1469648703,"201051344000569","219011344069620",27.69,35.00,0,338.14,419.30,79.5,74.8,0.371,507302.8,507302.8,689,0,0,0,L,1122011218,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648739,805137.00
07/27/2016 15:45,2,2.846,ACTIVE,216.90,350.77,59.965,1469648703,"201051344000983","219011344069620",28.11,35.40,0,337.84,420.20,81.0,76.3,0.371,499241.9,499241.9,690,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648739,805138.00
07/27/2016 15:45,2,2.859,ACTIVE,216.90,349.86,59.959,1469648703,"201051344001158","219011344069620",27.63,33.50,0,338.14,419.30,80.1,75.4,0.376,492189.8,492189.8,688,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648740,805139.00
07/27/2016 15:45,2,2.768,ACTIVE,216.90,350.77,59.944,1469648703,"201051344000576","219011344069620",28.13,33.30,0,338.14,419.60,79.0,74.3,0.367,499524.1,499524.1,691,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648741,805140.00
07/27/2016 15:45,2,2.590,ACTIVE,214.19,352.87,59.922,1469648703,"274151322000087","219011344069620",26.42,47.30,0,329.73,392.25,69.3,65.0,0.446,718854.9,718854.9,694,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469648742,805141.00
07/27/2016 16:00,2,2.875,ACTIVE,217.13,351.37,59.991,1469649603,"201051344000645","219011344069620",28.11,33.80,0,321.91,397.96,81.9,77.1,0.380,499104.3,499104.3,691,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649604,805142.00
07/27/2016 16:00,2,2.570,ACTIVE,213.29,362.49,59.981,1469649603,"274151322000085","219011344069620",27.43,36.30,0,337.24,377.22,71.4,67.0,0.495,746746.0,746746.0,686,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649605,805143.00
07/27/2016 16:00,2,2.875,ACTIVE,216.67,352.27,59.981,1469649603,"201051344000633","219011344069620",28.63,33.30,0,317.40,398.86,83.3,78.5,0.393,490416.4,490416.4,687,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649606,805144.00
07/27/2016 16:00,2,2.883,ACTIVE,216.90,351.37,60.002,1469649603,"201051344000469","219011344069620",28.43,32.00,0,319.21,399.16,83.0,78.2,0.402,492526.2,492526.2,692,0,0,0,L,1122011218,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649607,805145.00
07/27/2016 16:00,2,2.818,ACTIVE,214.64,348.36,60.002,1469649603,"201051344000646","219011344069620",28.78,32.00,0,317.40,393.75,82.2,77.4,0.393,494096.4,494096.4,689,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649608,805146.00
07/27/2016 16:00,2,2.656,ACTIVE,213.51,352.27,59.986,1469649603,"274151322000052","219011344069620",28.29,36.50,0,335.14,379.32,76.2,71.6,0.544,764697.3,764697.3,686,0,0,0,L,1151911521,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649609,805147.00
07/27/2016 16:00,2,2.916,ACTIVE,215.54,348.06,59.981,1469649603,"201051344000585","219011344069620",28.65,33.80,0,321.91,397.96,84.6,79.7,0.389,502684.0,502684.0,690,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649610,805148.00
07/27/2016 16:00,2,2.840,ACTIVE,214.87,346.86,59.986,1469649603,"201051344001230","219011344069620",28.65,30.50,0,320.11,391.64,82.4,77.6,0.380,497481.6,497481.6,690,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649610,805149.00
07/27/2016 16:00,2,2.818,ACTIVE,215.77,348.66,59.965,1469649603,"201051344000582","219011344069620",28.59,32.40,0,319.21,397.35,81.7,76.9,0.376,490419.1,490419.1,687,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649611,805150.00
07/27/2016 16:00,2,2.889,ACTIVE,214.87,348.06,59.981,1469649603,"201051344000955","219011344069620",28.33,33.00,0,318.61,392.55,82.9,78.1,0.380,503750.9,503750.9,689,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649612,805151.00
07/27/2016 16:00,2,1.777,ACTIVE,213.74,414.49,59.986,1469649603,"274151322000094","219011344069620",38.47,37.00,0,385.03,446.35,68.6,64.3,0.477,624336.8,624336.8,698,0,0,0,L,1151911521,0,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649613,805152.00
07/27/2016 16:00,2,2.877,ACTIVE,216.90,350.47,60.018,1469649603,"201051344000579","219011344069620",29.44,32.60,0,337.84,372.71,85.8,80.9,0.393,506582.2,506582.2,691,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649614,805153.00
07/27/2016 16:00,2,2.857,ACTIVE,214.87,348.06,59.996,1469649603,"201051344000890","219011344069620",28.84,31.00,0,318.91,394.95,83.5,78.7,0.384,500981.9,500981.9,687,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649615,805154.00
07/27/2016 16:00,2,2.828,ACTIVE,215.32,348.66,60.028,1469649603,"201051344000438","219011344069620",29.04,32.20,0,317.40,398.86,83.2,78.4,0.398,502641.8,502641.8,690,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649616,805155.00
07/27/2016 16:00,2,2.826,ACTIVE,215.32,348.66,59.991,1469649603,"201051344000417","219011344069620",28.84,31.80,0,318.91,395.55,82.5,77.8,0.389,494378.7,494378.7,686,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649617,805156.00
07/27/2016 16:00,2,2.689,ACTIVE,213.51,350.17,59.991,1469649603,"274151322000083","219011344069620",28.19,36.50,0,335.44,379.02,76.7,72.1,0.557,757813.4,757813.4,689,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649618,805157.00
07/27/2016 16:00,2,2.842,ACTIVE,213.51,353.47,59.986,1469649603,"274151322000076","219011344069620",28.78,38.00,0,330.33,381.42,82.8,77.9,0.314,807998.3,807998.3,683,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649619,805158.00
07/27/2016 16:00,2,2.918,ACTIVE,216.22,350.77,59.991,1469649603,"201051344000868","219011344069620",28.55,32.20,0,320.11,397.05,84.4,79.5,0.389,491438.3,491438.3,691,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649620,805159.00
07/27/2016 16:00,2,2.830,ACTIVE,213.06,341.45,59.996,1469649603,"274151322000095","219011344069620",28.75,36.30,0,330.03,381.12,82.3,77.5,0.309,799781.4,799781.4,684,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649621,805160.00
07/27/2016 16:00,2,2.967,ACTIVE,216.90,352.87,60.012,1469649603,"201051344000988","219011344069620",28.03,33.00,0,322.51,399.16,84.2,79.4,0.402,487968.9,487968.9,693,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649622,805161.00
07/27/2016 16:00,2,2.916,ACTIVE,215.32,348.36,60.023,1469649603,"201051344001025","219011344069620",28.61,33.30,0,320.71,396.75,84.5,79.7,0.389,501841.0,501841.0,690,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649623,805162.00
07/27/2016 16:00,2,2.889,ACTIVE,216.90,351.37,60.007,1469649603,"201051344000458","219011344069620",28.92,34.50,0,319.81,399.16,84.7,79.8,0.407,498885.2,498885.2,691,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649624,805163.00
07/27/2016 16:00,2,2.902,ACTIVE,217.58,352.87,59.996,1469649603,"201051344000853","219011344069620",28.78,33.30,0,323.11,397.66,84.7,79.8,0.389,497997.8,497997.8,689,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649624,805164.00
07/27/2016 16:00,2,2.826,ACTIVE,215.09,349.86,59.986,1469649603,"201051344000685","219011344069620",29.18,30.30,0,318.91,395.55,83.6,78.8,0.407,501926.8,501926.8,690,0,0,0,L,1122011218,0,124.27,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649625,805165.00
07/27/2016 16:00,2,2.896,ACTIVE,215.54,348.96,60.002,1469649603,"201051344000917","219011344069620",28.51,33.50,0,321.61,396.75,83.7,78.9,0.389,498863.4,498863.4,689,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649626,805166.00
07/27/2016 16:00,2,2.883,ACTIVE,215.32,348.96,60.002,1469649603,"201051344001145","219011344069620",28.88,30.50,0,322.21,396.15,84.3,79.5,0.384,504036.0,504036.0,690,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649627,805167.00
07/27/2016 16:00,2,2.873,ACTIVE,215.77,349.86,60.002,1469649603,"201051344000651","219011344069620",28.82,34.50,0,319.51,398.86,83.9,79.1,0.384,496819.8,496819.8,688,0,0,0,L,1122011218,0,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649628,805168.00
07/27/2016 16:00,2,2.639,ACTIVE,213.29,350.77,60.002,1469649603,"274151322000088","219011344069620",27.33,36.00,0,335.14,376.62,73.1,68.6,0.486,730732.2,730732.2,687,0,0,0,L,1151911521,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649629,805169.00
07/27/2016 16:00,2,1.836,ACTIVE,213.96,407.27,60.002,1469649603,"274151322000068","219011344069620",37.89,37.50,0,382.63,444.24,70.4,66.0,0.477,624454.9,624454.9,694,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649630,805170.00
07/27/2016 16:00,2,2.910,ACTIVE,215.09,347.46,59.996,1469649603,"201051344001135","219011344069620",28.67,33.50,0,318.91,395.55,84.5,79.7,0.380,492885.1,492885.1,692,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649631,805171.00
07/27/2016 16:00,2,2.953,ACTIVE,215.77,351.07,60.007,1469649603,"201051344000594","219011344069620",29.02,32.40,0,336.64,372.11,86.8,81.9,0.402,503144.9,503144.9,689,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649632,805172.00
07/27/2016 16:00,2,2.924,ACTIVE,215.54,348.66,60.012,1469649603,"201051344001203","219011344069620",28.69,32.60,0,320.41,398.26,85.0,80.1,0.402,500608.1,500608.1,692,0,0,0,L,1122011218,0,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649633,805173.00
07/27/2016 16:00,2,2.635,ACTIVE,213.06,355.28,59.986,1469649603,"274151322000054","219011344069620",27.77,37.30,0,335.14,378.42,74.1,69.6,0.513,746051.5,746051.5,689,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649633,805174.00
07/27/2016 16:00,2,2.947,ACTIVE,216.45,349.56,59.996,1469649603,"201051344000867","219011344069620",28.71,33.80,0,319.21,397.96,85.7,80.8,0.393,490508.3,490508.3,689,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649634,805175.00
07/27/2016 16:00,2,2.852,ACTIVE,215.54,348.66,60.012,1469649603,"201051344001093","219011344069620",28.86,31.50,0,321.31,397.35,83.4,78.5,0.393,498286.3,498286.3,692,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649635,805176.00
07/27/2016 16:00,2,2.943,ACTIVE,216.00,350.47,59.970,1469649603,"201051344000900","219011344069620",28.69,32.80,0,320.41,398.26,85.5,80.6,0.398,506717.1,506717.1,692,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649636,805177.00
07/27/2016 16:00,2,2.885,ACTIVE,216.22,349.56,60.002,1469649603,"201051344000648","219011344069620",28.78,32.40,0,319.21,398.86,84.2,79.3,0.393,496868.7,496868.7,693,0,0,0,L,1122011218,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649637,805178.00
07/27/2016 16:00,2,2.906,ACTIVE,216.00,350.47,60.007,1469649603,"201051344000569","219011344069620",28.77,33.80,0,321.01,398.56,84.7,79.8,0.389,507321.1,507321.1,690,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649638,805179.00
07/27/2016 16:00,2,2.947,ACTIVE,216.22,350.17,59.954,1469649603,"201051344000983","219011344069620",28.77,34.30,0,318.91,398.26,85.8,80.9,0.398,499260.6,499260.6,691,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649639,805180.00
07/27/2016 16:00,2,2.943,ACTIVE,216.22,350.17,59.975,1469649603,"201051344001158","219011344069620",28.49,33.00,0,320.71,399.16,85.0,80.1,0.402,492208.3,492208.3,689,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649640,805181.00
07/27/2016 16:00,2,2.879,ACTIVE,216.45,351.67,59.981,1469649603,"201051344000576","219011344069620",28.69,32.60,0,320.41,398.86,83.7,78.9,0.393,499542.3,499542.3,692,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649641,805182.00
07/27/2016 16:00,2,2.631,ACTIVE,212.61,348.06,60.007,1469649603,"274151322000087","219011344069620",27.65,45.50,0,335.74,375.71,73.7,69.2,0.464,718870.8,718870.8,695,0,0,0,L,1151911521,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469649642,805183.00
07/27/2016 16:15,2,2.803,ACTIVE,216.90,350.77,59.986,1469650503,"201051344000645","219011344069620",28.15,35.00,0,338.44,385.03,80.0,75.2,0.371,499126.6,499126.6,692,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650504,805184.00
07/27/2016 16:15,2,2.576,ACTIVE,213.06,354.97,59.996,1469650503,"274151322000085","219011344069620",27.15,37.80,0,330.33,378.72,70.8,66.4,0.491,746765.5,746765.5,687,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650505,805185.00
07/27/2016 16:15,2,2.812,ACTIVE,216.45,351.97,60.002,1469650503,"201051344000633","219011344069620",28.43,33.50,0,337.54,386.83,81.0,76.3,0.380,490439.0,490439.0,688,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650506,805186.00
07/27/2016 16:15,2,2.812,ACTIVE,216.67,351.37,59.996,1469650503,"201051344000469","219011344069620",28.25,32.40,0,337.84,385.93,80.5,75.8,0.389,492548.7,492548.7,693,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650507,805187.00
07/27/2016 16:15,2,2.770,ACTIVE,214.19,347.16,59.986,1469650503,"201051344000646","219011344069620",28.45,32.60,0,333.33,382.03,79.8,75.1,0.376,494118.7,494118.7,690,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650508,805188.00
07/27/2016 16:15,2,2.637,ACTIVE,212.61,350.47,59.959,1469650503,"274151322000052","219011344069620",27.91,38.80,0,329.73,378.72,74.5,70.0,0.517,764718.0,764718.0,687,0,0,0,L,1151911521,0,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650509,805189.00
07/27/2016 16:15,2,2.807,ACTIVE,215.09,348.96,60.007,1469650503,"201051344000585","219011344069620",28.55,33.80,0,334.24,382.63,81.1,76.4,0.376,502706.7,502706.7,691,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650509,805190.00
07/27/2016 16:15,2,2.754,ACTIVE,214.41,346.56,59.975,1469650503,"201051344001230","219011344069620",28.47,30.00,0,333.93,381.12,79.3,74.6,0.367,497503.8,497503.8,691,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650510,805191.00
07/27/2016 16:15,2,2.699,ACTIVE,215.09,348.66,59.991,1469650503,"201051344000582","219011344069620",28.67,33.30,0,334.54,382.63,78.3,73.6,0.362,490441.1,490441.1,688,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650511,805192.00
07/27/2016 16:15,2,2.760,ACTIVE,214.19,346.56,59.970,1469650503,"201051344000955","219011344069620",28.53,33.50,0,334.24,380.52,79.8,75.1,0.380,503773.2,503773.2,690,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650512,805193.00
07/27/2016 16:15,2,1.689,ACTIVE,213.29,416.89,59.965,1469650503,"274151322000094","219011344069620",38.74,38.40,0,392.55,451.46,66.5,62.2,0.464,624355.4,624355.4,699,0,0,0,L,1151911521,0,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650513,805194.00
07/27/2016 16:15,2,2.799,ACTIVE,216.67,351.07,59.991,1469650503,"201051344000579","219011344069620",28.82,33.00,0,338.14,386.83,81.8,77.0,0.376,506605.2,506605.2,692,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650514,805195.00
07/27/2016 16:15,2,2.771,ACTIVE,214.41,346.26,59.996,1469650503,"201051344000890","219011344069620",28.45,31.30,0,334.24,381.12,79.9,75.2,0.362,501004.3,501004.3,688,0,0,0,L,1122011218,0,123.59,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650515,805196.00
07/27/2016 16:15,2,2.697,ACTIVE,214.64,347.76,59.996,1469650503,"201051344000438","219011344069620",29.02,33.00,0,334.54,382.63,79.4,74.7,0.367,502664.1,502664.1,691,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650516,805197.00
07/27/2016 16:15,2,2.730,ACTIVE,214.64,346.56,59.981,1469650503,"201051344000417","219011344069620",28.35,33.00,0,332.43,381.12,78.4,73.8,0.371,494400.8,494400.8,687,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650517,805198.00
07/27/2016 16:15,2,2.570,ACTIVE,213.29,360.99,59.991,1469650503,"274151322000083","219011344069620",28.09,38.80,0,328.52,378.42,73.0,68.6,0.539,757834.0,757834.0,690,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650518,805199.00
07/27/2016 16:15,2,2.713,ACTIVE,213.51,345.66,59.991,1469650503,"274151322000076","219011344069620",28.73,39.00,0,333.33,372.11,78.9,74.2,0.309,808020.5,808020.5,684,0,0,0,L,1151911521,0,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650519,805200.00
07/27/2016 16:15,2,2.787,ACTIVE,216.00,350.17,60.002,1469650503,"201051344000868","219011344069620",28.17,33.00,0,336.64,385.63,79.5,74.8,0.358,491460.8,491460.8,692,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650520,805201.00
07/27/2016 16:15,2,2.695,ACTIVE,212.83,352.87,59.986,1469650503,"274151322000095","219011344069620",28.61,37.80,0,333.33,373.01,78.1,73.4,0.292,799803.5,799803.5,685,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650521,805202.00
07/27/2016 16:15,2,2.801,ACTIVE,216.00,351.67,59.991,1469650503,"201051344000988","219011344069620",27.79,34.00,0,337.54,386.53,78.8,74.1,0.376,487991.4,487991.4,694,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650522,805203.00
07/27/2016 16:15,2,2.771,ACTIVE,214.87,347.16,60.012,1469650503,"201051344001025","219011344069620",28.21,33.50,0,334.54,382.33,79.2,74.5,0.367,501863.5,501863.5,691,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650522,805204.00
07/27/2016 16:15,2,2.723,ACTIVE,216.45,349.56,59.996,1469650503,"201051344000458","219011344069620",28.61,35.40,0,338.44,386.23,79.0,74.3,0.376,498907.6,498907.6,692,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650523,805205.00
