ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2016 16:15,2,2.711,ACTIVE,217.13,351.67,59.996,1469650503,"201051344000853","219011344069620",28.57,34.80,0,338.74,385.63,78.5,73.8,0.362,498020.2,498020.2,690,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650524,805206.00
07/27/2016 16:15,2,2.689,ACTIVE,214.64,348.06,60.007,1469650503,"201051344000685","219011344069620",28.55,31.30,0,333.93,381.73,77.8,73.2,0.376,501949.1,501949.1,691,0,0,0,L,1122011218,0,124.04,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650525,805207.00
07/27/2016 16:15,2,2.697,ACTIVE,214.64,345.96,59.996,1469650503,"201051344000917","219011344069620",28.47,34.80,0,333.33,382.33,77.8,73.1,0.371,498885.6,498885.6,690,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650526,805208.00
07/27/2016 16:15,2,2.676,ACTIVE,214.41,347.46,59.991,1469650503,"201051344001145","219011344069620",28.92,31.50,0,334.84,382.63,78.4,73.8,0.358,504058.4,504058.4,691,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650527,805209.00
07/27/2016 16:15,2,2.711,ACTIVE,214.87,348.06,59.996,1469650503,"201051344000651","219011344069620",28.31,35.00,0,333.93,382.93,77.7,73.1,0.362,496842.0,496842.0,689,0,0,0,L,1122011218,0,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650528,805210.00
07/27/2016 16:15,2,2.502,ACTIVE,212.83,363.39,59.986,1469650503,"274151322000088","219011344069620",27.08,37.30,0,329.73,378.72,68.6,64.3,0.468,730751.7,730751.7,688,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650529,805211.00
07/27/2016 16:15,2,1.727,ACTIVE,213.74,415.09,59.991,1469650503,"274151322000068","219011344069620",37.59,38.80,0,388.94,455.06,65.0,60.8,0.442,624473.5,624473.5,695,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650530,805212.00
07/27/2016 16:15,2,2.711,ACTIVE,214.19,347.46,60.007,1469650503,"201051344001135","219011344069620",28.47,34.50,0,334.24,381.42,78.2,73.5,0.362,492907.4,492907.4,693,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650530,805213.00
07/27/2016 16:15,2,2.707,ACTIVE,215.32,349.56,60.039,1469650503,"201051344000594","219011344069620",29.00,32.80,0,334.24,385.03,79.5,74.9,0.367,503167.8,503167.8,690,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650531,805214.00
07/27/2016 16:15,2,2.695,ACTIVE,214.64,348.36,59.970,1469650503,"201051344001203","219011344069620",28.67,33.30,0,334.54,382.93,78.3,73.6,0.367,500630.6,500630.6,693,0,0,0,L,1122011218,0,123.81,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650532,805215.00
07/27/2016 16:15,2,2.508,ACTIVE,213.06,362.19,60.002,1469650503,"274151322000054","219011344069620",27.19,38.80,0,327.62,379.92,69.1,64.8,0.473,746071.3,746071.3,690,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650533,805216.00
07/27/2016 16:15,2,2.754,ACTIVE,215.77,349.26,59.986,1469650503,"201051344000867","219011344069620",28.09,34.80,0,335.44,385.63,78.4,73.7,0.358,490530.9,490530.9,690,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650534,805217.00
07/27/2016 16:15,2,2.645,ACTIVE,214.64,360.08,59.991,1469650503,"201051344001093","219011344069620",28.65,32.40,0,319.21,389.54,76.8,72.2,0.632,498308.4,498308.4,693,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650535,805218.00
07/27/2016 16:15,2,2.707,ACTIVE,216.00,351.37,59.970,1469650503,"201051344000900","219011344069620",28.47,33.50,0,337.54,386.23,78.0,73.4,0.358,506739.7,506739.7,693,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650536,805219.00
07/27/2016 16:15,2,2.629,ACTIVE,216.22,363.09,59.996,1469650503,"201051344000648","219011344069620",28.77,33.00,0,319.81,394.65,76.6,72.0,0.641,496890.8,496890.8,694,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650537,805220.00
07/27/2016 16:15,2,2.705,ACTIVE,216.00,361.59,59.996,1469650503,"201051344000569","219011344069620",28.11,34.80,0,321.61,394.35,77.1,72.5,0.641,507343.4,507343.4,691,0,0,0,L,1122011218,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650538,805221.00
07/27/2016 16:15,2,2.703,ACTIVE,216.22,351.07,59.991,1469650503,"201051344000983","219011344069620",28.57,35.20,0,337.24,385.93,78.2,73.5,0.358,499283.2,499283.2,692,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650539,805222.00
07/27/2016 16:15,2,2.732,ACTIVE,216.22,362.49,60.007,1469650503,"201051344001158","219011344069620",27.85,33.50,0,319.21,397.35,77.1,72.5,0.650,492230.7,492230.7,690,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650540,805223.00
07/27/2016 16:15,2,2.654,ACTIVE,216.22,364.29,59.996,1469650503,"201051344000576","219011344069620",28.35,33.30,0,319.81,396.75,76.2,71.6,0.650,499564.5,499564.5,693,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650541,805224.00
07/27/2016 16:15,2,2.465,ACTIVE,212.83,345.96,60.007,1469650503,"274151322000087","219011344069620",27.19,48.00,0,329.73,378.72,67.9,63.6,0.429,718890.4,718890.4,696,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469650542,805225.00
07/27/2016 16:30,2,1.584,ACTIVE,215.09,351.97,59.917,1469651403,"201051344000645","219011344069620",28.17,32.20,0,319.21,396.15,45.3,41.8,0.367,499139.4,499139.4,693,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651404,805226.00
07/27/2016 16:30,2,1.432,ACTIVE,212.38,350.17,59.965,1469651403,"274151322000085","219011344069620",27.21,35.60,0,334.84,375.41,39.4,36.1,0.270,746776.8,746776.8,688,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651405,805227.00
07/27/2016 16:30,2,1.592,ACTIVE,215.09,353.47,59.986,1469651403,"201051344000633","219011344069620",28.63,31.30,0,318.30,397.05,46.2,42.7,0.389,490452.1,490452.1,689,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651406,805228.00
07/27/2016 16:30,2,1.602,ACTIVE,214.87,352.27,60.007,1469651403,"201051344000469","219011344069620",28.41,30.30,0,318.00,397.05,46.0,42.5,0.393,492561.7,492561.7,694,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651407,805229.00
07/27/2016 16:30,2,1.572,ACTIVE,213.06,349.86,59.970,1469651403,"201051344000646","219011344069620",28.67,30.30,0,318.61,388.94,45.6,42.1,0.376,494131.6,494131.6,691,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651408,805230.00
07/27/2016 16:30,2,1.477,ACTIVE,212.16,349.26,59.938,1469651403,"274151322000052","219011344069620",28.03,35.40,0,333.33,376.92,41.9,38.5,0.292,764730.0,764730.0,688,0,0,0,L,1151911521,0,121.10,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651408,805231.00
07/27/2016 16:30,2,1.615,ACTIVE,213.96,350.17,59.975,1469651403,"201051344000585","219011344069620",28.75,31.30,0,320.11,389.54,47.1,43.5,0.380,502719.9,502719.9,692,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651409,805232.00
07/27/2016 16:30,2,1.562,ACTIVE,213.29,348.36,59.970,1469651403,"201051344001230","219011344069620",28.51,28.00,0,320.11,388.34,45.2,41.7,0.362,497516.5,497516.5,692,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651410,805233.00
07/27/2016 16:30,2,1.553,ACTIVE,213.96,350.47,59.975,1469651403,"201051344000582","219011344069620",28.29,31.50,0,317.40,390.74,44.5,41.0,0.367,490453.7,490453.7,689,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651411,805234.00
07/27/2016 16:30,2,1.596,ACTIVE,213.29,348.96,59.975,1469651403,"201051344000955","219011344069620",28.45,31.30,0,318.00,388.34,46.0,42.5,0.376,503786.2,503786.2,691,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651412,805235.00
07/27/2016 16:30,2,0.990,ACTIVE,212.38,403.97,59.970,1469651403,"274151322000094","219011344069620",37.13,36.30,0,334.24,442.14,37.0,33.8,0.256,624365.9,624365.9,700,0,0,0,L,1151911521,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651413,805236.00
07/27/2016 16:30,2,1.623,ACTIVE,214.87,352.27,59.970,1469651403,"201051344000579","219011344069620",28.94,30.00,0,324.62,394.95,47.6,44.0,0.384,506618.5,506618.5,693,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651414,805237.00
07/27/2016 16:30,2,1.607,ACTIVE,213.29,348.66,59.938,1469651403,"201051344000890","219011344069620",28.37,28.80,0,316.80,389.24,46.3,42.7,0.367,501017.3,501017.3,689,0,0,0,L,1122011218,0,122.68,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651415,805238.00
07/27/2016 16:30,2,1.570,ACTIVE,213.74,349.86,59.975,1469651403,"201051344000438","219011344069620",28.73,30.30,0,318.30,390.44,45.7,42.2,0.384,502676.9,502676.9,692,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651416,805239.00
07/27/2016 16:30,2,1.574,ACTIVE,213.51,349.56,59.975,1469651403,"201051344000417","219011344069620",28.61,30.00,0,319.51,388.64,45.6,42.1,0.380,494413.6,494413.6,688,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651417,805240.00
07/27/2016 16:30,2,1.471,ACTIVE,212.16,348.06,59.970,1469651403,"274151322000083","219011344069620",27.83,35.40,0,333.63,375.41,41.4,38.1,0.287,757845.7,757845.7,691,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651418,805241.00
07/27/2016 16:30,2,1.555,ACTIVE,213.06,351.97,59.970,1469651403,"274151322000076","219011344069620",28.49,35.60,0,329.43,378.42,44.9,41.4,0.305,808033.2,808033.2,685,0,0,0,L,1151911521,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651419,805242.00
07/27/2016 16:30,2,1.637,ACTIVE,214.64,351.97,59.981,1469651403,"201051344000868","219011344069620",28.05,30.50,0,320.41,395.55,46.5,43.0,0.367,491473.8,491473.8,693,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651420,805243.00
07/27/2016 16:30,2,1.539,ACTIVE,212.16,350.47,59.965,1469651403,"274151322000095","219011344069620",28.37,34.30,0,329.13,379.02,44.2,40.7,0.305,799816.0,799816.0,686,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651421,805244.00
07/27/2016 16:30,2,1.613,ACTIVE,215.09,354.37,59.975,1469651403,"201051344000988","219011344069620",28.13,31.30,0,321.61,396.45,46.0,42.4,0.384,488004.2,488004.2,695,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651422,805245.00
07/27/2016 16:30,2,1.594,ACTIVE,213.51,348.96,59.981,1469651403,"201051344001025","219011344069620",28.63,31.30,0,316.80,390.74,46.2,42.7,0.371,501876.4,501876.4,692,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651422,805246.00
07/27/2016 16:30,2,1.596,ACTIVE,214.87,352.57,59.970,1469651403,"201051344000458","219011344069620",28.45,32.60,0,321.61,397.05,46.0,42.5,0.393,498920.5,498920.5,693,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651423,805247.00
07/27/2016 16:30,2,1.590,ACTIVE,215.54,352.87,59.975,1469651403,"201051344000853","219011344069620",28.59,32.00,0,320.41,395.55,46.0,42.5,0.380,498033.0,498033.0,691,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651424,805248.00
07/27/2016 16:30,2,1.525,ACTIVE,213.74,350.17,59.928,1469651403,"201051344000685","219011344069620",28.98,28.80,0,317.10,389.54,44.8,41.3,0.393,501961.6,501961.6,692,0,0,0,L,1122011218,0,123.36,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651425,805249.00
07/27/2016 16:30,2,1.582,ACTIVE,213.51,350.47,59.965,1469651403,"201051344000917","219011344069620",28.21,32.20,0,320.41,389.84,45.3,41.8,0.367,498898.3,498898.3,691,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651426,805250.00
07/27/2016 16:30,2,1.562,ACTIVE,213.51,350.17,59.975,1469651403,"201051344001145","219011344069620",28.80,29.30,0,317.10,390.44,45.6,42.1,0.367,504071.1,504071.1,692,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651427,805251.00
07/27/2016 16:30,2,1.588,ACTIVE,213.96,350.17,59.970,1469651403,"201051344000651","219011344069620",28.03,32.60,0,318.61,392.55,45.1,41.6,0.371,496854.6,496854.6,690,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651428,805252.00
07/27/2016 16:30,2,1.416,ACTIVE,211.93,344.15,59.975,1469651403,"274151322000088","219011344069620",27.35,35.20,0,333.63,374.21,39.2,35.9,0.265,730762.7,730762.7,689,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651429,805253.00
07/27/2016 16:30,2,0.992,ACTIVE,212.83,403.97,59.959,1469651403,"274151322000068","219011344069620",37.73,36.80,0,333.63,437.33,37.6,34.4,0.247,624484.1,624484.1,696,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651430,805254.00
07/27/2016 16:30,2,1.598,ACTIVE,213.51,348.96,59.959,1469651403,"201051344001135","219011344069620",28.67,32.20,0,318.91,389.24,46.5,42.9,0.380,492920.3,492920.3,694,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651431,805255.00
07/27/2016 16:30,2,1.621,ACTIVE,214.41,351.07,59.970,1469651403,"201051344000594","219011344069620",28.71,30.00,0,318.91,393.75,47.1,43.6,0.384,503180.8,503180.8,691,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651432,805256.00
07/27/2016 16:30,2,1.584,ACTIVE,213.74,348.96,59.975,1469651403,"201051344001203","219011344069620",28.69,30.50,0,317.40,391.64,46.1,42.6,0.376,500643.4,500643.4,694,0,0,0,L,1122011218,0,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651433,805257.00
07/27/2016 16:30,2,1.438,ACTIVE,212.38,344.15,59.959,1469651403,"274151322000054","219011344069620",27.49,36.30,0,333.33,374.81,40.1,36.8,0.278,746082.4,746082.4,691,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651433,805258.00
07/27/2016 16:30,2,1.646,ACTIVE,214.87,350.47,59.975,1469651403,"201051344000867","219011344069620",28.11,32.00,0,321.61,394.35,46.9,43.3,0.371,490543.8,490543.8,691,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651435,805259.00
07/27/2016 16:30,2,1.570,ACTIVE,213.74,351.07,59.938,1469651403,"201051344001093","219011344069620",28.61,30.30,0,335.14,390.14,45.5,42.0,0.362,498321.0,498321.0,694,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651436,805260.00
07/27/2016 16:30,2,1.613,ACTIVE,214.87,352.57,59.970,1469651403,"201051344000900","219011344069620",28.39,31.00,0,319.21,396.45,46.5,42.9,0.376,506752.5,506752.5,694,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651437,805261.00
07/27/2016 16:30,2,1.590,ACTIVE,215.32,351.67,60.012,1469651403,"201051344000648","219011344069620",28.45,30.50,0,336.34,396.15,45.9,42.3,0.380,496903.4,496903.4,695,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651437,805262.00
07/27/2016 16:30,2,1.604,ACTIVE,214.87,352.27,59.986,1469651403,"201051344000569","219011344069620",28.45,32.20,0,336.34,396.45,46.2,42.7,0.376,507356.1,507356.1,692,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651438,805263.00
07/27/2016 16:30,2,1.621,ACTIVE,214.87,352.27,59.970,1469651403,"201051344000983","219011344069620",28.75,32.60,0,321.31,396.15,47.2,43.7,0.389,499296.2,499296.2,693,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651439,805264.00
07/27/2016 16:30,2,1.621,ACTIVE,214.87,351.67,59.975,1469651403,"201051344001158","219011344069620",28.27,31.00,0,336.64,396.45,46.4,42.9,0.380,492243.4,492243.4,691,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651440,805265.00
07/27/2016 16:30,2,1.578,ACTIVE,215.09,353.17,59.928,1469651403,"201051344000576","219011344069620",28.51,31.00,0,335.44,397.66,45.6,42.1,0.384,499577.0,499577.0,694,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651441,805266.00
07/27/2016 16:30,2,1.436,ACTIVE,212.38,344.45,59.975,1469651403,"274151322000087","219011344069620",27.37,45.00,0,333.63,372.71,39.8,36.5,0.239,718901.4,718901.4,697,0,0,0,L,1151911521,0,122.01,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469651442,805267.00
07/27/2016 16:45,2,1.549,ACTIVE,214.41,351.37,59.981,1469652303,"201051344000645","219011344069620",28.45,31.00,0,334.84,373.31,44.7,41.2,0.371,499150.4,499150.4,694,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652304,805268.00
07/27/2016 16:45,2,1.404,ACTIVE,211.70,347.16,60.002,1469652303,"274151322000085","219011344069620",27.43,34.50,0,330.03,359.18,39.0,35.7,0.261,746786.3,746786.3,689,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652305,805269.00
07/27/2016 16:45,2,1.568,ACTIVE,214.19,351.97,60.012,1469652303,"201051344000633","219011344069620",28.63,30.00,0,334.54,374.21,45.5,41.9,0.376,490463.3,490463.3,690,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652306,805270.00
07/27/2016 16:45,2,1.580,ACTIVE,214.19,351.97,59.981,1469652303,"201051344000469","219011344069620",28.33,29.50,0,334.54,373.61,45.4,41.9,0.389,492572.9,492572.9,695,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652307,805271.00
07/27/2016 16:45,2,1.537,ACTIVE,212.61,349.56,59.975,1469652303,"201051344000646","219011344069620",28.71,29.50,0,328.22,370.60,44.7,41.3,0.376,494142.6,494142.6,692,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652308,805272.00
07/27/2016 16:45,2,1.461,ACTIVE,211.25,343.85,59.981,1469652303,"274151322000052","219011344069620",27.85,34.50,0,329.43,360.69,41.3,37.9,0.274,764740.1,764740.1,689,0,0,0,L,1151911521,0,120.88,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652309,805273.00
07/27/2016 16:45,2,1.596,ACTIVE,213.29,349.86,59.981,1469652303,"201051344000585","219011344069620",28.59,30.50,0,330.03,371.81,46.2,42.7,0.376,502731.4,502731.4,693,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652310,805274.00
07/27/2016 16:45,2,1.543,ACTIVE,212.83,347.16,60.002,1469652303,"201051344001230","219011344069620",28.39,27.30,0,327.62,369.70,44.4,40.9,0.358,497527.5,497527.5,693,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652311,805275.00
07/27/2016 16:45,2,1.508,ACTIVE,213.51,350.17,59.975,1469652303,"201051344000582","219011344069620",28.57,30.50,0,330.03,371.51,43.7,40.3,0.362,490464.5,490464.5,690,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652312,805276.00
07/27/2016 16:45,2,1.566,ACTIVE,212.61,348.36,60.034,1469652303,"201051344000955","219011344069620",28.39,30.00,0,327.02,370.60,45.0,41.6,0.371,503797.3,503797.3,692,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652312,805277.00
07/27/2016 16:45,2,0.957,ACTIVE,211.48,402.46,59.959,1469652303,"274151322000094","219011344069620",37.57,35.60,0,333.63,433.72,36.3,33.1,0.239,624374.9,624374.9,701,0,0,0,L,1151911521,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652313,805278.00
07/27/2016 16:45,2,1.588,ACTIVE,214.19,351.67,60.012,1469652303,"201051344000579","219011344069620",28.86,29.30,0,335.44,374.21,46.5,42.9,0.380,506630.1,506630.1,694,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652314,805279.00
07/27/2016 16:45,2,1.557,ACTIVE,212.83,348.96,59.975,1469652303,"201051344000890","219011344069620",28.67,28.00,0,328.52,371.21,45.2,41.8,0.358,501028.5,501028.5,690,0,0,0,L,1122011218,0,122.46,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652315,805280.00
07/27/2016 16:45,2,1.529,ACTIVE,213.29,350.17,59.970,1469652303,"201051344000438","219011344069620",28.78,29.50,0,329.43,371.81,44.6,41.1,0.371,502688.0,502688.0,693,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652316,805281.00
07/27/2016 16:45,2,1.529,ACTIVE,213.06,348.96,59.975,1469652303,"201051344000417","219011344069620",28.69,29.30,0,329.13,370.60,44.5,41.0,0.367,494424.6,494424.6,689,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652317,805282.00
07/27/2016 16:45,2,1.418,ACTIVE,211.70,340.55,59.981,1469652303,"274151322000083","219011344069620",28.05,34.30,0,329.43,360.38,40.3,37.0,0.283,757855.7,757855.7,692,0,0,0,L,1151911521,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652318,805283.00
07/27/2016 16:45,2,1.506,ACTIVE,212.16,349.26,59.975,1469652303,"274151322000076","219011344069620",28.63,34.50,0,330.03,362.79,43.6,40.2,0.296,808044.0,808044.0,686,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652319,805284.00
07/27/2016 16:45,2,1.574,ACTIVE,213.96,350.77,59.954,1469652303,"201051344000868","219011344069620",28.35,29.50,0,334.24,372.71,45.2,41.7,0.362,491485.0,491485.0,694,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652320,805285.00
07/27/2016 16:45,2,1.484,ACTIVE,211.70,348.06,59.975,1469652303,"274151322000095","219011344069620",28.55,33.30,0,328.82,361.59,42.9,39.5,0.296,799826.7,799826.7,687,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652321,805286.00
07/27/2016 16:45,2,1.576,ACTIVE,214.19,352.87,59.981,1469652303,"201051344000988","219011344069620",27.99,30.30,0,334.54,374.81,44.7,41.2,0.376,488015.4,488015.4,696,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652322,805287.00
07/27/2016 16:45,2,1.543,ACTIVE,213.06,348.66,59.986,1469652303,"201051344001025","219011344069620",28.63,30.30,0,329.43,371.81,44.7,41.3,0.362,501887.6,501887.6,693,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652323,805288.00
07/27/2016 16:45,2,1.545,ACTIVE,214.19,350.77,59.975,1469652303,"201051344000458","219011344069620",28.49,31.50,0,335.14,373.91,44.6,41.1,0.376,498931.6,498931.6,694,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652324,805289.00
07/27/2016 16:45,2,1.549,ACTIVE,215.09,352.57,59.986,1469652303,"201051344000853","219011344069620",28.47,30.80,0,336.34,374.81,44.6,41.1,0.367,498044.2,498044.2,692,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652325,805290.00
07/27/2016 16:45,2,1.512,ACTIVE,213.29,349.56,60.002,1469652303,"201051344000685","219011344069620",28.39,28.00,0,329.43,371.51,43.5,40.0,0.380,501972.5,501972.5,693,0,0,0,L,1122011218,0,123.14,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652325,805291.00
07/27/2016 16:45,2,1.512,ACTIVE,213.06,349.26,59.975,1469652303,"201051344000917","219011344069620",28.61,31.00,0,329.13,370.90,43.9,40.4,0.362,498909.2,498909.2,692,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652326,805292.00
07/27/2016 16:45,2,1.520,ACTIVE,213.29,349.26,59.975,1469652303,"201051344001145","219011344069620",28.67,28.30,0,330.63,371.51,44.1,40.7,0.354,504082.2,504082.2,693,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652327,805293.00
07/27/2016 16:45,2,1.508,ACTIVE,213.51,349.56,59.975,1469652303,"201051344000651","219011344069620",28.55,31.80,0,332.13,372.11,43.6,40.2,0.354,496865.5,496865.5,691,0,0,0,L,1122011218,0,122.91,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652328,805294.00
07/27/2016 16:45,2,1.371,ACTIVE,211.48,347.16,60.023,1469652303,"274151322000088","219011344069620",27.27,34.30,0,328.82,359.48,37.9,34.7,0.239,730772.1,730772.1,690,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652329,805295.00
07/27/2016 16:45,2,0.977,ACTIVE,212.38,402.77,59.970,1469652303,"274151322000068","219011344069620",37.17,36.30,0,333.33,438.83,36.8,33.6,0.243,624493.1,624493.1,697,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652330,805296.00
07/27/2016 16:45,2,1.557,ACTIVE,213.06,348.66,59.986,1469652303,"201051344001135","219011344069620",28.33,31.00,0,329.13,370.90,44.7,41.2,0.367,492931.4,492931.4,695,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652331,805297.00
07/27/2016 16:45,2,1.557,ACTIVE,213.74,350.47,59.970,1469652303,"201051344000594","219011344069620",28.73,29.00,0,333.03,373.31,45.3,41.8,0.371,503192.2,503192.2,692,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652332,805298.00
07/27/2016 16:45,2,1.543,ACTIVE,213.29,349.26,59.975,1469652303,"201051344001203","219011344069620",28.41,29.50,0,332.73,372.11,44.5,41.0,0.362,500654.5,500654.5,695,0,0,0,L,1122011218,0,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652333,805299.00
07/27/2016 16:45,2,1.383,ACTIVE,211.48,341.75,60.002,1469652303,"274151322000054","219011344069620",27.55,35.40,0,329.13,360.08,38.6,35.3,0.265,746092.0,746092.0,692,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652334,805300.00
07/27/2016 16:45,2,1.578,ACTIVE,214.41,350.17,59.965,1469652303,"201051344000867","219011344069620",28.19,31.00,0,334.54,372.71,45.1,41.6,0.358,490555.1,490555.1,692,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652335,805301.00
07/27/2016 16:45,2,1.502,ACTIVE,213.29,349.86,59.975,1469652303,"201051344001093","219011344069620",28.78,29.30,0,331.83,371.21,43.8,40.4,0.354,498331.9,498331.9,695,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652336,805302.00
07/27/2016 16:45,2,1.527,ACTIVE,214.19,350.77,59.938,1469652303,"201051344000900","219011344069620",28.69,30.00,0,334.24,373.31,44.4,41.0,0.362,506763.6,506763.6,695,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652337,805303.00
07/27/2016 16:45,2,1.527,ACTIVE,214.41,351.07,59.975,1469652303,"201051344000648","219011344069620",28.29,29.50,0,335.44,373.91,43.8,40.3,0.362,496914.5,496914.5,696,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652338,805304.00
07/27/2016 16:45,2,1.543,ACTIVE,214.19,350.77,59.975,1469652303,"201051344000569","219011344069620",28.33,31.00,0,334.84,373.61,44.3,40.8,0.362,507367.3,507367.3,693,0,0,0,L,1122011218,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652338,805305.00
07/27/2016 16:45,2,1.551,ACTIVE,214.64,351.67,59.975,1469652303,"201051344000983","219011344069620",28.69,31.50,0,334.54,373.91,45.1,41.6,0.367,499307.5,499307.5,694,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652339,805306.00
07/27/2016 16:45,2,1.531,ACTIVE,214.19,350.77,59.975,1469652303,"201051344001158","219011344069620",28.43,30.00,0,334.84,373.31,44.1,40.7,0.367,492254.6,492254.6,692,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652340,805307.00
07/27/2016 16:45,2,1.510,ACTIVE,214.64,351.67,59.970,1469652303,"201051344000576","219011344069620",28.45,29.80,0,334.54,373.91,43.5,40.1,0.358,499587.9,499587.9,695,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652341,805308.00
07/27/2016 16:45,2,1.361,ACTIVE,211.93,344.15,59.975,1469652303,"274151322000087","219011344069620",27.55,43.80,0,329.73,358.88,38.0,34.8,0.230,718910.9,718910.9,698,0,0,0,L,1151911521,0,121.78,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469652342,805309.00
07/27/2016 17:00,2,1.217,ACTIVE,214.41,348.36,60.012,1469653203,"201051344000645","219011344069620",27.85,30.00,0,335.44,370.90,34.3,31.2,0.278,499158.5,499158.5,695,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653204,805310.00
07/27/2016 17:00,2,1.080,ACTIVE,212.16,340.85,60.002,1469653203,"274151322000085","219011344069620",27.39,33.80,0,333.33,356.48,30.0,27.0,0.186,746793.3,746793.3,690,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653205,805311.00
07/27/2016 17:00,2,1.234,ACTIVE,214.41,349.56,60.002,1469653203,"201051344000633","219011344069620",28.05,29.30,0,334.24,372.11,35.1,31.9,0.278,490471.6,490471.6,691,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653206,805312.00
07/27/2016 17:00,2,1.223,ACTIVE,214.19,348.36,59.991,1469653203,"201051344000469","219011344069620",28.39,28.30,0,335.44,370.90,35.1,32.0,0.296,492581.2,492581.2,696,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653207,805313.00
07/27/2016 17:00,2,1.195,ACTIVE,212.83,346.26,60.002,1469653203,"201051344000646","219011344069620",28.67,28.50,0,331.53,368.50,34.7,31.6,0.283,494150.8,494150.8,693,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653207,805314.00
07/27/2016 17:00,2,1.135,ACTIVE,211.70,339.95,59.996,1469653203,"274151322000052","219011344069620",27.69,33.30,0,332.73,357.98,31.9,28.8,0.199,764747.6,764747.6,690,0,0,0,L,1151911521,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653208,805315.00
07/27/2016 17:00,2,1.240,ACTIVE,213.29,346.86,59.991,1469653203,"201051344000585","219011344069620",28.73,29.00,0,333.03,369.10,36.1,32.9,0.283,502739.8,502739.8,694,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653209,805316.00
07/27/2016 17:00,2,1.182,ACTIVE,213.06,345.06,60.002,1469653203,"201051344001230","219011344069620",28.57,26.50,0,331.53,367.90,34.2,31.1,0.274,497535.6,497535.6,694,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653210,805317.00
07/27/2016 17:00,2,1.172,ACTIVE,213.51,346.56,60.012,1469653203,"201051344000582","219011344069620",28.51,29.50,0,333.93,368.80,33.9,30.8,0.270,490472.4,490472.4,691,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653211,805318.00
07/27/2016 17:00,2,1.223,ACTIVE,212.83,345.66,59.996,1469653203,"201051344000955","219011344069620",28.33,29.30,0,332.13,367.90,35.1,31.9,0.283,503805.5,503805.5,693,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653212,805319.00
07/27/2016 17:00,2,0.703,ACTIVE,212.16,409.98,60.002,1469653203,"274151322000094","219011344069620",38.47,34.80,0,331.53,430.72,27.4,24.5,0.186,624381.3,624381.3,702,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653213,805320.00
07/27/2016 17:00,2,1.250,ACTIVE,214.19,348.36,60.002,1469653203,"201051344000579","219011344069620",28.75,28.30,0,335.14,371.81,36.4,33.2,0.287,506638.6,506638.6,695,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653214,805321.00
07/27/2016 17:00,2,1.230,ACTIVE,212.83,345.96,60.012,1469653203,"201051344000890","219011344069620",28.41,27.00,0,332.13,369.10,35.4,32.3,0.274,501036.8,501036.8,691,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653215,805322.00
07/27/2016 17:00,2,1.201,ACTIVE,213.06,346.86,60.007,1469653203,"201051344000438","219011344069620",28.49,28.30,0,333.63,369.70,34.7,31.5,0.283,502696.1,502696.1,694,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653216,805323.00
07/27/2016 17:00,2,1.219,ACTIVE,213.06,345.66,60.007,1469653203,"201051344000417","219011344069620",28.37,28.30,0,332.43,368.50,35.1,31.9,0.274,494432.8,494432.8,690,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653216,805324.00
07/27/2016 17:00,2,1.104,ACTIVE,211.93,348.06,60.002,1469653203,"274151322000083","219011344069620",27.91,33.00,0,332.43,357.68,31.3,28.3,0.234,757863.0,757863.0,693,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653217,805325.00
07/27/2016 17:00,2,1.172,ACTIVE,212.38,347.76,60.002,1469653203,"274151322000076","219011344069620",28.49,33.00,0,333.93,359.18,33.8,30.7,0.225,808051.9,808051.9,687,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653218,805326.00
07/27/2016 17:00,2,1.229,ACTIVE,213.74,347.46,60.039,1469653203,"201051344000868","219011344069620",28.53,28.50,0,334.24,370.60,35.5,32.4,0.287,491493.3,491493.3,695,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653219,805327.00
07/27/2016 17:00,2,1.145,ACTIVE,211.93,342.95,59.996,1469653203,"274151322000095","219011344069620",28.65,32.20,0,332.13,358.88,33.2,30.2,0.225,799834.4,799834.4,688,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653220,805328.00
07/27/2016 17:00,2,1.230,ACTIVE,214.19,349.56,60.002,1469653203,"201051344000988","219011344069620",28.01,29.30,0,335.44,372.41,34.9,31.8,0.296,488023.5,488023.5,697,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653221,805329.00
07/27/2016 17:00,2,1.213,ACTIVE,213.29,345.66,60.007,1469653203,"201051344001025","219011344069620",28.65,29.00,0,333.33,369.40,35.2,32.1,0.274,501895.8,501895.8,694,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653222,805330.00
07/27/2016 17:00,2,1.223,ACTIVE,214.19,347.76,59.996,1469653203,"201051344000458","219011344069620",28.31,30.30,0,335.14,370.30,35.1,31.9,0.287,498939.8,498939.8,695,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653223,805331.00
07/27/2016 17:00,2,1.236,ACTIVE,214.64,349.56,60.002,1469653203,"201051344000853","219011344069620",28.03,29.80,0,336.94,371.81,35.1,32.0,0.283,498052.4,498052.4,693,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653224,805332.00
07/27/2016 17:00,2,1.180,ACTIVE,213.51,346.56,59.959,1469653203,"201051344000685","219011344069620",28.43,26.80,0,333.03,369.10,34.0,30.9,0.287,501980.4,501980.4,694,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653224,805333.00
07/27/2016 17:00,2,1.182,ACTIVE,213.29,346.56,59.975,1469653203,"201051344000917","219011344069620",28.63,30.00,0,333.33,368.20,34.3,31.2,0.278,498917.2,498917.2,693,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653225,805334.00
07/27/2016 17:00,2,1.191,ACTIVE,213.51,346.56,59.991,1469653203,"201051344001145","219011344069620",28.67,27.30,0,332.73,369.40,34.6,31.5,0.270,504090.2,504090.2,694,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653226,805335.00
07/27/2016 17:00,2,1.207,ACTIVE,213.51,346.86,60.007,1469653203,"201051344000651","219011344069620",28.09,30.50,0,334.24,368.50,34.4,31.2,0.278,496873.5,496873.5,692,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653227,805336.00
07/27/2016 17:00,2,1.076,ACTIVE,211.93,343.85,59.991,1469653203,"274151322000088","219011344069620",27.12,33.30,0,331.23,356.18,29.6,26.6,0.194,730778.9,730778.9,691,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653228,805337.00
07/27/2016 17:00,2,0.738,ACTIVE,212.83,414.49,59.996,1469653203,"274151322000068","219011344069620",38.72,35.40,0,331.53,427.71,28.5,25.6,0.186,624499.6,624499.6,698,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653229,805338.00
07/27/2016 17:00,2,1.234,ACTIVE,212.83,345.36,60.002,1469653203,"201051344001135","219011344069620",28.53,29.80,0,332.73,367.60,35.7,32.5,0.283,492939.7,492939.7,696,0,0,0,L,1122011218,0,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653230,805339.00
07/27/2016 17:00,2,1.230,ACTIVE,213.51,347.46,60.034,1469653203,"201051344000594","219011344069620",28.90,28.00,0,333.33,370.30,36.0,32.9,0.287,503200.6,503200.6,693,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653231,805340.00
07/27/2016 17:00,2,1.207,ACTIVE,213.29,345.96,59.996,1469653203,"201051344001203","219011344069620",28.71,28.50,0,333.33,369.40,35.1,32.0,0.292,500662.6,500662.6,696,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653232,805341.00
07/27/2016 17:00,2,1.094,ACTIVE,211.93,344.45,60.007,1469653203,"274151322000054","219011344069620",27.49,34.00,0,332.73,356.78,30.4,27.4,0.194,746099.0,746099.0,693,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653233,805342.00
07/27/2016 17:00,2,1.244,ACTIVE,213.96,346.86,59.944,1469653203,"201051344000867","219011344069620",28.51,29.80,0,333.63,370.00,35.9,32.8,0.287,490563.4,490563.4,693,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653233,805343.00
07/27/2016 17:00,2,1.217,ACTIVE,213.51,346.86,60.002,1469653203,"201051344001093","219011344069620",28.21,28.50,0,332.73,368.20,34.8,31.6,0.274,498340.0,498340.0,696,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653234,805344.00
07/27/2016 17:00,2,1.213,ACTIVE,213.96,348.36,60.007,1469653203,"201051344000900","219011344069620",28.67,29.00,0,334.84,370.00,35.2,32.1,0.283,506771.8,506771.8,696,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653235,805345.00
07/27/2016 17:00,2,1.219,ACTIVE,214.41,347.46,59.996,1469653203,"201051344000648","219011344069620",28.29,28.80,0,334.54,370.60,35.0,31.8,0.283,496922.5,496922.5,697,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653236,805346.00
07/27/2016 17:00,2,1.250,ACTIVE,213.96,348.06,60.039,1469653203,"201051344000569","219011344069620",27.85,30.00,0,335.44,370.30,35.3,32.1,0.287,507375.4,507375.4,694,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653237,805347.00
07/27/2016 17:00,2,1.242,ACTIVE,213.96,347.46,59.996,1469653203,"201051344000983","219011344069620",28.73,30.30,0,335.14,370.90,36.2,33.0,0.287,499315.9,499315.9,695,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653238,805348.00
07/27/2016 17:00,2,1.225,ACTIVE,213.96,348.06,60.012,1469653203,"201051344001158","219011344069620",28.37,29.00,0,333.63,370.00,35.2,32.1,0.292,492262.7,492262.7,693,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653239,805349.00
