ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2016 17:00,2,1.217,ACTIVE,214.41,348.96,60.002,1469653203,"201051344000576","219011344069620",28.15,28.80,0,335.74,371.21,34.8,31.6,0.283,499595.9,499595.9,696,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653240,805350.00
07/27/2016 17:00,2,1.076,ACTIVE,212.16,346.86,59.991,1469653203,"274151322000087","219011344069620",27.75,42.30,0,332.43,355.88,30.2,27.3,0.181,718917.8,718917.8,699,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469653241,805351.00
07/27/2016 17:15,2,1.084,ACTIVE,214.41,347.16,59.981,1469654103,"201051344000645","219011344069620",28.11,29.30,0,334.54,364.89,30.9,27.9,0.247,499166.1,499166.1,696,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654104,805352.00
07/27/2016 17:15,2,0.971,ACTIVE,211.93,344.45,59.981,1469654103,"274151322000085","219011344069620",27.35,32.80,0,333.33,353.47,26.9,24.0,0.172,746799.9,746799.9,691,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654105,805353.00
07/27/2016 17:15,2,1.102,ACTIVE,214.41,348.36,59.975,1469654103,"201051344000633","219011344069620",28.31,28.50,0,334.84,365.80,31.6,28.6,0.256,490479.4,490479.4,692,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654106,805354.00
07/27/2016 17:15,2,1.100,ACTIVE,214.41,347.16,59.975,1469654103,"201051344000469","219011344069620",28.35,28.00,0,334.24,364.89,31.6,28.5,0.256,492589.0,492589.0,697,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654107,805355.00
07/27/2016 17:15,2,1.104,ACTIVE,212.83,344.76,59.986,1469654103,"201051344000646","219011344069620",27.91,28.00,0,332.13,361.59,31.2,28.2,0.247,494158.5,494158.5,694,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654108,805356.00
07/27/2016 17:15,2,1.016,ACTIVE,211.93,340.25,59.986,1469654103,"274151322000052","219011344069620",27.73,32.80,0,332.73,354.97,28.6,25.7,0.186,764754.6,764754.6,691,0,0,0,L,1151911521,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654108,805357.00
07/27/2016 17:15,2,1.121,ACTIVE,213.74,345.96,59.981,1469654103,"201051344000585","219011344069620",28.57,28.80,0,333.33,362.19,32.5,29.4,0.252,502747.9,502747.9,695,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654109,805358.00
07/27/2016 17:15,2,1.076,ACTIVE,213.06,344.15,59.986,1469654103,"201051344001230","219011344069620",28.27,26.30,0,331.53,360.69,30.8,27.8,0.234,497543.2,497543.2,695,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654110,805359.00
07/27/2016 17:15,2,1.057,ACTIVE,213.74,345.66,59.996,1469654103,"201051344000582","219011344069620",28.33,29.00,0,333.03,362.79,30.3,27.4,0.243,490480.0,490480.0,692,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654111,805360.00
07/27/2016 17:15,2,1.102,ACTIVE,212.83,344.15,59.938,1469654103,"201051344000955","219011344069620",28.21,28.50,0,331.53,361.59,31.5,28.5,0.252,503813.3,503813.3,694,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654112,805361.00
07/27/2016 17:15,2,0.643,ACTIVE,212.16,409.38,59.965,1469654103,"274151322000094","219011344069620",38.05,34.50,0,331.53,428.01,24.7,21.9,0.168,624387.3,624387.3,703,0,0,0,L,1151911521,0,121.55,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654113,805362.00
07/27/2016 17:15,2,1.129,ACTIVE,214.19,346.86,59.975,1469654103,"201051344000579","219011344069620",28.67,28.00,0,334.84,364.89,32.8,29.7,0.252,506646.7,506646.7,696,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654114,805363.00
07/27/2016 17:15,2,1.105,ACTIVE,213.06,344.76,60.023,1469654103,"201051344000890","219011344069620",28.49,26.80,0,331.23,362.19,31.9,28.8,0.243,501044.6,501044.6,692,0,0,0,L,1122011218,0,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654115,805364.00
07/27/2016 17:15,2,1.086,ACTIVE,213.74,344.45,59.975,1469654103,"201051344000438","219011344069620",28.41,27.80,0,333.33,362.49,31.3,28.3,0.247,502703.8,502703.8,695,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654116,805365.00
07/27/2016 17:15,2,1.090,ACTIVE,213.29,344.76,60.012,1469654103,"201051344000417","219011344069620",28.55,27.80,0,332.43,361.59,31.5,28.5,0.247,494440.6,494440.6,691,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654117,805366.00
07/27/2016 17:15,2,0.992,ACTIVE,211.70,339.34,59.981,1469654103,"274151322000083","219011344069620",27.69,32.40,0,333.03,354.07,27.9,25.0,0.190,757869.8,757869.8,694,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654118,805367.00
07/27/2016 17:15,2,1.043,ACTIVE,212.38,342.05,59.981,1469654103,"274151322000076","219011344069620",28.53,32.60,0,333.93,355.88,30.1,27.1,0.199,808059.4,808059.4,688,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654118,805368.00
07/27/2016 17:15,2,1.127,ACTIVE,213.96,345.96,59.981,1469654103,"201051344000868","219011344069620",27.97,28.00,0,334.24,364.29,31.9,28.9,0.247,491501.2,491501.2,696,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654120,805369.00
07/27/2016 17:15,2,1.045,ACTIVE,211.93,341.15,59.938,1469654103,"274151322000095","219011344069620",27.87,31.30,0,332.13,354.67,29.5,26.5,0.203,799841.7,799841.7,689,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654121,805370.00
07/27/2016 17:15,2,1.117,ACTIVE,213.96,347.46,59.981,1469654103,"201051344000988","219011344069620",27.51,28.80,0,332.73,365.49,31.1,28.1,0.252,488031.2,488031.2,698,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654122,805371.00
07/27/2016 17:15,2,1.109,ACTIVE,213.29,344.45,59.975,1469654103,"201051344001025","219011344069620",28.09,28.50,0,333.03,362.79,31.6,28.6,0.247,501903.6,501903.6,695,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654123,805372.00
07/27/2016 17:15,2,1.080,ACTIVE,214.19,346.86,59.986,1469654103,"201051344000458","219011344069620",28.57,29.80,0,335.14,364.29,31.3,28.3,0.256,498947.5,498947.5,696,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654124,805373.00
07/27/2016 17:15,2,1.104,ACTIVE,214.64,347.76,59.938,1469654103,"201051344000853","219011344069620",28.13,29.00,0,336.04,366.10,31.5,28.5,0.252,498060.1,498060.1,694,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654125,805374.00
07/27/2016 17:15,2,1.055,ACTIVE,213.51,345.36,59.959,1469654103,"201051344000685","219011344069620",28.35,26.80,0,332.13,362.79,30.2,27.3,0.252,501987.9,501987.9,695,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654126,805375.00
07/27/2016 17:15,2,1.068,ACTIVE,213.51,345.66,60.007,1469654103,"201051344000917","219011344069620",28.33,29.50,0,332.13,361.59,30.7,27.7,0.239,498924.8,498924.8,694,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654127,805376.00
07/27/2016 17:15,2,1.078,ACTIVE,213.51,345.36,59.949,1469654103,"201051344001145","219011344069620",28.39,27.00,0,332.73,362.19,31.0,28.0,0.239,504097.9,504097.9,695,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654127,805377.00
07/27/2016 17:15,2,1.074,ACTIVE,213.51,345.36,59.944,1469654103,"201051344000651","219011344069620",28.05,29.80,0,333.93,361.89,30.5,27.5,0.247,496881.1,496881.1,693,0,0,0,L,1122011218,0,123.14,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654128,805378.00
07/27/2016 17:15,2,0.953,ACTIVE,211.48,340.25,59.986,1469654103,"274151322000088","219011344069620",27.21,32.60,0,332.43,353.17,26.3,23.5,0.164,730785.4,730785.4,692,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654129,805379.00
07/27/2016 17:15,2,0.668,ACTIVE,212.61,402.46,59.986,1469654103,"274151322000068","219011344069620",37.81,35.00,0,331.23,428.61,25.6,22.8,0.164,624505.8,624505.8,699,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654130,805380.00
07/27/2016 17:15,2,1.109,ACTIVE,213.06,343.55,59.981,1469654103,"201051344001135","219011344069620",28.41,29.30,0,331.53,361.59,31.9,28.9,0.243,492947.6,492947.6,697,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654131,805381.00
07/27/2016 17:15,2,1.104,ACTIVE,213.74,345.66,60.018,1469654103,"201051344000594","219011344069620",28.77,27.80,0,333.63,364.59,32.2,29.1,0.256,503208.5,503208.5,694,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654132,805382.00
07/27/2016 17:15,2,1.104,ACTIVE,213.74,344.76,59.991,1469654103,"201051344001203","219011344069620",28.11,28.00,0,332.73,362.49,31.5,28.4,0.252,500670.4,500670.4,697,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654133,805383.00
07/27/2016 17:15,2,0.977,ACTIVE,211.93,344.76,59.981,1469654103,"274151322000054","219011344069620",27.37,33.50,0,332.73,353.77,27.1,24.2,0.186,746105.6,746105.6,694,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654134,805384.00
07/27/2016 17:15,2,1.111,ACTIVE,214.19,345.66,59.944,1469654103,"201051344000867","219011344069620",28.49,29.30,0,334.54,364.89,32.1,29.0,0.243,490571.3,490571.3,694,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654135,805385.00
07/27/2016 17:15,2,1.084,ACTIVE,213.51,345.66,59.986,1469654103,"201051344001093","219011344069620",28.39,28.00,0,332.73,361.89,31.2,28.2,0.239,498347.7,498347.7,697,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654136,805386.00
07/27/2016 17:15,2,1.088,ACTIVE,214.19,346.86,59.981,1469654103,"201051344000900","219011344069620",28.43,28.30,0,335.14,363.99,31.3,28.3,0.247,506779.5,506779.5,697,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654137,805387.00
07/27/2016 17:15,2,1.082,ACTIVE,214.41,346.26,60.039,1469654103,"201051344000648","219011344069620",28.39,27.80,0,335.14,365.80,31.1,28.1,0.252,496930.2,496930.2,698,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654138,805388.00
07/27/2016 17:15,2,1.113,ACTIVE,214.19,346.56,59.949,1469654103,"201051344000569","219011344069620",27.91,29.50,0,335.14,363.99,31.5,28.5,0.247,507383.2,507383.2,695,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654139,805389.00
07/27/2016 17:15,2,1.117,ACTIVE,214.41,345.66,59.949,1469654103,"201051344000983","219011344069620",28.51,29.80,0,334.84,364.29,32.3,29.3,0.256,499323.8,499323.8,696,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654139,805390.00
07/27/2016 17:15,2,1.113,ACTIVE,214.41,346.56,59.922,1469654103,"201051344001158","219011344069620",27.77,28.80,0,334.84,364.29,31.4,28.3,0.252,492270.5,492270.5,694,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654140,805391.00
07/27/2016 17:15,2,1.072,ACTIVE,214.64,347.76,59.944,1469654103,"201051344000576","219011344069620",28.43,28.30,0,334.84,364.89,30.9,27.9,0.243,499603.5,499603.5,697,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654141,805392.00
07/27/2016 17:15,2,0.969,ACTIVE,211.93,343.85,59.981,1469654103,"274151322000087","219011344069620",27.37,41.30,0,332.43,353.17,26.9,24.0,0.164,718924.4,718924.4,700,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469654142,805393.00
07/27/2016 17:30,2,0.756,ACTIVE,214.41,344.76,59.981,1469655003,"201051344000645","219011344069620",27.95,28.50,0,334.84,361.89,21.4,18.8,0.159,499172.3,499172.3,697,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655005,805394.00
07/27/2016 17:30,2,0.666,ACTIVE,212.61,339.04,59.970,1469655003,"274151322000085","219011344069620",27.27,32.40,0,333.33,351.07,18.5,15.9,0.106,746805.2,746805.2,692,0,0,0,L,1151911521,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655005,805395.00
07/27/2016 17:30,2,0.773,ACTIVE,214.41,345.66,59.986,1469655003,"201051344000633","219011344069620",28.05,28.00,0,334.84,362.49,22.0,19.3,0.164,490485.7,490485.7,693,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655006,805396.00
07/27/2016 17:30,2,0.781,ACTIVE,214.19,344.15,59.975,1469655003,"201051344000469","219011344069620",27.71,27.50,0,334.24,361.59,22.0,19.3,0.172,492595.4,492595.4,698,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655007,805397.00
07/27/2016 17:30,2,0.766,ACTIVE,213.06,341.75,59.975,1469655003,"201051344000646","219011344069620",28.15,28.00,0,332.43,359.48,21.9,19.2,0.159,494164.8,494164.8,695,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655008,805398.00
07/27/2016 17:30,2,0.703,ACTIVE,212.16,344.15,60.007,1469655003,"274151322000052","219011344069620",27.49,32.20,0,333.03,352.87,19.6,17.0,0.128,764760.2,764760.2,692,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655009,805399.00
07/27/2016 17:30,2,0.801,ACTIVE,213.51,342.95,59.981,1469655003,"201051344000585","219011344069620",28.07,28.50,0,333.03,360.08,22.8,20.1,0.164,502754.4,502754.4,696,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655010,805400.00
07/27/2016 17:30,2,0.746,ACTIVE,213.29,341.45,59.991,1469655003,"201051344001230","219011344069620",28.21,26.50,0,330.93,357.98,21.3,18.7,0.155,497549.3,497549.3,696,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655011,805401.00
07/27/2016 17:30,2,0.738,ACTIVE,213.74,342.95,59.981,1469655003,"201051344000582","219011344069620",27.89,28.80,0,332.73,360.08,20.9,18.2,0.150,490486.0,490486.0,693,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655012,805402.00
07/27/2016 17:30,2,0.771,ACTIVE,212.38,341.15,59.970,1469655003,"201051344000955","219011344069620",28.19,28.30,0,331.83,358.88,22.1,19.4,0.168,503819.6,503819.6,695,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655013,805403.00
07/27/2016 17:30,2,0.445,ACTIVE,212.61,398.86,60.002,1469655003,"274151322000094","219011344069620",37.35,34.00,0,330.63,424.11,16.7,14.2,0.097,624392.2,624392.2,704,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655014,805404.00
07/27/2016 17:30,2,0.799,ACTIVE,213.96,343.85,59.986,1469655003,"201051344000579","219011344069620",28.29,28.00,0,334.84,362.19,22.9,20.2,0.164,506653.3,506653.3,697,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655014,805405.00
07/27/2016 17:30,2,0.789,ACTIVE,213.06,341.45,59.986,1469655003,"201051344000890","219011344069620",27.75,27.00,0,332.13,359.18,22.2,19.5,0.159,501051.0,501051.0,693,0,0,0,L,1122011218,0,122.68,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655015,805406.00
07/27/2016 17:30,2,0.752,ACTIVE,213.51,342.65,59.954,1469655003,"201051344000438","219011344069620",28.23,27.50,0,333.03,360.08,21.6,18.9,0.164,502710.0,502710.0,696,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655016,805407.00
07/27/2016 17:30,2,0.783,ACTIVE,213.29,341.75,59.981,1469655003,"201051344000417","219011344069620",27.81,27.80,0,332.13,359.18,22.1,19.4,0.159,494446.9,494446.9,692,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655017,805408.00
07/27/2016 17:30,2,0.688,ACTIVE,212.16,339.04,59.970,1469655003,"274151322000083","219011344069620",27.06,32.00,0,333.03,351.67,18.9,16.3,0.128,757875.3,757875.3,695,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655018,805409.00
07/27/2016 17:30,2,0.729,ACTIVE,212.61,341.45,59.970,1469655003,"274151322000076","219011344069620",27.85,32.20,0,332.13,353.47,20.6,17.9,0.133,808065.3,808065.3,689,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655019,805410.00
07/27/2016 17:30,2,0.791,ACTIVE,213.74,343.25,59.975,1469655003,"201051344000868","219011344069620",27.75,27.80,0,333.63,361.29,22.2,19.6,0.164,491507.6,491507.6,697,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655020,805411.00
07/27/2016 17:30,2,0.705,ACTIVE,212.16,343.85,59.975,1469655003,"274151322000095","219011344069620",27.93,31.30,0,333.33,352.27,20.0,17.4,0.128,799847.5,799847.5,690,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655021,805412.00
07/27/2016 17:30,2,0.768,ACTIVE,213.96,345.36,59.981,1469655003,"201051344000988","219011344069620",27.43,28.50,0,333.93,362.49,21.4,18.7,0.164,488037.4,488037.4,699,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655022,805413.00
07/27/2016 17:30,2,0.770,ACTIVE,213.06,341.15,59.975,1469655003,"201051344001025","219011344069620",27.85,28.30,0,332.43,359.78,21.7,19.1,0.164,501909.9,501909.9,696,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655023,805414.00
07/27/2016 17:30,2,0.766,ACTIVE,213.96,343.55,59.975,1469655003,"201051344000458","219011344069620",27.85,29.30,0,333.63,361.89,21.6,18.9,0.168,498953.7,498953.7,697,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655024,805415.00
07/27/2016 17:30,2,0.760,ACTIVE,214.64,345.36,59.970,1469655003,"201051344000853","219011344069620",28.03,28.80,0,336.04,362.49,21.6,18.9,0.159,498066.3,498066.3,695,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655024,805416.00
07/27/2016 17:30,2,0.729,ACTIVE,213.51,342.65,59.981,1469655003,"201051344000685","219011344069620",27.81,26.80,0,331.83,360.08,20.6,17.9,0.164,501993.9,501993.9,696,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655025,805417.00
07/27/2016 17:30,2,0.740,ACTIVE,213.29,342.05,60.007,1469655003,"201051344000917","219011344069620",28.07,29.30,0,332.73,359.78,21.1,18.4,0.155,498930.9,498930.9,695,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655026,805418.00
07/27/2016 17:30,2,0.754,ACTIVE,213.51,342.35,59.970,1469655003,"201051344001145","219011344069620",27.77,27.00,0,333.63,360.38,21.2,18.6,0.150,504104.0,504104.0,696,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655027,805419.00
07/27/2016 17:30,2,0.729,ACTIVE,213.51,342.35,59.970,1469655003,"201051344000651","219011344069620",28.21,29.30,0,333.33,359.78,20.8,18.2,0.159,496887.1,496887.1,694,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655028,805420.00
07/27/2016 17:30,2,0.654,ACTIVE,211.93,342.65,59.965,1469655003,"274151322000088","219011344069620",26.58,32.20,0,333.03,351.37,17.6,15.1,0.106,730790.5,730790.5,693,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655029,805421.00
07/27/2016 17:30,2,0.469,ACTIVE,212.83,391.34,59.954,1469655003,"274151322000068","219011344069620",36.68,34.50,0,331.23,426.21,17.4,14.9,0.102,624510.8,624510.8,700,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655030,805422.00
07/27/2016 17:30,2,0.785,ACTIVE,213.06,341.15,59.975,1469655003,"201051344001135","219011344069620",27.93,29.00,0,332.43,359.48,22.2,19.5,0.155,492954.0,492954.0,698,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655031,805423.00
07/27/2016 17:30,2,0.787,ACTIVE,213.74,343.25,59.965,1469655003,"201051344000594","219011344069620",27.69,27.80,0,333.33,360.99,22.1,19.4,0.159,503214.8,503214.8,695,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655032,805424.00
07/27/2016 17:30,2,0.766,ACTIVE,213.29,341.75,59.975,1469655003,"201051344001203","219011344069620",27.87,28.00,0,333.03,360.69,21.7,19.0,0.168,500676.6,500676.6,698,0,0,0,L,1122011218,0,122.91,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655033,805425.00
07/27/2016 17:30,2,0.666,ACTIVE,212.16,342.95,59.965,1469655003,"274151322000054","219011344069620",27.06,33.00,0,333.03,351.97,18.3,15.7,0.115,746110.9,746110.9,695,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655034,805426.00
07/27/2016 17:30,2,0.777,ACTIVE,214.19,343.25,59.975,1469655003,"201051344000867","219011344069620",28.05,28.80,0,333.93,360.69,22.1,19.4,0.155,490577.7,490577.7,695,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655035,805427.00
07/27/2016 17:30,2,0.750,ACTIVE,213.29,342.35,59.970,1469655003,"201051344001093","219011344069620",28.29,28.00,0,331.83,359.18,21.5,18.9,0.155,498353.9,498353.9,698,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655036,805428.00
07/27/2016 17:30,2,0.748,ACTIVE,213.96,344.45,59.970,1469655003,"201051344000900","219011344069620",28.03,28.00,0,334.84,361.89,21.3,18.6,0.159,506785.7,506785.7,698,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655037,805429.00
07/27/2016 17:30,2,0.750,ACTIVE,214.41,343.85,59.981,1469655003,"201051344000648","219011344069620",28.15,27.30,0,334.24,362.19,21.4,18.7,0.159,496936.3,496936.3,699,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655038,805430.00
07/27/2016 17:30,2,0.764,ACTIVE,213.96,343.85,59.981,1469655003,"201051344000569","219011344069620",28.13,29.00,0,334.54,361.29,21.8,19.1,0.164,507389.4,507389.4,696,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655038,805431.00
07/27/2016 17:30,2,0.787,ACTIVE,213.96,343.25,59.970,1469655003,"201051344000983","219011344069620",28.15,29.00,0,334.24,361.59,22.5,19.8,0.164,499330.2,499330.2,697,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655039,805432.00
07/27/2016 17:30,2,0.764,ACTIVE,213.96,343.55,60.012,1469655003,"201051344001158","219011344069620",27.63,28.30,0,334.54,361.59,21.4,18.7,0.164,492276.6,492276.6,695,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655040,805433.00
07/27/2016 17:30,2,0.736,ACTIVE,214.41,344.76,59.975,1469655003,"201051344000576","219011344069620",28.17,27.80,0,334.54,361.89,21.1,18.4,0.159,499609.6,499609.6,698,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655042,805434.00
07/27/2016 17:30,2,0.664,ACTIVE,212.61,341.75,60.002,1469655003,"274151322000087","219011344069620",26.98,40.20,0,333.33,351.37,18.2,15.6,0.102,718929.6,718929.6,701,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655042,805435.00
07/27/2016 17:45,2,0.783,ACTIVE,213.51,342.65,59.986,1469655903,"201051344000645","219011344069620",27.67,27.50,0,334.84,355.58,22.0,19.3,0.164,499176.9,499176.9,698,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655904,805436.00
07/27/2016 17:45,2,0.680,ACTIVE,212.16,341.15,59.970,1469655903,"274151322000085","219011344069620",27.25,31.50,0,333.93,347.16,18.7,16.2,0.115,746809.1,746809.1,693,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655905,805437.00
07/27/2016 17:45,2,0.789,ACTIVE,213.74,344.15,60.023,1469655903,"201051344000633","219011344069620",28.25,27.30,0,333.03,356.78,22.6,19.9,0.177,490490.5,490490.5,694,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655906,805438.00
07/27/2016 17:45,2,0.799,ACTIVE,213.29,342.95,59.981,1469655903,"201051344000469","219011344069620",27.99,27.00,0,333.33,355.28,22.7,20.0,0.177,492600.1,492600.1,699,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655907,805439.00
07/27/2016 17:45,2,0.789,ACTIVE,212.61,341.45,59.975,1469655903,"201051344000646","219011344069620",27.99,27.80,0,331.53,352.87,22.4,19.6,0.168,494169.5,494169.5,696,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655908,805440.00
07/27/2016 17:45,2,0.713,ACTIVE,212.16,340.55,59.970,1469655903,"274151322000052","219011344069620",27.67,31.50,0,331.23,347.76,20.0,17.4,0.133,764764.4,764764.4,693,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655909,805441.00
07/27/2016 17:45,2,0.830,ACTIVE,213.51,342.95,59.965,1469655903,"201051344000585","219011344069620",27.89,28.00,0,332.13,353.47,23.5,20.7,0.172,502759.3,502759.3,697,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655910,805442.00
07/27/2016 17:45,2,0.768,ACTIVE,212.83,340.55,59.986,1469655903,"201051344001230","219011344069620",28.39,26.50,0,331.53,351.37,22.1,19.4,0.159,497554.0,497554.0,697,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655910,805443.00
07/27/2016 17:45,2,0.760,ACTIVE,213.51,342.05,59.991,1469655903,"201051344000582","219011344069620",28.09,27.50,0,332.43,352.87,21.7,19.0,0.164,490490.5,490490.5,694,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655911,805444.00
07/27/2016 17:45,2,0.797,ACTIVE,212.83,341.15,59.970,1469655903,"201051344000955","219011344069620",28.11,27.80,0,330.33,351.07,22.7,20.0,0.172,503824.4,503824.4,696,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655912,805445.00
07/27/2016 17:45,2,0.457,ACTIVE,212.61,394.95,59.981,1469655903,"274151322000094","219011344069620",36.92,33.50,0,335.44,418.70,17.1,14.6,0.115,624395.6,624395.6,705,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655913,805446.00
07/27/2016 17:45,2,0.840,ACTIVE,213.29,342.35,59.975,1469655903,"201051344000579","219011344069620",27.79,27.50,0,333.93,354.97,23.7,20.9,0.177,506658.3,506658.3,698,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655914,805447.00
07/27/2016 17:45,2,0.807,ACTIVE,213.06,341.15,59.975,1469655903,"201051344000890","219011344069620",28.07,27.00,0,332.13,352.57,22.9,20.2,0.164,501055.8,501055.8,694,0,0,0,L,1122011218,0,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655915,805448.00
07/27/2016 17:45,2,0.777,ACTIVE,213.06,341.45,60.007,1469655903,"201051344000438","219011344069620",28.23,27.50,0,332.73,353.17,22.2,19.5,0.164,502714.7,502714.7,697,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655916,805449.00
07/27/2016 17:45,2,0.812,ACTIVE,213.06,341.45,59.970,1469655903,"201051344000417","219011344069620",27.57,27.80,0,332.13,352.27,22.8,20.0,0.168,494451.6,494451.6,693,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655917,805450.00
07/27/2016 17:45,2,0.693,ACTIVE,212.38,338.74,59.975,1469655903,"274151322000083","219011344069620",27.59,31.50,0,333.63,347.46,19.4,16.8,0.128,757879.3,757879.3,696,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655918,805451.00
07/27/2016 17:45,2,0.736,ACTIVE,212.83,344.76,59.981,1469655903,"274151322000076","219011344069620",28.17,31.30,0,331.23,348.66,21.0,18.4,0.141,808069.7,808069.7,690,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655919,805452.00
07/27/2016 17:45,2,0.828,ACTIVE,213.29,342.65,60.023,1469655903,"201051344000868","219011344069620",27.31,27.00,0,333.63,354.07,23.0,20.2,0.168,491512.4,491512.4,698,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655919,805453.00
07/27/2016 17:45,2,0.732,ACTIVE,212.16,339.04,59.949,1469655903,"274151322000095","219011344069620",27.71,30.80,0,330.93,347.76,20.6,17.9,0.128,799851.8,799851.8,691,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655920,805454.00
07/27/2016 17:45,2,0.801,ACTIVE,213.29,343.85,59.981,1469655903,"201051344000988","219011344069620",27.43,27.80,0,333.63,356.48,22.3,19.6,0.177,488042.0,488042.0,700,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655921,805455.00
07/27/2016 17:45,2,0.801,ACTIVE,212.83,340.55,59.981,1469655903,"201051344001025","219011344069620",27.85,27.50,0,332.13,352.27,22.6,19.9,0.164,501914.6,501914.6,697,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655922,805456.00
07/27/2016 17:45,2,0.791,ACTIVE,213.29,342.05,59.986,1469655903,"201051344000458","219011344069620",28.13,28.50,0,333.93,354.37,22.6,19.9,0.172,498958.4,498958.4,698,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655923,805457.00
07/27/2016 17:45,2,0.791,ACTIVE,213.96,344.45,59.954,1469655903,"201051344000853","219011344069620",28.09,28.00,0,334.84,356.18,22.5,19.8,0.168,498071.0,498071.0,696,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655924,805458.00
07/27/2016 17:45,2,0.756,ACTIVE,213.29,342.35,59.991,1469655903,"201051344000685","219011344069620",27.89,27.00,0,332.73,353.77,21.4,18.7,0.172,501998.3,501998.3,697,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655925,805459.00
07/27/2016 17:45,2,0.789,ACTIVE,213.29,342.35,59.986,1469655903,"201051344000917","219011344069620",27.77,28.30,0,331.23,351.97,22.2,19.5,0.164,498935.4,498935.4,696,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655926,805460.00
07/27/2016 17:45,2,0.787,ACTIVE,213.29,342.05,59.981,1469655903,"201051344001145","219011344069620",27.97,26.80,0,333.03,353.17,22.3,19.6,0.159,504108.6,504108.6,697,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655927,805461.00
07/27/2016 17:45,2,0.771,ACTIVE,213.29,342.35,59.981,1469655903,"201051344000651","219011344069620",27.91,27.80,0,332.73,353.17,21.9,19.2,0.172,496891.6,496891.6,695,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655928,805462.00
07/27/2016 17:45,2,0.660,ACTIVE,212.16,340.85,59.970,1469655903,"274151322000088","219011344069620",27.25,31.30,0,333.33,346.86,18.2,15.7,0.110,730794.2,730794.2,694,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655929,805463.00
07/27/2016 17:45,2,0.469,ACTIVE,213.06,401.26,59.981,1469655903,"274151322000068","219011344069620",37.75,33.50,0,335.14,421.40,17.9,15.4,0.106,624514.5,624514.5,701,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655929,805464.00
07/27/2016 17:45,2,0.803,ACTIVE,212.83,341.15,59.981,1469655903,"201051344001135","219011344069620",28.39,28.00,0,332.13,352.27,23.1,20.4,0.164,492958.8,492958.8,699,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655930,805465.00
07/27/2016 17:45,2,0.801,ACTIVE,213.06,342.35,59.986,1469655903,"201051344000594","219011344069620",28.43,27.30,0,333.33,355.28,23.1,20.3,0.168,503219.7,503219.7,696,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655931,805466.00
07/27/2016 17:45,2,0.805,ACTIVE,213.29,341.75,59.975,1469655903,"201051344001203","219011344069620",27.79,27.30,0,332.13,353.77,22.7,20.0,0.172,500681.3,500681.3,699,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655932,805467.00
07/27/2016 17:45,2,0.682,ACTIVE,212.16,342.35,59.970,1469655903,"274151322000054","219011344069620",27.39,32.40,0,333.33,347.46,18.9,16.3,0.124,746114.8,746114.8,696,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655933,805468.00
07/27/2016 17:45,2,0.809,ACTIVE,213.29,341.45,59.981,1469655903,"201051344000867","219011344069620",28.39,28.00,0,333.03,354.67,23.3,20.5,0.172,490582.5,490582.5,696,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655934,805469.00
07/27/2016 17:45,2,0.785,ACTIVE,213.29,342.65,59.991,1469655903,"201051344001093","219011344069620",28.51,27.30,0,332.73,353.17,22.8,20.0,0.164,498358.6,498358.6,699,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655935,805470.00
07/27/2016 17:45,2,0.771,ACTIVE,213.29,342.95,60.007,1469655903,"201051344000900","219011344069620",28.63,27.00,0,333.93,354.67,22.4,19.7,0.168,506790.3,506790.3,699,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655936,805471.00
07/27/2016 17:45,2,0.791,ACTIVE,213.51,342.65,59.928,1469655903,"201051344000648","219011344069620",28.17,26.50,0,334.24,354.97,22.6,19.9,0.172,496941.0,496941.0,700,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655937,805472.00
07/27/2016 17:45,2,0.805,ACTIVE,213.51,342.05,59.991,1469655903,"201051344000569","219011344069620",28.07,28.50,0,333.63,354.37,22.9,20.2,0.172,507394.2,507394.2,697,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655938,805473.00
07/27/2016 17:45,2,0.816,ACTIVE,213.51,342.05,60.007,1469655903,"201051344000983","219011344069620",28.43,28.30,0,333.63,354.67,23.6,20.8,0.172,499335.1,499335.1,698,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655939,805474.00
07/27/2016 17:45,2,0.805,ACTIVE,213.51,342.65,59.986,1469655903,"201051344001158","219011344069620",27.65,27.50,0,333.03,354.37,22.6,19.8,0.177,492281.3,492281.3,696,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655940,805475.00
07/27/2016 17:45,2,0.779,ACTIVE,214.19,343.85,59.986,1469655903,"201051344000576","219011344069620",28.33,27.00,0,334.54,355.28,22.4,19.6,0.177,499614.2,499614.2,699,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655941,805476.00
07/27/2016 17:45,2,0.688,ACTIVE,212.61,342.65,59.986,1469655903,"274151322000087","219011344069620",27.33,38.40,0,333.03,347.46,19.0,16.4,0.110,718933.5,718933.5,702,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469655941,805477.00
07/27/2016 18:00,2,0.740,ACTIVE,213.51,342.35,59.938,1469656804,"201051344000645","219011344069620",28.01,27.00,0,333.03,354.97,21.0,18.4,0.159,499181.9,499181.9,699,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656805,805478.00
07/27/2016 18:00,2,0.656,ACTIVE,212.16,338.14,59.991,1469656804,"274151322000085","219011344069620",26.84,30.80,0,330.63,347.46,17.9,15.4,0.110,746813.3,746813.3,694,0,0,0,L,1151911521,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656806,805479.00
07/27/2016 18:00,2,0.756,ACTIVE,213.51,342.95,59.996,1469656804,"201051344000633","219011344069620",28.23,26.80,0,332.13,355.88,21.6,19.0,0.164,490495.7,490495.7,695,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656807,805480.00
07/27/2016 18:00,2,0.750,ACTIVE,213.06,342.05,60.018,1469656804,"201051344000469","219011344069620",28.49,26.00,0,331.23,354.07,21.6,19.0,0.168,492605.3,492605.3,700,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656807,805481.00
07/27/2016 18:00,2,0.754,ACTIVE,212.38,340.85,59.996,1469656804,"201051344000646","219011344069620",28.11,27.30,0,330.03,352.57,21.5,18.8,0.164,494174.6,494174.6,697,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656808,805482.00
07/27/2016 18:00,2,0.682,ACTIVE,211.70,340.85,59.954,1469656804,"274151322000052","219011344069620",27.57,31.00,0,329.13,348.66,19.1,16.5,0.119,764768.9,764768.9,694,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656809,805483.00
07/27/2016 18:00,2,0.773,ACTIVE,213.29,341.75,59.996,1469656804,"201051344000585","219011344069620",28.61,27.00,0,332.13,353.17,22.4,19.7,0.155,502764.7,502764.7,698,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656810,805484.00
07/27/2016 18:00,2,0.736,ACTIVE,212.83,340.25,59.996,1469656804,"201051344001230","219011344069620",28.31,26.30,0,329.73,351.07,21.1,18.5,0.155,497559.0,497559.0,698,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656811,805485.00
07/27/2016 18:00,2,0.729,ACTIVE,213.51,341.75,59.996,1469656804,"201051344000582","219011344069620",28.15,26.50,0,331.83,352.57,20.8,18.2,0.150,490495.5,490495.5,695,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656812,805486.00
07/27/2016 18:00,2,0.760,ACTIVE,212.61,340.25,59.981,1469656804,"201051344000955","219011344069620",28.15,27.00,0,330.33,351.67,21.7,19.1,0.159,503829.6,503829.6,697,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656813,805487.00
07/27/2016 18:00,2,0.424,ACTIVE,211.70,399.46,59.991,1469656804,"274151322000094","219011344069620",37.55,32.60,0,334.54,415.39,16.1,13.6,0.102,624399.5,624399.5,706,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656814,805488.00
07/27/2016 18:00,2,0.791,ACTIVE,213.29,341.75,59.975,1469656804,"201051344000579","219011344069620",28.19,27.50,0,331.83,354.37,22.7,20.0,0.164,506663.7,506663.7,699,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656815,805489.00
07/27/2016 18:00,2,0.771,ACTIVE,212.61,340.55,59.986,1469656804,"201051344000890","219011344069620",28.03,27.00,0,330.93,352.87,21.9,19.3,0.164,501061.0,501061.0,695,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656816,805490.00
07/27/2016 18:00,2,0.742,ACTIVE,213.06,340.85,59.981,1469656804,"201051344000438","219011344069620",28.25,26.80,0,332.43,353.17,21.3,18.6,0.155,502719.8,502719.8,698,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656817,805491.00
07/27/2016 18:00,2,0.770,ACTIVE,213.06,341.15,59.991,1469656804,"201051344000417","219011344069620",27.87,27.50,0,331.23,352.57,21.8,19.1,0.159,494456.8,494456.8,694,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656817,805492.00
07/27/2016 18:00,2,0.656,ACTIVE,211.70,338.74,60.023,1469656804,"274151322000083","219011344069620",27.69,31.00,0,330.63,348.36,18.4,15.8,0.124,757883.7,757883.7,697,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656818,805493.00
