ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2016 18:00,2,0.701,ACTIVE,212.61,339.95,59.986,1469656804,"274151322000076","219011344069620",28.01,30.50,0,329.13,349.26,19.9,17.3,0.124,808074.5,808074.5,691,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656819,805494.00
07/27/2016 18:00,2,0.762,ACTIVE,213.06,341.75,60.002,1469656804,"201051344000868","219011344069620",28.33,26.00,0,332.43,353.77,21.9,19.2,0.159,491517.7,491517.7,699,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656820,805495.00
07/27/2016 18:00,2,0.689,ACTIVE,211.93,342.05,59.991,1469656804,"274151322000095","219011344069620",27.75,30.30,0,329.73,348.66,19.4,16.8,0.128,799856.5,799856.5,692,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656821,805496.00
07/27/2016 18:00,2,0.746,ACTIVE,213.06,342.95,59.991,1469656804,"201051344000988","219011344069620",27.85,27.30,0,332.13,356.18,21.1,18.4,0.168,488047.1,488047.1,701,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656822,805497.00
07/27/2016 18:00,2,0.758,ACTIVE,212.83,340.85,59.991,1469656804,"201051344001025","219011344069620",27.93,26.80,0,331.53,352.87,21.5,18.8,0.155,501919.8,501919.8,698,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656823,805498.00
07/27/2016 18:00,2,0.744,ACTIVE,213.29,341.45,59.991,1469656804,"201051344000458","219011344069620",28.19,28.00,0,332.73,353.47,21.3,18.6,0.164,498963.6,498963.6,699,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656824,805499.00
07/27/2016 18:00,2,0.742,ACTIVE,213.74,342.95,59.996,1469656804,"201051344000853","219011344069620",28.15,27.50,0,334.84,355.28,21.2,18.5,0.159,498076.2,498076.2,697,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656825,805500.00
07/27/2016 18:00,2,0.715,ACTIVE,213.29,341.75,59.996,1469656804,"201051344000685","219011344069620",27.97,26.30,0,331.53,353.77,20.3,17.7,0.159,502003.2,502003.2,698,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656826,805501.00
07/27/2016 18:00,2,0.742,ACTIVE,213.06,341.45,59.996,1469656804,"201051344000917","219011344069620",28.03,27.00,0,330.93,352.27,21.1,18.4,0.159,498940.5,498940.5,697,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656827,805502.00
07/27/2016 18:00,2,0.740,ACTIVE,213.06,341.15,59.991,1469656804,"201051344001145","219011344069620",28.23,26.00,0,333.33,353.17,21.2,18.5,0.155,504113.7,504113.7,698,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656828,805503.00
07/27/2016 18:00,2,0.729,ACTIVE,213.29,341.45,59.991,1469656804,"201051344000651","219011344069620",28.11,26.50,0,332.13,352.87,20.8,18.1,0.155,496896.6,496896.6,696,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656828,805504.00
07/27/2016 18:00,2,0.631,ACTIVE,211.48,338.14,59.991,1469656804,"274151322000088","219011344069620",26.84,30.50,0,330.93,347.46,17.2,14.7,0.102,730798.3,730798.3,695,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656829,805505.00
07/27/2016 18:00,2,0.453,ACTIVE,212.61,391.04,60.002,1469656804,"274151322000068","219011344069620",36.66,32.80,0,335.74,411.78,16.9,14.3,0.097,624518.4,624518.4,702,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656830,805506.00
07/27/2016 18:00,2,0.775,ACTIVE,212.83,339.95,59.986,1469656804,"201051344001135","219011344069620",27.87,27.00,0,330.93,352.27,21.9,19.2,0.159,492964.1,492964.1,700,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656831,805507.00
07/27/2016 18:00,2,0.746,ACTIVE,213.06,341.15,59.996,1469656804,"201051344000594","219011344069620",28.67,27.30,0,331.23,353.77,21.7,19.1,0.164,503224.9,503224.9,697,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656832,805508.00
07/27/2016 18:00,2,0.764,ACTIVE,213.29,340.85,59.965,1469656804,"201051344001203","219011344069620",27.73,26.50,0,331.83,354.07,21.5,18.8,0.159,500686.5,500686.5,700,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656833,805509.00
07/27/2016 18:00,2,0.643,ACTIVE,211.93,341.45,59.991,1469656804,"274151322000054","219011344069620",27.31,31.50,0,330.03,348.06,17.8,15.2,0.119,746119.0,746119.0,697,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656834,805510.00
07/27/2016 18:00,2,0.762,ACTIVE,213.51,340.85,60.002,1469656804,"201051344000867","219011344069620",28.39,27.50,0,332.43,353.77,21.9,19.2,0.159,490587.8,490587.8,697,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656835,805511.00
07/27/2016 18:00,2,0.750,ACTIVE,213.06,341.45,60.007,1469656804,"201051344001093","219011344069620",28.43,26.00,0,332.43,353.17,21.6,19.0,0.155,498363.8,498363.8,700,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656836,805512.00
07/27/2016 18:00,2,0.729,ACTIVE,213.06,342.05,59.986,1469656804,"201051344000900","219011344069620",28.45,26.30,0,332.43,353.77,21.1,18.4,0.159,506795.4,506795.4,700,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656837,805513.00
07/27/2016 18:00,2,0.746,ACTIVE,213.29,341.75,59.949,1469656804,"201051344000648","219011344069620",28.09,26.00,0,332.73,354.07,21.2,18.6,0.159,496946.1,496946.1,701,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656838,805514.00
07/27/2016 18:00,2,0.754,ACTIVE,213.29,341.45,60.007,1469656804,"201051344000569","219011344069620",28.19,27.80,0,333.03,354.97,21.6,18.9,0.164,507399.4,507399.4,698,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656839,805515.00
07/27/2016 18:00,2,0.770,ACTIVE,213.29,341.45,60.002,1469656804,"201051344000983","219011344069620",28.31,28.00,0,332.43,354.07,22.1,19.4,0.164,499340.5,499340.5,699,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656840,805516.00
07/27/2016 18:00,2,0.744,ACTIVE,213.06,341.15,60.007,1469656804,"201051344001158","219011344069620",28.05,27.30,0,332.43,354.67,21.2,18.5,0.159,492286.4,492286.4,697,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656841,805517.00
07/27/2016 18:00,2,0.736,ACTIVE,213.51,343.25,60.002,1469656804,"201051344000576","219011344069620",28.01,26.50,0,333.93,355.58,20.9,18.3,0.159,499619.2,499619.2,700,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656842,805518.00
07/27/2016 18:00,2,0.639,ACTIVE,211.93,338.14,60.002,1469656804,"274151322000087","219011344069620",27.47,36.50,0,328.52,348.06,17.8,15.3,0.097,718937.7,718937.7,703,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469656842,805519.00
07/27/2016 18:15,2,0.547,ACTIVE,213.51,340.25,59.981,1469657703,"201051344000645","219011344069620",27.69,26.30,0,333.03,353.17,15.4,12.9,0.097,499185.9,499185.9,700,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657704,805520.00
07/27/2016 18:15,2,0.471,ACTIVE,212.16,339.95,59.975,1469657703,"274151322000085","219011344069620",26.98,29.50,0,333.63,345.96,12.9,10.5,0.080,746816.7,746816.7,695,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657705,805521.00
07/27/2016 18:15,2,0.559,ACTIVE,213.51,342.05,59.981,1469657703,"201051344000633","219011344069620",28.25,25.80,0,331.83,354.97,16.0,13.5,0.110,490499.8,490499.8,696,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657706,805522.00
07/27/2016 18:15,2,0.562,ACTIVE,213.06,340.25,59.970,1469657703,"201051344000469","219011344069620",28.21,24.80,0,331.53,352.87,16.1,13.6,0.110,492609.5,492609.5,701,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657707,805523.00
07/27/2016 18:15,2,0.570,ACTIVE,212.83,339.65,59.970,1469657703,"201051344000646","219011344069620",27.55,26.50,0,329.43,351.07,15.9,13.5,0.106,494178.7,494178.7,698,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657708,805524.00
07/27/2016 18:15,2,0.498,ACTIVE,211.93,338.74,59.965,1469657703,"274151322000052","219011344069620",27.57,30.00,0,333.33,346.86,13.8,11.4,0.084,764772.6,764772.6,695,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657709,805525.00
07/27/2016 18:15,2,0.582,ACTIVE,213.29,340.25,59.975,1469657703,"201051344000585","219011344069620",28.27,26.00,0,331.83,351.67,16.7,14.2,0.106,502769.1,502769.1,699,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657710,805526.00
07/27/2016 18:15,2,0.553,ACTIVE,213.06,338.74,59.965,1469657703,"201051344001230","219011344069620",27.91,25.80,0,330.03,349.86,15.6,13.2,0.097,497563.1,497563.1,699,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657710,805527.00
07/27/2016 18:15,2,0.539,ACTIVE,213.51,339.95,59.981,1469657703,"201051344000582","219011344069620",27.97,25.00,0,331.53,351.67,15.3,12.8,0.106,490499.4,490499.4,696,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657711,805528.00
07/27/2016 18:15,2,0.568,ACTIVE,212.61,339.04,59.981,1469657703,"201051344000955","219011344069620",28.17,25.80,0,330.93,350.47,16.2,13.8,0.106,503833.8,503833.8,698,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657712,805529.00
07/27/2016 18:15,2,0.303,ACTIVE,211.93,396.45,59.975,1469657703,"274151322000094","219011344069620",37.35,31.30,0,334.54,419.90,11.5,9.2,0.066,624402.4,624402.4,707,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657713,805530.00
07/27/2016 18:15,2,0.586,ACTIVE,213.06,339.95,59.944,1469657703,"201051344000579","219011344069620",28.41,27.00,0,332.73,352.27,16.8,14.3,0.110,506668.1,506668.1,700,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657714,805531.00
07/27/2016 18:15,2,0.572,ACTIVE,213.06,339.04,60.002,1469657703,"201051344000890","219011344069620",27.91,26.50,0,330.63,352.87,16.2,13.7,0.106,501065.3,501065.3,696,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657715,805532.00
07/27/2016 18:15,2,0.545,ACTIVE,213.51,340.25,59.975,1469657703,"201051344000438","219011344069620",28.63,25.80,0,331.53,351.97,15.8,13.3,0.106,502723.8,502723.8,699,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657716,805533.00
07/27/2016 18:15,2,0.574,ACTIVE,213.51,339.95,59.970,1469657703,"201051344000417","219011344069620",28.19,26.50,0,331.23,351.37,16.4,13.9,0.106,494461.1,494461.1,695,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657717,805534.00
07/27/2016 18:15,2,0.471,ACTIVE,211.93,339.04,59.944,1469657703,"274151322000083","219011344069620",27.65,30.00,0,333.63,346.86,13.2,10.8,0.075,757887.1,757887.1,698,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657718,805535.00
07/27/2016 18:15,2,0.504,ACTIVE,212.61,339.95,59.959,1469657703,"274151322000076","219011344069620",27.83,29.50,0,334.54,347.46,14.2,11.8,0.088,808078.2,808078.2,692,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657719,805536.00
07/27/2016 18:15,2,0.576,ACTIVE,213.29,340.25,59.965,1469657703,"201051344000868","219011344069620",27.77,25.30,0,331.23,352.27,16.2,13.7,0.110,491521.9,491521.9,700,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657719,805537.00
07/27/2016 18:15,2,0.486,ACTIVE,212.38,340.25,60.007,1469657703,"274151322000095","219011344069620",27.79,29.30,0,333.33,346.86,13.7,11.3,0.080,799860.1,799860.1,693,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657720,805538.00
07/27/2016 18:15,2,0.543,ACTIVE,213.51,341.45,59.933,1469657703,"201051344000988","219011344069620",27.77,26.50,0,331.53,353.77,15.3,12.8,0.110,488051.1,488051.1,702,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657721,805539.00
07/27/2016 18:15,2,0.561,ACTIVE,213.29,339.04,59.981,1469657703,"201051344001025","219011344069620",27.67,25.80,0,332.13,351.07,15.7,13.3,0.106,501923.9,501923.9,699,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657722,805540.00
07/27/2016 18:15,2,0.553,ACTIVE,213.29,339.65,59.954,1469657703,"201051344000458","219011344069620",28.03,27.30,0,332.43,351.97,15.7,13.2,0.106,498967.6,498967.6,700,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657723,805541.00
07/27/2016 18:15,2,0.539,ACTIVE,213.96,342.05,59.986,1469657703,"201051344000853","219011344069620",28.45,26.80,0,333.93,354.07,15.5,13.1,0.106,498080.2,498080.2,698,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657724,805542.00
07/27/2016 18:15,2,0.521,ACTIVE,213.74,340.85,59.975,1469657703,"201051344000685","219011344069620",28.05,25.50,0,331.53,352.27,14.8,12.4,0.106,502007.0,502007.0,699,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657725,805543.00
07/27/2016 18:15,2,0.549,ACTIVE,213.51,339.95,60.018,1469657703,"201051344000917","219011344069620",27.85,26.00,0,330.63,351.67,15.5,13.1,0.097,498944.5,498944.5,698,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657726,805544.00
07/27/2016 18:15,2,0.535,ACTIVE,213.51,339.95,59.965,1469657703,"201051344001145","219011344069620",28.47,25.00,0,331.83,352.27,15.4,13.0,0.097,504117.7,504117.7,699,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657727,805545.00
07/27/2016 18:15,2,0.535,ACTIVE,213.74,340.25,59.975,1469657703,"201051344000651","219011344069620",28.07,25.30,0,332.43,351.37,15.2,12.8,0.102,496900.5,496900.5,697,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657728,805546.00
07/27/2016 18:15,2,0.455,ACTIVE,211.70,338.74,59.981,1469657703,"274151322000088","219011344069620",26.40,29.30,0,333.33,345.66,12.2,9.8,0.075,730801.4,730801.4,696,0,0,0,L,1151911521,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657729,805547.00
07/27/2016 18:15,2,0.312,ACTIVE,212.61,404.57,59.965,1469657703,"274151322000068","219011344069620",38.23,32.00,0,334.84,418.39,12.0,9.6,0.053,624521.6,624521.6,703,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657729,805548.00
07/27/2016 18:15,2,0.568,ACTIVE,213.06,338.74,59.975,1469657703,"201051344001135","219011344069620",28.17,25.80,0,330.33,350.77,16.3,13.8,0.097,492968.3,492968.3,701,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657730,805549.00
07/27/2016 18:15,2,0.566,ACTIVE,213.06,340.25,59.970,1469657703,"201051344000594","219011344069620",27.89,26.50,0,330.33,353.17,16.0,13.5,0.110,503229.1,503229.1,698,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657731,805550.00
07/27/2016 18:15,2,0.564,ACTIVE,213.51,339.65,59.986,1469657703,"201051344001203","219011344069620",27.59,25.50,0,331.53,352.27,15.8,13.3,0.106,500690.6,500690.6,701,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657732,805551.00
07/27/2016 18:15,2,0.467,ACTIVE,212.16,340.25,59.975,1469657703,"274151322000054","219011344069620",27.02,30.30,0,333.03,346.26,12.8,10.4,0.080,746122.3,746122.3,698,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657733,805552.00
07/27/2016 18:15,2,0.562,ACTIVE,213.51,339.65,59.991,1469657703,"201051344000867","219011344069620",28.25,26.80,0,330.93,352.57,16.1,13.6,0.102,490592.0,490592.0,698,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657734,805553.00
07/27/2016 18:15,2,0.559,ACTIVE,213.51,339.95,59.986,1469657703,"201051344001093","219011344069620",28.31,25.00,0,331.53,351.67,16.1,13.6,0.102,498367.9,498367.9,701,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657735,805554.00
07/27/2016 18:15,2,0.525,ACTIVE,213.29,340.25,59.981,1469657703,"201051344000900","219011344069620",28.27,25.30,0,330.93,352.27,15.1,12.6,0.102,506799.3,506799.3,701,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657736,805555.00
07/27/2016 18:15,2,0.555,ACTIVE,213.74,340.55,59.981,1469657703,"201051344000648","219011344069620",27.81,25.30,0,332.73,352.87,15.7,13.2,0.106,496950.2,496950.2,702,0,0,0,L,1122011218,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657737,805556.00
07/27/2016 18:15,2,0.559,ACTIVE,213.29,340.25,59.991,1469657703,"201051344000569","219011344069620",28.07,26.80,0,332.73,352.27,15.9,13.5,0.110,507403.5,507403.5,699,0,0,0,L,1122011218,0,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657738,805557.00
07/27/2016 18:15,2,0.568,ACTIVE,213.29,339.65,60.002,1469657703,"201051344000983","219011344069620",28.47,26.80,0,332.13,351.67,16.4,13.9,0.110,499344.7,499344.7,700,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657739,805558.00
07/27/2016 18:15,2,0.545,ACTIVE,213.29,340.25,59.986,1469657703,"201051344001158","219011344069620",27.85,26.30,0,333.03,352.57,15.4,13.0,0.106,492290.5,492290.5,698,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657740,805559.00
07/27/2016 18:15,2,0.539,ACTIVE,213.96,341.45,59.986,1469657703,"201051344000576","219011344069620",28.29,25.50,0,333.03,353.17,15.4,13.0,0.106,499623.2,499623.2,701,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657740,805560.00
07/27/2016 18:15,2,0.465,ACTIVE,212.38,337.54,59.986,1469657703,"274151322000087","219011344069620",27.10,34.80,0,333.33,346.56,12.8,10.4,0.053,718941.0,718941.0,704,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469657742,805561.00
07/27/2016 18:30,2,0.520,ACTIVE,213.74,341.15,60.018,1469658604,"201051344000645","219011344069620",28.21,25.50,0,333.33,348.96,14.9,12.5,0.097,499189.0,499189.0,701,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658606,805562.00
07/27/2016 18:30,2,0.457,ACTIVE,212.38,338.14,59.991,1469658604,"274151322000085","219011344069620",27.47,28.80,0,333.93,344.15,12.8,10.4,0.071,746819.2,746819.2,696,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658607,805563.00
07/27/2016 18:30,2,0.531,ACTIVE,213.74,341.75,60.002,1469658604,"201051344000633","219011344069620",28.77,25.00,0,331.83,350.17,15.5,13.1,0.102,490503.1,490503.1,697,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658607,805564.00
07/27/2016 18:30,2,0.545,ACTIVE,213.29,339.95,59.991,1469658604,"201051344000469","219011344069620",28.13,23.80,0,331.23,348.36,15.6,13.1,0.106,492612.7,492612.7,702,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658608,805565.00
07/27/2016 18:30,2,0.549,ACTIVE,212.61,339.04,59.991,1469658604,"201051344000646","219011344069620",27.83,25.80,0,330.93,347.76,15.5,13.1,0.102,494182.0,494182.0,699,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658609,805566.00
07/27/2016 18:30,2,0.486,ACTIVE,211.93,338.14,59.996,1469658604,"274151322000052","219011344069620",27.71,29.50,0,333.63,344.45,13.7,11.3,0.084,764775.3,764775.3,696,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658610,805567.00
07/27/2016 18:30,2,0.566,ACTIVE,213.29,339.95,60.002,1469658604,"201051344000585","219011344069620",28.33,25.30,0,331.23,348.36,16.3,13.8,0.106,502772.5,502772.5,700,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658611,805568.00
07/27/2016 18:30,2,0.527,ACTIVE,212.83,337.84,60.028,1469658604,"201051344001230","219011344069620",28.17,25.00,0,330.63,346.26,15.1,12.6,0.097,497566.2,497566.2,700,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658612,805569.00
07/27/2016 18:30,2,0.531,ACTIVE,213.51,339.34,60.007,1469658604,"201051344000582","219011344069620",27.77,24.30,0,331.83,347.46,15.0,12.5,0.097,490502.5,490502.5,697,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658613,805570.00
07/27/2016 18:30,2,0.553,ACTIVE,212.61,338.44,60.012,1469658604,"201051344000955","219011344069620",28.25,25.00,0,330.33,347.16,15.8,13.3,0.106,503837.1,503837.1,699,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658614,805571.00
07/27/2016 18:30,2,0.301,ACTIVE,212.16,393.15,59.986,1469658604,"274151322000094","219011344069620",36.92,30.50,0,335.14,411.48,11.4,9.0,0.075,624404.6,624404.6,708,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658615,805572.00
07/27/2016 18:30,2,0.562,ACTIVE,213.29,339.95,60.002,1469658604,"201051344000579","219011344069620",28.84,26.30,0,332.13,348.96,16.4,14.0,0.097,506671.6,506671.6,701,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658616,805573.00
07/27/2016 18:30,2,0.557,ACTIVE,212.83,338.74,59.986,1469658604,"201051344000890","219011344069620",28.13,25.80,0,330.93,348.06,15.9,13.4,0.102,501068.6,501068.6,697,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658617,805574.00
07/27/2016 18:30,2,0.531,ACTIVE,213.29,339.34,59.991,1469658604,"201051344000438","219011344069620",28.47,25.00,0,332.43,349.26,15.4,12.9,0.097,502727.0,502727.0,700,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658617,805575.00
07/27/2016 18:30,2,0.555,ACTIVE,213.06,339.04,59.991,1469658604,"201051344000417","219011344069620",28.53,26.00,0,331.83,348.36,16.1,13.6,0.102,494464.4,494464.4,696,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658618,805576.00
07/27/2016 18:30,2,0.467,ACTIVE,212.16,339.04,60.002,1469658604,"274151322000083","219011344069620",27.71,29.50,0,333.63,344.45,13.1,10.7,0.080,757889.7,757889.7,699,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658619,805577.00
07/27/2016 18:30,2,0.490,ACTIVE,212.83,338.14,59.991,1469658604,"274151322000076","219011344069620",27.89,28.80,0,335.14,345.06,13.8,11.4,0.084,808081.1,808081.1,693,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658620,805578.00
07/27/2016 18:30,2,0.557,ACTIVE,213.29,339.95,59.986,1469658604,"201051344000868","219011344069620",28.09,24.30,0,331.83,348.96,15.8,13.4,0.102,491525.2,491525.2,701,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658621,805579.00
07/27/2016 18:30,2,0.475,ACTIVE,211.93,339.65,59.970,1469658604,"274151322000095","219011344069620",27.79,28.50,0,333.63,343.85,13.4,11.0,0.084,799862.8,799862.8,694,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658622,805580.00
07/27/2016 18:30,2,0.529,ACTIVE,213.29,341.45,59.986,1469658604,"201051344000988","219011344069620",27.65,25.80,0,331.53,350.17,14.9,12.4,0.110,488054.2,488054.2,703,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658623,805581.00
07/27/2016 18:30,2,0.531,ACTIVE,213.06,337.84,59.986,1469658604,"201051344001025","219011344069620",28.63,25.00,0,332.43,347.76,15.4,13.0,0.106,501927.1,501927.1,700,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658624,805582.00
07/27/2016 18:30,2,0.533,ACTIVE,213.29,340.25,59.996,1469658604,"201051344000458","219011344069620",28.37,26.50,0,332.73,348.06,15.4,12.9,0.106,498970.8,498970.8,701,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658625,805583.00
07/27/2016 18:30,2,0.512,ACTIVE,213.96,341.45,59.996,1469658604,"201051344000853","219011344069620",29.20,25.80,0,333.93,350.17,15.2,12.7,0.097,498083.4,498083.4,699,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658626,805584.00
07/27/2016 18:30,2,0.504,ACTIVE,213.51,339.65,59.986,1469658604,"201051344000685","219011344069620",28.43,24.80,0,332.13,348.96,14.6,12.1,0.102,502010.0,502010.0,700,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658627,805585.00
07/27/2016 18:30,2,0.539,ACTIVE,213.29,339.65,59.981,1469658604,"201051344000917","219011344069620",27.77,25.00,0,331.83,347.76,15.2,12.7,0.097,498947.7,498947.7,699,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658627,805586.00
07/27/2016 18:30,2,0.525,ACTIVE,213.29,339.34,59.986,1469658604,"201051344001145","219011344069620",28.47,24.30,0,333.03,348.36,15.2,12.7,0.097,504120.9,504120.9,700,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658628,805587.00
07/27/2016 18:30,2,0.518,ACTIVE,213.29,339.34,59.986,1469658604,"201051344000651","219011344069620",28.43,24.30,0,332.73,348.06,14.9,12.5,0.093,496903.6,496903.6,698,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658629,805588.00
07/27/2016 18:30,2,0.449,ACTIVE,211.93,339.04,59.986,1469658604,"274151322000088","219011344069620",26.70,28.30,0,333.33,343.55,12.2,9.8,0.075,730803.9,730803.9,697,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658630,805589.00
07/27/2016 18:30,2,0.332,ACTIVE,212.83,395.55,59.996,1469658604,"274151322000068","219011344069620",37.29,31.30,0,335.44,413.59,12.3,9.9,0.057,624524.0,624524.0,704,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658631,805590.00
07/27/2016 18:30,2,0.555,ACTIVE,212.83,337.84,59.981,1469658604,"201051344001135","219011344069620",28.41,25.00,0,331.53,347.16,16.0,13.5,0.097,492971.6,492971.6,702,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658632,805591.00
07/27/2016 18:30,2,0.551,ACTIVE,213.06,339.95,59.991,1469658604,"201051344000594","219011344069620",28.09,26.00,0,331.23,348.06,15.7,13.2,0.102,503232.4,503232.4,699,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658633,805592.00
07/27/2016 18:30,2,0.543,ACTIVE,213.29,338.74,60.018,1469658604,"201051344001203","219011344069620",28.09,24.80,0,332.43,348.36,15.5,13.0,0.102,500693.8,500693.8,702,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658634,805593.00
07/27/2016 18:30,2,0.457,ACTIVE,212.16,337.24,59.981,1469658604,"274151322000054","219011344069620",27.77,29.30,0,333.33,344.45,12.9,10.5,0.066,746124.9,746124.9,699,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658635,805594.00
07/27/2016 18:30,2,0.547,ACTIVE,213.51,339.65,59.981,1469658604,"201051344000867","219011344069620",28.31,26.00,0,332.13,348.36,15.7,13.2,0.097,490595.3,490595.3,699,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658636,805595.00
07/27/2016 18:30,2,0.543,ACTIVE,213.06,339.34,60.002,1469658604,"201051344001093","219011344069620",28.59,24.30,0,332.13,348.06,15.7,13.2,0.097,498371.2,498371.2,702,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658637,805596.00
07/27/2016 18:30,2,0.514,ACTIVE,213.29,340.25,59.981,1469658604,"201051344000900","219011344069620",28.33,24.80,0,332.13,348.06,14.8,12.3,0.102,506802.4,506802.4,702,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658638,805597.00
07/27/2016 18:30,2,0.547,ACTIVE,213.51,339.95,59.986,1469658604,"201051344000648","219011344069620",27.97,24.50,0,332.43,348.96,15.5,13.1,0.102,496953.4,496953.4,703,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658639,805598.00
07/27/2016 18:30,2,0.547,ACTIVE,213.51,339.65,59.970,1469658604,"201051344000569","219011344069620",28.31,25.80,0,332.73,348.06,15.7,13.2,0.106,507406.8,507406.8,700,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658639,805599.00
07/27/2016 18:30,2,0.557,ACTIVE,213.51,339.65,59.986,1469658604,"201051344000983","219011344069620",28.53,26.00,0,331.83,348.06,16.1,13.6,0.106,499348.1,499348.1,701,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658640,805600.00
07/27/2016 18:30,2,0.531,ACTIVE,213.29,339.65,60.012,1469658604,"201051344001158","219011344069620",28.05,25.50,0,332.13,348.36,15.1,12.6,0.106,492293.6,492293.6,699,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658641,805601.00
07/27/2016 18:30,2,0.537,ACTIVE,213.74,341.75,59.996,1469658604,"201051344000576","219011344069620",28.01,24.80,0,333.63,348.96,15.2,12.8,0.102,499626.4,499626.4,702,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658642,805602.00
07/27/2016 18:30,2,0.469,ACTIVE,212.16,339.95,60.002,1469658604,"274151322000087","219011344069620",27.04,33.00,0,333.93,344.15,12.8,10.4,0.071,718943.6,718943.6,705,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469658643,805603.00
07/27/2016 18:45,2,0.486,ACTIVE,213.74,340.55,59.975,1469659503,"201051344000645","219011344069620",27.81,25.00,0,333.03,349.26,13.8,11.4,0.093,499191.9,499191.9,702,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659504,805604.00
07/27/2016 18:45,2,0.418,ACTIVE,212.38,338.74,59.938,1469659503,"274151322000085","219011344069620",27.27,28.00,0,334.24,344.15,11.6,9.2,0.062,746821.6,746821.6,697,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659505,805605.00
07/27/2016 18:45,2,0.494,ACTIVE,213.96,342.35,60.018,1469659503,"201051344000633","219011344069620",28.67,24.80,0,332.73,349.56,14.4,11.9,0.088,490506.1,490506.1,698,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659506,805606.00
07/27/2016 18:45,2,0.500,ACTIVE,213.51,340.55,59.975,1469659503,"201051344000469","219011344069620",28.53,23.50,0,330.93,348.36,14.5,12.0,0.093,492615.8,492615.8,703,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659507,805607.00
07/27/2016 18:45,2,0.506,ACTIVE,212.61,338.74,59.975,1469659503,"201051344000646","219011344069620",28.33,25.30,0,329.43,347.46,14.5,12.1,0.093,494185.1,494185.1,700,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659508,805608.00
07/27/2016 18:45,2,0.455,ACTIVE,212.38,339.34,59.975,1469659503,"274151322000052","219011344069620",27.15,29.00,0,333.63,344.45,12.6,10.2,0.066,764778.0,764778.0,697,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659509,805609.00
07/27/2016 18:45,2,0.531,ACTIVE,213.29,339.34,59.949,1469659503,"201051344000585","219011344069620",28.07,25.00,0,330.33,347.16,15.1,12.7,0.093,502775.7,502775.7,701,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659510,805610.00
07/27/2016 18:45,2,0.502,ACTIVE,212.83,337.84,59.975,1469659503,"201051344001230","219011344069620",27.59,24.80,0,330.33,345.96,14.1,11.6,0.084,497569.2,497569.2,701,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659511,805611.00
07/27/2016 18:45,2,0.488,ACTIVE,213.51,339.04,59.981,1469659503,"201051344000582","219011344069620",28.05,23.80,0,332.43,346.86,13.8,11.4,0.088,490505.4,490505.4,698,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659512,805612.00
07/27/2016 18:45,2,0.490,ACTIVE,212.83,337.84,59.959,1469659503,"201051344000955","219011344069620",29.16,24.50,0,330.63,346.26,14.5,12.1,0.084,503840.3,503840.3,700,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659513,805613.00
07/27/2016 18:45,2,0.277,ACTIVE,212.61,386.53,59.981,1469659503,"274151322000094","219011344069620",36.28,30.30,0,334.54,409.68,10.2,8.0,0.062,624406.7,624406.7,709,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659513,805614.00
07/27/2016 18:45,2,0.533,ACTIVE,213.51,339.65,59.981,1469659503,"201051344000579","219011344069620",28.41,25.80,0,332.43,347.76,15.3,12.9,0.088,506674.9,506674.9,702,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659514,805615.00
07/27/2016 18:45,2,0.518,ACTIVE,213.06,337.84,59.975,1469659503,"201051344000890","219011344069620",27.75,25.50,0,330.63,347.16,14.6,12.2,0.088,501071.7,501071.7,698,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659515,805616.00
07/27/2016 18:45,2,0.492,ACTIVE,213.29,338.74,59.981,1469659503,"201051344000438","219011344069620",28.63,24.50,0,331.53,347.46,14.3,11.9,0.088,502730.1,502730.1,701,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659516,805617.00
07/27/2016 18:45,2,0.520,ACTIVE,213.29,338.74,59.970,1469659503,"201051344000417","219011344069620",28.33,25.30,0,331.53,346.26,14.9,12.5,0.084,494467.6,494467.6,697,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659517,805618.00
07/27/2016 18:45,2,0.426,ACTIVE,212.38,339.65,60.007,1469659503,"274151322000083","219011344069620",27.45,28.80,0,333.63,344.45,11.9,9.6,0.071,757892.2,757892.2,700,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659518,805619.00
07/27/2016 18:45,2,0.445,ACTIVE,213.06,340.25,59.986,1469659503,"274151322000076","219011344069620",27.83,28.50,0,334.84,345.06,12.6,10.2,0.071,808083.7,808083.7,694,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659519,805620.00
07/27/2016 18:45,2,0.516,ACTIVE,213.51,340.85,59.986,1469659503,"201051344000868","219011344069620",27.87,24.00,0,331.83,348.36,14.6,12.1,0.088,491528.3,491528.3,702,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659520,805621.00
07/27/2016 18:45,2,0.432,ACTIVE,212.61,340.85,59.981,1469659503,"274151322000095","219011344069620",27.53,28.00,0,333.63,343.85,12.1,9.7,0.071,799865.3,799865.3,695,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659521,805622.00
07/27/2016 18:45,2,0.490,ACTIVE,213.51,341.75,59.959,1469659503,"201051344000988","219011344069620",27.43,25.30,0,331.83,349.86,13.6,11.2,0.102,488057.1,488057.1,704,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659522,805623.00
07/27/2016 18:45,2,0.500,ACTIVE,212.83,338.14,59.975,1469659503,"201051344001025","219011344069620",28.27,24.50,0,330.93,346.86,14.3,11.9,0.088,501930.1,501930.1,701,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659523,805624.00
07/27/2016 18:45,2,0.502,ACTIVE,213.51,339.95,59.986,1469659503,"201051344000458","219011344069620",27.99,26.00,0,332.43,347.46,14.3,11.8,0.093,498973.8,498973.8,702,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659524,805625.00
07/27/2016 18:45,2,0.484,ACTIVE,213.96,341.75,59.996,1469659503,"201051344000853","219011344069620",28.77,25.30,0,333.93,349.56,14.1,11.7,0.088,498086.4,498086.4,700,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659525,805626.00
07/27/2016 18:45,2,0.475,ACTIVE,213.29,339.95,59.981,1469659503,"201051344000685","219011344069620",27.85,24.30,0,330.93,348.06,13.4,11.0,0.093,502012.8,502012.8,701,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659526,805627.00
07/27/2016 18:45,2,0.498,ACTIVE,213.06,339.65,59.986,1469659503,"201051344000917","219011344069620",27.71,24.80,0,331.53,347.16,14.0,11.6,0.088,498950.6,498950.6,700,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659527,805628.00
07/27/2016 18:45,2,0.516,ACTIVE,213.29,338.74,60.012,1469659503,"201051344001145","219011344069620",26.06,24.00,0,332.13,347.76,13.6,11.2,0.088,504123.8,504123.8,701,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659527,805629.00
07/27/2016 18:45,2,0.490,ACTIVE,213.29,339.34,59.991,1469659503,"201051344000651","219011344069620",27.79,23.80,0,332.13,348.06,13.8,11.4,0.088,496906.5,496906.5,699,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659528,805630.00
07/27/2016 18:45,2,0.406,ACTIVE,211.93,338.14,59.986,1469659503,"274151322000088","219011344069620",26.80,27.80,0,333.33,343.55,11.0,8.7,0.066,730806.1,730806.1,698,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659529,805631.00
07/27/2016 18:45,2,0.301,ACTIVE,213.06,387.44,59.970,1469659503,"274151322000068","219011344069620",36.34,30.80,0,335.44,417.49,11.1,8.8,0.057,624526.2,624526.2,705,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659530,805632.00
07/27/2016 18:45,2,0.523,ACTIVE,212.83,337.84,59.981,1469659503,"201051344001135","219011344069620",27.93,24.30,0,330.63,346.26,14.8,12.4,0.088,492974.8,492974.8,703,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659531,805633.00
07/27/2016 18:45,2,0.510,ACTIVE,213.29,340.55,59.986,1469659503,"201051344000594","219011344069620",28.29,25.50,0,330.93,348.06,14.6,12.2,0.097,503235.4,503235.4,700,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659532,805634.00
07/27/2016 18:45,2,0.502,ACTIVE,213.29,338.44,59.996,1469659503,"201051344001203","219011344069620",28.15,24.50,0,331.23,348.06,14.3,11.9,0.088,500696.8,500696.8,703,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659533,805635.00
07/27/2016 18:45,2,0.426,ACTIVE,212.38,339.95,59.991,1469659503,"274151322000054","219011344069620",27.10,28.80,0,333.33,344.15,11.7,9.4,0.071,746127.3,746127.3,700,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659534,805636.00
07/27/2016 18:45,2,0.488,ACTIVE,213.74,339.34,59.986,1469659503,"201051344000867","219011344069620",29.00,25.50,0,332.13,348.36,14.4,12.0,0.088,490598.4,490598.4,700,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659535,805637.00
