ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2016 18:45,2,0.539,ACTIVE,213.06,338.74,59.986,1469659503,"201051344001093","219011344069620",25.66,24.00,0,331.23,346.56,14.0,11.6,0.080,498374.2,498374.2,703,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659536,805638.00
07/27/2016 18:45,2,0.473,ACTIVE,213.29,340.55,59.986,1469659503,"201051344000900","219011344069620",28.19,24.30,0,332.13,347.46,13.5,11.1,0.088,506805.2,506805.2,703,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659536,805639.00
07/27/2016 18:45,2,0.518,ACTIVE,213.74,340.55,59.970,1469659503,"201051344000648","219011344069620",27.43,24.00,0,332.73,348.36,14.4,12.0,0.088,496956.5,496956.5,704,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659537,805640.00
07/27/2016 18:45,2,0.510,ACTIVE,213.29,339.95,59.996,1469659503,"201051344000569","219011344069620",28.31,25.30,0,332.13,348.96,14.6,12.2,0.088,507409.9,507409.9,701,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659538,805641.00
07/27/2016 18:45,2,0.523,ACTIVE,213.51,339.34,59.991,1469659503,"201051344000983","219011344069620",28.19,25.50,0,331.83,348.36,15.0,12.5,0.097,499351.2,499351.2,702,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659539,805642.00
07/27/2016 18:45,2,0.500,ACTIVE,213.29,339.95,59.991,1469659503,"201051344001158","219011344069620",27.73,25.30,0,332.43,348.36,14.1,11.7,0.093,492296.5,492296.5,700,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659540,805643.00
07/27/2016 18:45,2,0.498,ACTIVE,213.74,340.85,60.023,1469659503,"201051344000576","219011344069620",28.01,24.30,0,333.33,348.36,14.1,11.7,0.088,499629.4,499629.4,703,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659541,805644.00
07/27/2016 18:45,2,0.430,ACTIVE,212.38,340.25,59.996,1469659503,"274151322000087","219011344069620",26.98,32.20,0,333.33,344.15,11.7,9.4,0.053,718946.0,718946.0,706,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469659542,805645.00
07/27/2016 19:00,2,0.535,ACTIVE,213.74,340.85,59.986,1469660403,"201051344000645","219011344069620",27.93,24.30,0,333.93,348.66,15.1,12.7,0.102,499195.0,499195.0,703,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660405,805646.00
07/27/2016 19:00,2,0.465,ACTIVE,212.16,340.25,59.975,1469660403,"274151322000085","219011344069620",27.33,27.30,0,334.54,344.45,12.9,10.5,0.080,746824.2,746824.2,698,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660405,805647.00
07/27/2016 19:00,2,0.549,ACTIVE,213.51,342.05,59.975,1469660403,"201051344000633","219011344069620",28.13,24.00,0,333.03,349.86,15.7,13.2,0.110,490509.4,490509.4,699,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660406,805648.00
07/27/2016 19:00,2,0.559,ACTIVE,213.29,340.55,59.975,1469660403,"201051344000469","219011344069620",27.55,23.00,0,332.43,348.36,15.6,13.1,0.110,492619.1,492619.1,704,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660407,805649.00
07/27/2016 19:00,2,0.545,ACTIVE,212.61,338.44,59.975,1469660403,"201051344000646","219011344069620",28.33,24.80,0,330.63,345.66,15.7,13.2,0.102,494188.3,494188.3,701,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660408,805650.00
07/27/2016 19:00,2,0.496,ACTIVE,211.93,340.55,59.975,1469660403,"274151322000052","219011344069620",27.47,28.30,0,333.63,345.06,13.8,11.4,0.088,764780.7,764780.7,698,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660409,805651.00
07/27/2016 19:00,2,0.570,ACTIVE,213.29,339.65,59.981,1469660403,"201051344000585","219011344069620",28.29,24.50,0,331.83,346.56,16.4,13.9,0.102,502779.1,502779.1,702,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660410,805652.00
07/27/2016 19:00,2,0.529,ACTIVE,212.83,338.14,59.986,1469660403,"201051344001230","219011344069620",28.33,24.30,0,329.73,345.06,15.2,12.7,0.093,497572.3,497572.3,702,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660411,805653.00
07/27/2016 19:00,2,0.531,ACTIVE,213.29,339.34,59.991,1469660403,"201051344000582","219011344069620",28.07,23.80,0,331.83,346.56,15.1,12.7,0.097,490508.5,490508.5,699,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660412,805654.00
07/27/2016 19:00,2,0.561,ACTIVE,212.61,338.74,59.981,1469660403,"201051344000955","219011344069620",27.95,24.30,0,330.63,345.66,15.9,13.4,0.102,503843.6,503843.6,701,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660413,805655.00
07/27/2016 19:00,2,0.307,ACTIVE,212.38,393.75,59.975,1469660403,"274151322000094","219011344069620",36.90,29.80,0,334.84,413.29,11.5,9.2,0.075,624408.9,624408.9,710,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660414,805656.00
07/27/2016 19:00,2,0.570,ACTIVE,213.29,339.95,59.975,1469660403,"201051344000579","219011344069620",28.67,25.00,0,332.73,347.46,16.6,14.1,0.106,506678.3,506678.3,703,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660415,805657.00
07/27/2016 19:00,2,0.561,ACTIVE,212.83,338.44,59.986,1469660403,"201051344000890","219011344069620",27.99,25.00,0,330.93,346.26,15.9,13.4,0.102,501075.0,501075.0,699,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660416,805658.00
07/27/2016 19:00,2,0.529,ACTIVE,213.29,339.95,59.981,1469660403,"201051344000438","219011344069620",28.86,24.00,0,332.13,346.86,15.5,13.0,0.102,502733.3,502733.3,702,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660417,805659.00
07/27/2016 19:00,2,0.568,ACTIVE,213.29,339.34,59.970,1469660403,"201051344000417","219011344069620",28.13,25.00,0,331.23,347.16,16.2,13.7,0.102,494471.0,494471.0,698,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660417,805660.00
07/27/2016 19:00,2,0.471,ACTIVE,212.38,340.55,59.975,1469660403,"274151322000083","219011344069620",27.71,28.30,0,333.93,344.76,13.2,10.8,0.084,757894.9,757894.9,701,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660418,805661.00
07/27/2016 19:00,2,0.490,ACTIVE,212.83,338.74,59.970,1469660403,"274151322000076","219011344069620",27.79,27.80,0,335.14,345.36,13.8,11.4,0.088,808086.5,808086.5,695,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660419,805662.00
07/27/2016 19:00,2,0.559,ACTIVE,213.29,339.95,59.981,1469660403,"201051344000868","219011344069620",27.97,23.50,0,333.03,348.36,15.8,13.4,0.106,491531.6,491531.6,703,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660420,805663.00
07/27/2016 19:00,2,0.477,ACTIVE,212.16,337.24,59.981,1469660403,"274151322000095","219011344069620",27.61,27.50,0,334.24,344.45,13.4,11.0,0.075,799868.0,799868.0,696,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660421,805664.00
07/27/2016 19:00,2,0.523,ACTIVE,213.29,341.15,59.996,1469660403,"201051344000988","219011344069620",28.31,24.30,0,331.83,349.86,15.0,12.6,0.106,488060.2,488060.2,705,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660422,805665.00
07/27/2016 19:00,2,0.527,ACTIVE,212.83,337.84,59.959,1469660403,"201051344001025","219011344069620",28.94,24.30,0,331.53,346.26,15.5,13.0,0.106,501933.3,501933.3,702,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660423,805666.00
07/27/2016 19:00,2,0.543,ACTIVE,213.29,339.65,60.007,1469660403,"201051344000458","219011344069620",28.13,25.00,0,333.33,347.46,15.5,13.0,0.106,498977.0,498977.0,703,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660424,805667.00
07/27/2016 19:00,2,0.539,ACTIVE,213.74,341.45,60.023,1469660403,"201051344000853","219011344069620",28.15,24.30,0,333.93,349.26,15.4,13.0,0.106,498089.6,498089.6,701,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660425,805668.00
07/27/2016 19:00,2,0.508,ACTIVE,213.29,339.95,59.970,1469660403,"201051344000685","219011344069620",28.31,24.00,0,331.83,347.46,14.6,12.2,0.102,502015.8,502015.8,702,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660426,805669.00
07/27/2016 19:00,2,0.512,ACTIVE,213.06,339.34,59.986,1469660403,"201051344000917","219011344069620",28.94,24.50,0,330.33,346.56,15.0,12.6,0.093,498953.7,498953.7,701,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660426,805670.00
07/27/2016 19:00,2,0.529,ACTIVE,213.29,339.34,59.996,1469660403,"201051344001145","219011344069620",28.27,23.50,0,331.83,346.56,15.2,12.7,0.093,504126.9,504126.9,702,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660427,805671.00
07/27/2016 19:00,2,0.520,ACTIVE,213.29,339.34,59.986,1469660403,"201051344000651","219011344069620",28.59,23.50,0,331.83,346.26,15.1,12.6,0.097,496909.6,496909.6,700,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660428,805672.00
07/27/2016 19:00,2,0.449,ACTIVE,211.93,336.04,59.959,1469660403,"274151322000088","219011344069620",26.94,27.00,0,333.33,344.15,12.2,9.9,0.062,730808.5,730808.5,699,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660429,805673.00
07/27/2016 19:00,2,0.318,ACTIVE,212.83,400.66,60.002,1469660403,"274151322000068","219011344069620",37.71,30.30,0,335.74,417.19,12.1,9.8,0.066,624528.6,624528.6,706,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660430,805674.00
07/27/2016 19:00,2,0.557,ACTIVE,212.83,337.84,59.970,1469660403,"201051344001135","219011344069620",28.29,24.00,0,331.53,345.06,16.0,13.5,0.102,492978.1,492978.1,704,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660431,805675.00
07/27/2016 19:00,2,0.553,ACTIVE,213.06,339.95,60.007,1469660403,"201051344000594","219011344069620",28.29,25.00,0,331.53,347.46,15.9,13.4,0.106,503238.7,503238.7,701,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660432,805676.00
07/27/2016 19:00,2,0.553,ACTIVE,213.29,338.74,59.981,1469660403,"201051344001203","219011344069620",27.75,24.30,0,331.53,347.16,15.6,13.1,0.102,500700.1,500700.1,704,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660433,805677.00
07/27/2016 19:00,2,0.469,ACTIVE,212.16,339.34,59.970,1469660403,"274151322000054","219011344069620",27.14,28.00,0,333.93,344.76,12.9,10.5,0.084,746129.8,746129.8,701,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660434,805678.00
07/27/2016 19:00,2,0.551,ACTIVE,213.51,339.34,59.975,1469660403,"201051344000867","219011344069620",28.23,24.80,0,332.13,347.76,15.8,13.3,0.097,490601.6,490601.6,701,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660435,805679.00
07/27/2016 19:00,2,0.549,ACTIVE,213.06,339.04,59.949,1469660403,"201051344001093","219011344069620",28.21,24.00,0,330.93,345.96,15.7,13.2,0.102,498377.4,498377.4,704,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660436,805680.00
07/27/2016 19:00,2,0.520,ACTIVE,213.06,340.55,59.981,1469660403,"201051344000900","219011344069620",28.17,23.50,0,331.83,347.46,14.8,12.4,0.097,506808.2,506808.2,704,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660437,805681.00
07/27/2016 19:00,2,0.553,ACTIVE,213.51,339.95,59.986,1469660403,"201051344000648","219011344069620",27.95,23.30,0,333.03,347.76,15.7,13.2,0.102,496959.7,496959.7,705,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660438,805682.00
07/27/2016 19:00,2,0.555,ACTIVE,213.29,339.95,59.986,1469660403,"201051344000569","219011344069620",27.87,24.50,0,332.73,348.06,15.7,13.2,0.110,507413.2,507413.2,702,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660439,805683.00
07/27/2016 19:00,2,0.557,ACTIVE,213.29,339.34,59.991,1469660403,"201051344000983","219011344069620",28.65,24.50,0,333.03,347.76,16.1,13.7,0.106,499354.6,499354.6,703,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660440,805684.00
07/27/2016 19:00,2,0.539,ACTIVE,213.29,339.95,59.986,1469660403,"201051344001158","219011344069620",27.89,24.30,0,332.43,347.76,15.3,12.8,0.106,492299.7,492299.7,701,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660441,805685.00
07/27/2016 19:00,2,0.539,ACTIVE,213.74,340.85,59.981,1469660403,"201051344000576","219011344069620",28.27,23.50,0,333.63,348.66,15.4,13.0,0.106,499632.5,499632.5,704,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660442,805686.00
07/27/2016 19:00,2,0.463,ACTIVE,212.16,338.14,59.986,1469660403,"274151322000087","219011344069620",27.53,31.80,0,333.93,344.45,12.9,10.5,0.062,718948.5,718948.5,707,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469660443,805687.00
07/27/2016 19:15,2,0.576,ACTIVE,213.51,340.85,59.996,1469661304,"201051344000645","219011344069620",28.07,23.50,0,333.63,348.96,16.4,13.9,0.110,499198.3,499198.3,704,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661305,805688.00
07/27/2016 19:15,2,0.512,ACTIVE,212.16,340.85,60.028,1469661304,"274151322000085","219011344069620",27.35,26.80,0,333.93,344.45,14.2,11.7,0.088,746826.9,746826.9,699,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661306,805689.00
07/27/2016 19:15,2,0.590,ACTIVE,213.51,342.05,59.991,1469661304,"201051344000633","219011344069620",28.25,23.30,0,332.13,349.86,16.9,14.4,0.119,490512.8,490512.8,700,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661307,805690.00
07/27/2016 19:15,2,0.598,ACTIVE,213.29,340.85,60.018,1469661304,"201051344000469","219011344069620",27.93,22.50,0,331.23,348.66,16.9,14.4,0.124,492622.5,492622.5,705,0,0,0,L,1122011218,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661307,805691.00
07/27/2016 19:15,2,0.588,ACTIVE,212.83,339.65,59.991,1469661304,"201051344000646","219011344069620",28.29,24.30,0,330.03,347.16,16.9,14.4,0.119,494191.7,494191.7,702,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661308,805692.00
07/27/2016 19:15,2,0.545,ACTIVE,211.93,337.84,59.981,1469661304,"274151322000052","219011344069620",27.37,27.50,0,333.63,345.06,15.1,12.6,0.088,764783.7,764783.7,699,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661309,805693.00
07/27/2016 19:15,2,0.611,ACTIVE,213.29,340.25,59.986,1469661304,"201051344000585","219011344069620",28.45,23.80,0,331.53,347.76,17.6,15.1,0.115,502782.7,502782.7,703,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661310,805694.00
07/27/2016 19:15,2,0.576,ACTIVE,213.74,340.25,59.954,1469661304,"201051344000582","219011344069620",27.95,23.50,0,331.53,347.46,16.3,13.8,0.115,490511.8,490511.8,700,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661312,805695.00
07/27/2016 19:15,2,0.590,ACTIVE,212.83,339.34,59.991,1469661304,"201051344000955","219011344069620",28.67,23.80,0,330.33,346.56,17.1,14.6,0.115,503847.0,503847.0,702,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661313,805696.00
07/27/2016 19:15,2,0.324,ACTIVE,212.16,403.37,59.981,1469661304,"274151322000094","219011344069620",37.97,29.50,0,334.54,411.48,12.5,10.1,0.075,624411.3,624411.3,711,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661314,805697.00
07/27/2016 19:15,2,0.613,ACTIVE,213.06,340.25,59.991,1469661304,"201051344000579","219011344069620",28.57,24.30,0,333.03,348.06,17.8,15.2,0.119,506682.0,506682.0,704,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661315,805698.00
07/27/2016 19:15,2,0.604,ACTIVE,213.06,339.34,59.991,1469661304,"201051344000890","219011344069620",28.09,24.30,0,330.63,347.76,17.2,14.7,0.110,501078.4,501078.4,700,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661316,805699.00
07/27/2016 19:15,2,0.580,ACTIVE,213.29,339.95,59.986,1469661304,"201051344000438","219011344069620",28.61,23.50,0,331.83,347.76,16.9,14.3,0.115,502736.6,502736.6,703,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661317,805700.00
07/27/2016 19:15,2,0.604,ACTIVE,213.29,339.95,59.986,1469661304,"201051344000417","219011344069620",28.51,24.30,0,331.83,347.16,17.4,14.9,0.110,494474.5,494474.5,699,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661318,805701.00
07/27/2016 19:15,2,0.520,ACTIVE,212.16,338.44,59.965,1469661304,"274151322000083","219011344069620",27.37,27.80,0,333.63,344.76,14.4,11.9,0.093,757897.6,757897.6,702,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661319,805702.00
07/27/2016 19:15,2,0.539,ACTIVE,212.38,339.34,59.975,1469661304,"274151322000076","219011344069620",27.71,27.00,0,334.54,345.36,15.1,12.7,0.097,808089.5,808089.5,696,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661319,805703.00
07/27/2016 19:15,2,0.598,ACTIVE,213.06,339.95,59.991,1469661304,"201051344000868","219011344069620",28.19,23.00,0,332.13,348.36,17.1,14.6,0.115,491535.1,491535.1,704,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661320,805704.00
07/27/2016 19:15,2,0.520,ACTIVE,211.93,338.14,59.965,1469661304,"274151322000095","219011344069620",27.75,27.30,0,333.63,344.15,14.6,12.2,0.088,799870.8,799870.8,697,0,0,0,L,1151911521,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661321,805705.00
07/27/2016 19:15,2,0.576,ACTIVE,213.06,341.45,59.949,1469661304,"201051344000988","219011344069620",27.93,23.80,0,331.83,350.47,16.3,13.8,0.128,488063.4,488063.4,706,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661322,805706.00
07/27/2016 19:15,2,0.584,ACTIVE,213.06,338.14,59.986,1469661304,"201051344001025","219011344069620",28.39,23.80,0,330.33,347.46,16.8,14.3,0.106,501936.7,501936.7,703,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661323,805707.00
07/27/2016 19:15,2,0.586,ACTIVE,213.06,339.34,59.996,1469661304,"201051344000458","219011344069620",28.21,24.30,0,333.03,347.76,16.8,14.3,0.115,498980.4,498980.4,704,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661324,805708.00
07/27/2016 19:15,2,0.580,ACTIVE,213.51,341.15,59.981,1469661304,"201051344000853","219011344069620",28.41,23.80,0,333.63,349.56,16.7,14.2,0.115,498092.9,498092.9,702,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661325,805709.00
07/27/2016 19:15,2,0.559,ACTIVE,213.29,340.25,59.986,1469661304,"201051344000685","219011344069620",27.83,23.50,0,330.63,348.06,15.8,13.3,0.119,502018.9,502018.9,703,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661326,805710.00
07/27/2016 19:15,2,0.559,ACTIVE,213.06,339.65,59.991,1469661304,"201051344000917","219011344069620",28.84,24.30,0,330.33,347.76,16.4,13.9,0.106,498957.0,498957.0,702,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661327,805711.00
07/27/2016 19:15,2,0.568,ACTIVE,213.29,339.65,59.986,1469661304,"201051344001145","219011344069620",28.55,23.30,0,331.83,348.06,16.4,13.9,0.110,504130.2,504130.2,703,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661328,805712.00
07/27/2016 19:15,2,0.562,ACTIVE,213.29,339.65,59.986,1469661304,"201051344000651","219011344069620",28.53,23.30,0,331.83,347.46,16.3,13.8,0.110,496912.9,496912.9,701,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661328,805713.00
07/27/2016 19:15,2,0.492,ACTIVE,211.25,339.65,59.986,1469661304,"274151322000088","219011344069620",27.02,26.50,0,333.03,343.85,13.5,11.1,0.075,730811.1,730811.1,700,0,0,0,L,1151911521,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661329,805714.00
07/27/2016 19:15,2,0.346,ACTIVE,212.38,404.57,60.012,1469661304,"274151322000068","219011344069620",37.97,29.80,0,335.14,418.70,13.4,11.0,0.071,624531.2,624531.2,707,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661330,805715.00
07/27/2016 19:15,2,0.596,ACTIVE,212.61,338.44,59.991,1469661304,"201051344001135","219011344069620",28.51,23.50,0,331.23,346.86,17.3,14.7,0.110,492981.6,492981.6,705,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661331,805716.00
07/27/2016 19:15,2,0.596,ACTIVE,212.61,339.34,60.023,1469661304,"201051344000594","219011344069620",28.25,24.30,0,331.53,347.76,17.1,14.5,0.119,503242.2,503242.2,702,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661332,805717.00
07/27/2016 19:15,2,0.582,ACTIVE,213.06,339.04,59.986,1469661304,"201051344001203","219011344069620",28.37,23.80,0,331.23,348.06,16.8,14.3,0.110,500703.5,500703.5,705,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661333,805718.00
07/27/2016 19:15,2,0.508,ACTIVE,211.70,340.55,59.954,1469661304,"274151322000054","219011344069620",27.51,27.50,0,333.03,344.76,14.2,11.7,0.084,746132.6,746132.6,702,0,0,0,L,1151911521,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661334,805719.00
07/27/2016 19:15,2,0.596,ACTIVE,213.29,339.04,59.986,1469661304,"201051344000867","219011344069620",28.23,24.30,0,332.13,348.36,17.1,14.5,0.115,490605.1,490605.1,702,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661335,805720.00
07/27/2016 19:15,2,0.594,ACTIVE,212.83,339.95,59.975,1469661304,"201051344001093","219011344069620",28.15,23.80,0,332.13,347.46,17.0,14.5,0.106,498380.9,498380.9,705,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661336,805721.00
07/27/2016 19:15,2,0.562,ACTIVE,212.83,339.65,59.986,1469661304,"201051344000900","219011344069620",28.13,23.00,0,331.83,348.06,16.0,13.6,0.115,506811.4,506811.4,705,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661337,805722.00
07/27/2016 19:15,2,0.586,ACTIVE,213.06,339.65,59.981,1469661304,"201051344000648","219011344069620",28.25,22.80,0,332.43,348.06,16.8,14.3,0.115,496963.1,496963.1,706,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661338,805723.00
07/27/2016 19:15,2,0.592,ACTIVE,213.06,339.65,59.965,1469661304,"201051344000569","219011344069620",28.45,23.80,0,332.73,348.36,17.1,14.5,0.119,507416.6,507416.6,703,0,0,0,L,1122011218,0,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661339,805724.00
07/27/2016 19:15,2,0.594,ACTIVE,212.83,339.04,59.991,1469661304,"201051344000983","219011344069620",28.75,23.80,0,331.53,347.76,17.3,14.8,0.119,499358.1,499358.1,704,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661340,805725.00
07/27/2016 19:15,2,0.580,ACTIVE,213.06,339.65,59.986,1469661304,"201051344001158","219011344069620",28.01,23.80,0,332.73,347.76,16.5,14.0,0.110,492303.0,492303.0,702,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661341,805726.00
07/27/2016 19:15,2,0.570,ACTIVE,213.29,340.85,59.981,1469661304,"201051344000576","219011344069620",28.59,23.00,0,332.73,348.96,16.6,14.1,0.115,499635.9,499635.9,705,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661342,805727.00
07/27/2016 19:15,2,0.512,ACTIVE,211.93,339.65,59.975,1469661304,"274151322000087","219011344069620",27.25,31.30,0,333.63,344.76,14.2,11.7,0.080,718951.3,718951.3,708,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661343,805728.00
07/27/2016 19:15,2,0.574,ACTIVE,212.83,338.44,59.975,1469661304,"201051344001230","219011344069620",28.39,23.80,0,329.73,345.66,16.5,14.0,0.106,497575.8,497575.8,703,0,0,0,L,1122011218,1,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469661344,805729.00
07/27/2016 19:30,2,0.436,ACTIVE,213.51,339.34,59.996,1469662203,"201051344000645","219011344069620",23.99,23.00,0,332.73,350.17,10.6,8.3,0.062,499201.2,499201.2,705,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662204,805730.00
07/27/2016 19:30,2,0.344,ACTIVE,212.16,337.84,60.002,1469662203,"274151322000085","219011344069620",26.66,26.00,0,333.33,344.76,9.2,7.0,0.049,746829.4,746829.4,700,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662205,805731.00
07/27/2016 19:30,2,0.422,ACTIVE,213.51,340.55,59.991,1469662203,"201051344000633","219011344069620",27.63,23.00,0,331.83,351.07,11.8,9.5,0.071,490515.8,490515.8,701,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662206,805732.00
07/27/2016 19:30,2,0.434,ACTIVE,213.06,338.74,60.023,1469662203,"201051344000469","219011344069620",26.98,22.30,0,329.73,348.66,11.9,9.5,0.066,492625.6,492625.6,706,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662207,805733.00
07/27/2016 19:30,2,0.422,ACTIVE,212.38,337.24,60.002,1469662203,"201051344000646","219011344069620",28.05,23.50,0,330.33,348.06,12.0,9.6,0.066,494194.8,494194.8,703,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662208,805734.00
07/27/2016 19:30,2,0.365,ACTIVE,211.93,336.34,59.986,1469662203,"274151322000052","219011344069620",27.21,26.80,0,331.23,344.76,10.1,7.8,0.053,764786.4,764786.4,700,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662209,805735.00
07/27/2016 19:30,2,0.443,ACTIVE,212.83,338.14,59.996,1469662203,"201051344000585","219011344069620",27.79,23.50,0,332.13,348.96,12.5,10.2,0.066,502785.9,502785.9,704,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662210,805736.00
07/27/2016 19:30,2,0.402,ACTIVE,212.61,336.94,59.996,1469662203,"201051344001230","219011344069620",27.71,22.80,0,330.03,346.56,11.3,9.0,0.066,497578.6,497578.6,704,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662211,805737.00
07/27/2016 19:30,2,0.408,ACTIVE,213.06,337.84,59.981,1469662203,"201051344000582","219011344069620",27.47,23.30,0,331.53,348.66,11.4,9.0,0.066,490514.7,490514.7,701,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662212,805738.00
07/27/2016 19:30,2,0.219,ACTIVE,212.16,385.93,59.986,1469662203,"274151322000094","219011344069620",36.16,28.80,0,334.84,412.38,8.0,5.7,0.040,624413.4,624413.4,712,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662214,805739.00
07/27/2016 19:30,2,0.453,ACTIVE,212.83,338.44,59.991,1469662203,"201051344000579","219011344069620",27.73,23.80,0,330.93,348.96,12.7,10.4,0.062,506685.2,506685.2,705,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662215,805740.00
07/27/2016 19:30,2,0.432,ACTIVE,212.61,336.94,59.959,1469662203,"201051344000890","219011344069620",27.71,23.30,0,331.23,348.36,12.2,9.8,0.066,501081.6,501081.6,701,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662216,805741.00
07/27/2016 19:30,2,0.420,ACTIVE,212.83,337.84,59.991,1469662203,"201051344000438","219011344069620",27.71,22.80,0,331.53,348.96,11.8,9.5,0.066,502739.7,502739.7,704,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662217,805742.00
07/27/2016 19:30,2,0.443,ACTIVE,213.06,337.54,59.981,1469662203,"201051344000417","219011344069620",27.95,23.50,0,331.53,348.36,12.6,10.2,0.071,494477.8,494477.8,700,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662218,805743.00
07/27/2016 19:30,2,0.342,ACTIVE,211.93,338.14,59.986,1469662203,"274151322000083","219011344069620",27.02,26.80,0,331.23,344.45,9.4,7.1,0.044,757900.1,757900.1,703,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662218,805744.00
07/27/2016 19:30,2,0.354,ACTIVE,212.61,337.84,59.986,1469662203,"274151322000076","219011344069620",27.79,26.50,0,333.63,345.36,10.0,7.7,0.053,808092.1,808092.1,697,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662219,805745.00
07/27/2016 19:30,2,0.422,ACTIVE,212.83,338.74,59.996,1469662203,"201051344000868","219011344069620",27.73,22.80,0,329.43,349.26,11.9,9.5,0.062,491538.2,491538.2,705,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662220,805746.00
07/27/2016 19:30,2,0.340,ACTIVE,212.16,337.84,59.981,1469662203,"274151322000095","219011344069620",27.49,26.50,0,332.13,344.15,9.5,7.3,0.053,799873.4,799873.4,698,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662221,805747.00
07/27/2016 19:30,2,0.395,ACTIVE,213.06,340.25,59.986,1469662203,"201051344000988","219011344069620",27.73,23.50,0,330.03,350.17,11.1,8.8,0.075,488066.3,488066.3,707,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662222,805748.00
07/27/2016 19:30,2,0.414,ACTIVE,212.83,336.64,60.023,1469662203,"201051344001025","219011344069620",27.49,23.30,0,331.83,348.06,11.6,9.2,0.066,501939.7,501939.7,704,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662223,805749.00
07/27/2016 19:30,2,0.426,ACTIVE,212.83,338.14,59.986,1469662203,"201051344000458","219011344069620",27.12,23.80,0,330.93,347.76,11.7,9.4,0.071,498983.4,498983.4,705,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662224,805750.00
07/27/2016 19:30,2,0.406,ACTIVE,213.51,340.55,60.028,1469662203,"201051344000853","219011344069620",27.59,23.00,0,332.13,349.56,11.3,9.0,0.066,498095.9,498095.9,703,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662225,805751.00
07/27/2016 19:30,2,0.393,ACTIVE,213.29,338.44,59.986,1469662203,"201051344000685","219011344069620",27.06,22.80,0,331.53,348.96,10.8,8.5,0.066,502021.8,502021.8,704,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662226,805752.00
07/27/2016 19:30,2,0.400,ACTIVE,212.83,338.14,59.996,1469662203,"201051344000917","219011344069620",27.83,24.00,0,331.23,347.76,11.3,9.0,0.062,498960.0,498960.0,703,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662227,805753.00
07/27/2016 19:30,2,0.396,ACTIVE,213.29,337.84,59.986,1469662203,"201051344001145","219011344069620",28.09,22.50,0,332.13,348.96,11.3,9.0,0.066,504133.1,504133.1,704,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662227,805754.00
07/27/2016 19:30,2,0.406,ACTIVE,213.29,338.14,59.965,1469662203,"201051344000651","219011344069620",27.29,23.00,0,331.53,348.66,11.3,9.0,0.066,496915.8,496915.8,702,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662228,805755.00
07/27/2016 19:30,2,0.320,ACTIVE,211.70,338.14,59.981,1469662203,"274151322000088","219011344069620",26.30,26.00,0,331.53,343.55,8.5,6.3,0.044,730813.3,730813.3,701,0,0,0,L,1151911521,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662229,805756.00
07/27/2016 19:30,2,0.236,ACTIVE,213.06,386.23,60.002,1469662203,"274151322000068","219011344069620",36.12,29.00,0,335.44,416.89,8.6,6.4,0.044,624533.4,624533.4,708,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662230,805757.00
07/27/2016 19:30,2,0.430,ACTIVE,212.61,336.34,59.996,1469662203,"201051344001135","219011344069620",27.79,23.30,0,330.33,347.76,12.2,9.8,0.066,492984.8,492984.8,706,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662231,805758.00
07/27/2016 19:30,2,0.404,ACTIVE,212.83,338.74,59.949,1469662203,"201051344000594","219011344069620",28.43,23.80,0,328.52,348.36,11.7,9.3,0.071,503245.3,503245.3,703,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662232,805759.00
07/27/2016 19:30,2,0.428,ACTIVE,213.06,337.54,59.991,1469662203,"201051344001203","219011344069620",26.34,23.30,0,331.23,348.96,11.4,9.1,0.066,500706.5,500706.5,706,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662233,805760.00
07/27/2016 19:30,2,0.334,ACTIVE,211.93,338.44,59.986,1469662203,"274151322000054","219011344069620",26.90,26.80,0,331.83,344.45,9.1,6.9,0.053,746135.0,746135.0,703,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662234,805761.00
07/27/2016 19:30,2,0.447,ACTIVE,213.29,337.84,59.996,1469662203,"201051344000867","219011344069620",22.30,23.80,0,329.43,348.06,10.1,7.9,0.057,490608.1,490608.1,703,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662235,805762.00
07/27/2016 19:30,2,0.412,ACTIVE,212.83,337.84,60.028,1469662203,"201051344001093","219011344069620",28.09,23.50,0,331.23,347.76,11.8,9.4,0.062,498383.9,498383.9,706,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662236,805763.00
07/27/2016 19:30,2,0.381,ACTIVE,212.83,338.74,59.996,1469662203,"201051344000900","219011344069620",27.57,22.80,0,330.33,348.06,10.7,8.4,0.062,506814.3,506814.3,706,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662237,805764.00
07/27/2016 19:30,2,0.420,ACTIVE,213.29,338.14,59.954,1469662203,"201051344000648","219011344069620",27.27,22.50,0,331.23,348.06,11.6,9.3,0.071,496966.1,496966.1,707,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662238,805765.00
07/27/2016 19:30,2,0.422,ACTIVE,213.06,338.74,59.996,1469662203,"201051344000569","219011344069620",27.59,23.50,0,328.82,348.66,11.8,9.5,0.066,507419.7,507419.7,704,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662239,805766.00
07/27/2016 19:30,2,0.426,ACTIVE,213.06,337.54,59.996,1469662203,"201051344000983","219011344069620",28.03,23.30,0,330.63,348.06,12.1,9.7,0.066,499361.3,499361.3,705,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662240,805767.00
07/27/2016 19:30,2,0.406,ACTIVE,213.06,338.14,60.018,1469662203,"201051344001158","219011344069620",27.37,23.30,0,330.63,348.36,11.3,9.0,0.071,492305.9,492305.9,703,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662241,805768.00
07/27/2016 19:30,2,0.398,ACTIVE,213.29,339.65,59.996,1469662203,"201051344000576","219011344069620",28.13,22.50,0,331.23,349.56,11.4,9.1,0.066,499638.8,499638.8,706,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662242,805769.00
07/27/2016 19:30,2,0.342,ACTIVE,212.38,337.54,59.986,1469662203,"274151322000087","219011344069620",26.48,30.80,0,332.13,344.15,9.2,6.9,0.044,718953.7,718953.7,709,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662242,805770.00
07/27/2016 19:30,2,0.461,ACTIVE,212.61,336.94,59.991,1469662203,"201051344000955","219011344069620",22.05,23.30,0,330.03,347.16,10.3,8.0,0.057,503850.2,503850.2,703,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469662243,805771.00
07/27/2016 19:45,2,0.320,ACTIVE,213.74,338.74,59.986,1469663104,"201051344000645","219011344069620",27.14,22.80,0,332.43,345.36,8.8,6.6,0.044,499203.0,499203.0,706,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663105,805772.00
07/27/2016 19:45,2,0.250,ACTIVE,212.38,336.94,59.965,1469663104,"274151322000085","219011344069620",26.48,25.80,0,334.54,341.75,6.7,4.6,0.031,746830.7,746830.7,701,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663106,805773.00
07/27/2016 19:45,2,0.334,ACTIVE,213.96,340.85,59.975,1469663104,"201051344000633","219011344069620",27.67,22.50,0,331.83,347.46,9.4,7.1,0.040,490517.8,490517.8,702,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663107,805774.00
07/27/2016 19:45,2,0.355,ACTIVE,213.29,338.14,59.986,1469663104,"201051344000469","219011344069620",25.84,22.00,0,330.33,345.66,9.3,7.1,0.049,492627.5,492627.5,707,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663108,805775.00
07/27/2016 19:45,2,0.334,ACTIVE,212.61,336.94,59.975,1469663104,"201051344000646","219011344069620",27.63,22.80,0,330.03,343.85,9.4,7.1,0.044,494196.8,494196.8,704,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663109,805776.00
07/27/2016 19:45,2,0.275,ACTIVE,211.93,337.84,59.975,1469663104,"274151322000052","219011344069620",27.08,26.30,0,333.63,342.65,7.5,5.3,0.040,764787.9,764787.9,701,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663110,805777.00
07/27/2016 19:45,2,0.355,ACTIVE,213.06,337.84,59.981,1469663104,"201051344000585","219011344069620",27.49,23.00,0,330.33,345.06,10.0,7.7,0.040,502788.0,502788.0,705,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663110,805778.00
07/27/2016 19:45,2,0.326,ACTIVE,212.83,336.64,59.981,1469663104,"201051344001230","219011344069620",27.10,22.30,0,330.03,343.55,9.0,6.7,0.040,497580.4,497580.4,705,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663111,805779.00
07/27/2016 19:45,2,0.326,ACTIVE,213.51,337.54,59.981,1469663104,"201051344000582","219011344069620",26.74,23.00,0,330.63,344.15,8.9,6.6,0.040,490516.6,490516.6,702,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663112,805780.00
07/27/2016 19:45,2,0.342,ACTIVE,212.61,336.64,59.975,1469663104,"201051344000955","219011344069620",27.89,22.80,0,329.73,343.25,9.7,7.4,0.044,503852.1,503852.1,704,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663113,805781.00
