ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2016 19:45,2,0.160,ACTIVE,212.61,362.79,60.002,1469663104,"274151322000094","219011344069620",33.79,27.80,0,335.14,401.56,5.5,3.4,0.031,624414.4,624414.4,713,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663114,805782.00
07/27/2016 19:45,2,0.369,ACTIVE,213.29,337.84,59.986,1469663104,"201051344000579","219011344069620",27.43,23.00,0,331.83,345.36,10.3,8.0,0.044,506687.4,506687.4,706,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663115,805783.00
07/27/2016 19:45,2,0.348,ACTIVE,213.06,336.04,59.981,1469663104,"201051344000890","219011344069620",27.55,22.80,0,330.63,344.76,9.8,7.5,0.049,501083.6,501083.6,702,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663116,805784.00
07/27/2016 19:45,2,0.332,ACTIVE,213.29,337.54,59.986,1469663104,"201051344000438","219011344069620",27.73,22.30,0,331.53,343.85,9.4,7.1,0.044,502741.6,502741.6,705,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663117,805785.00
07/27/2016 19:45,2,0.363,ACTIVE,213.06,337.24,60.002,1469663104,"201051344000417","219011344069620",27.49,23.00,0,330.63,344.45,10.1,7.9,0.049,494479.9,494479.9,701,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663118,805786.00
07/27/2016 19:45,2,0.260,ACTIVE,212.38,337.54,59.975,1469663104,"274151322000083","219011344069620",26.22,26.30,0,333.33,342.05,6.9,4.7,0.035,757901.5,757901.5,704,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663119,805787.00
07/27/2016 19:45,2,0.270,ACTIVE,212.83,339.34,59.970,1469663104,"274151322000076","219011344069620",27.29,26.00,0,334.54,342.35,7.5,5.3,0.035,808093.6,808093.6,698,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663120,805788.00
07/27/2016 19:45,2,0.342,ACTIVE,213.06,338.14,59.975,1469663104,"201051344000868","219011344069620",27.31,22.30,0,331.23,345.06,9.5,7.3,0.044,491540.1,491540.1,706,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663121,805789.00
07/27/2016 19:45,2,0.262,ACTIVE,212.38,338.44,59.949,1469663104,"274151322000095","219011344069620",26.56,25.80,0,333.33,341.15,7.0,4.8,0.035,799874.8,799874.8,699,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663121,805790.00
07/27/2016 19:45,2,0.309,ACTIVE,213.29,339.34,59.959,1469663104,"201051344000988","219011344069620",27.39,23.00,0,330.93,347.46,8.6,6.3,0.053,488068.1,488068.1,708,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663122,805791.00
07/27/2016 19:45,2,0.328,ACTIVE,212.83,335.74,59.996,1469663104,"201051344001025","219011344069620",27.67,22.80,0,330.93,344.15,9.2,7.0,0.044,501941.6,501941.6,705,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663123,805792.00
07/27/2016 19:45,2,0.332,ACTIVE,213.29,337.54,59.975,1469663104,"201051344000458","219011344069620",27.69,23.50,0,331.83,345.36,9.3,7.1,0.049,498985.4,498985.4,706,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663124,805793.00
07/27/2016 19:45,2,0.330,ACTIVE,213.74,339.65,59.944,1469663104,"201051344000853","219011344069620",27.31,22.80,0,333.03,346.56,9.2,6.9,0.049,498097.7,498097.7,704,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663125,805794.00
07/27/2016 19:45,2,0.305,ACTIVE,213.51,338.14,59.954,1469663104,"201051344000685","219011344069620",27.41,22.30,0,331.53,345.66,8.5,6.3,0.044,502023.5,502023.5,705,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663126,805795.00
07/27/2016 19:45,2,0.332,ACTIVE,213.06,337.84,59.996,1469663104,"201051344000917","219011344069620",26.84,23.80,0,330.93,344.45,9.1,6.8,0.040,498961.8,498961.8,704,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663127,805796.00
07/27/2016 19:45,2,0.314,ACTIVE,213.29,337.54,59.996,1469663104,"201051344001145","219011344069620",27.85,22.00,0,332.13,345.66,8.9,6.7,0.040,504135.0,504135.0,705,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663128,805797.00
07/27/2016 19:45,2,0.320,ACTIVE,213.06,337.54,59.959,1469663104,"201051344000651","219011344069620",27.15,22.80,0,332.13,345.66,8.8,6.6,0.044,496917.6,496917.6,703,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663129,805798.00
07/27/2016 19:45,2,0.238,ACTIVE,211.93,336.94,59.975,1469663104,"274151322000088","219011344069620",25.49,25.50,0,333.33,340.85,6.2,4.0,0.027,730814.5,730814.5,702,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663130,805799.00
07/27/2016 19:45,2,0.178,ACTIVE,212.83,372.41,59.981,1469663104,"274151322000068","219011344069620",34.89,28.50,0,335.44,401.86,6.3,4.2,0.027,624534.6,624534.6,709,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663130,805800.00
07/27/2016 19:45,2,0.348,ACTIVE,212.83,335.74,59.975,1469663104,"201051344001135","219011344069620",27.59,22.80,0,330.63,343.85,9.8,7.5,0.044,492986.8,492986.8,707,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663131,805801.00
07/27/2016 19:45,2,0.340,ACTIVE,213.06,338.14,59.949,1469663104,"201051344000594","219011344069620",27.39,23.30,0,330.63,344.76,9.4,7.2,0.049,503247.2,503247.2,704,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663132,805802.00
07/27/2016 19:45,2,0.332,ACTIVE,213.29,336.34,59.986,1469663104,"201051344001203","219011344069620",27.29,22.80,0,331.23,345.06,9.2,7.0,0.044,500708.4,500708.4,707,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663133,805803.00
07/27/2016 19:45,2,0.254,ACTIVE,212.16,336.34,59.970,1469663104,"274151322000054","219011344069620",26.20,26.30,0,333.33,341.75,6.7,4.6,0.027,746136.3,746136.3,704,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663134,805804.00
07/27/2016 19:45,2,0.336,ACTIVE,213.51,337.84,59.981,1469663104,"201051344000867","219011344069620",27.61,23.30,0,331.53,344.15,9.4,7.2,0.044,490609.9,490609.9,704,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663135,805805.00
07/27/2016 19:45,2,0.344,ACTIVE,213.06,337.54,59.981,1469663104,"201051344001093","219011344069620",27.41,23.00,0,330.93,343.55,9.6,7.3,0.044,498385.9,498385.9,707,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663136,805806.00
07/27/2016 19:45,2,0.303,ACTIVE,213.29,338.44,59.981,1469663104,"201051344000900","219011344069620",27.10,22.30,0,331.23,345.66,8.4,6.2,0.040,506815.9,506815.9,707,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663137,805807.00
07/27/2016 19:45,2,0.330,ACTIVE,213.51,338.14,59.986,1469663104,"201051344000648","219011344069620",27.87,22.00,0,331.83,345.66,9.3,7.1,0.049,496968.0,496968.0,708,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663138,805808.00
07/27/2016 19:45,2,0.332,ACTIVE,213.29,337.84,59.991,1469663104,"201051344000569","219011344069620",27.85,23.00,0,331.83,344.76,9.4,7.1,0.044,507421.6,507421.6,705,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663139,805809.00
07/27/2016 19:45,2,0.350,ACTIVE,213.29,337.24,59.975,1469663104,"201051344000983","219011344069620",27.65,23.00,0,331.23,345.36,9.8,7.6,0.049,499363.3,499363.3,706,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663140,805810.00
07/27/2016 19:45,2,0.330,ACTIVE,213.29,337.54,59.965,1469663104,"201051344001158","219011344069620",27.04,22.80,0,331.83,345.36,9.1,6.8,0.053,492307.8,492307.8,704,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663141,805811.00
07/27/2016 19:45,2,0.330,ACTIVE,213.74,338.74,60.023,1469663104,"201051344000576","219011344069620",27.25,22.30,0,332.43,345.96,9.1,6.9,0.044,499640.6,499640.6,707,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663142,805812.00
07/27/2016 19:45,2,0.260,ACTIVE,212.61,337.54,59.986,1469663104,"274151322000087","219011344069620",26.04,29.80,0,333.63,341.75,6.8,4.7,0.027,718955.0,718955.0,710,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469663143,805813.00
07/27/2016 20:00,2,0.369,ACTIVE,213.51,338.74,60.007,1469664003,"201051344000645","219011344069620",27.08,22.80,0,333.33,345.36,10.2,7.9,0.057,499204.7,499204.7,707,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664005,805814.00
07/27/2016 20:00,2,0.299,ACTIVE,211.93,336.34,60.002,1469664003,"274151322000085","219011344069620",26.14,25.30,0,333.63,341.15,7.9,5.7,0.040,746831.9,746831.9,702,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664005,805815.00
07/27/2016 20:00,2,0.393,ACTIVE,213.51,339.65,60.007,1469664003,"201051344000633","219011344069620",27.06,22.30,0,331.83,345.96,10.8,8.5,0.057,490519.7,490519.7,703,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664006,805816.00
07/27/2016 20:00,2,0.395,ACTIVE,213.06,338.14,60.002,1469664003,"201051344000469","219011344069620",27.21,21.50,0,331.53,345.66,10.9,8.6,0.057,492629.5,492629.5,708,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664007,805817.00
07/27/2016 20:00,2,0.387,ACTIVE,212.16,337.24,60.034,1469664003,"201051344000646","219011344069620",27.47,22.50,0,330.33,342.65,10.8,8.5,0.049,494198.7,494198.7,705,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664008,805818.00
07/27/2016 20:00,2,0.322,ACTIVE,211.70,336.04,60.012,1469664003,"274151322000052","219011344069620",27.02,25.50,0,333.03,341.45,8.8,6.6,0.040,764789.3,764789.3,702,0,0,0,L,1151911521,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664009,805819.00
07/27/2016 20:00,2,0.404,ACTIVE,212.61,337.84,60.002,1469664003,"201051344000585","219011344069620",27.69,22.50,0,331.23,342.95,11.3,9.0,0.057,502790.1,502790.1,706,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664010,805820.00
07/27/2016 20:00,2,0.373,ACTIVE,212.38,336.34,59.986,1469664003,"201051344001230","219011344069620",27.39,21.80,0,329.73,341.15,10.4,8.1,0.057,497582.2,497582.2,706,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664011,805821.00
07/27/2016 20:00,2,0.363,ACTIVE,213.06,337.84,60.023,1469664003,"201051344000582","219011344069620",27.77,22.50,0,330.93,342.35,10.2,8.0,0.053,490518.3,490518.3,703,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664012,805822.00
07/27/2016 20:00,2,0.391,ACTIVE,212.16,336.94,60.012,1469664003,"201051344000955","219011344069620",27.91,22.50,0,330.03,341.75,11.1,8.8,0.057,503854.0,503854.0,705,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664013,805823.00
07/27/2016 20:00,2,0.186,ACTIVE,212.16,391.04,60.007,1469664003,"274151322000094","219011344069620",36.80,27.30,0,334.54,394.05,6.9,4.7,0.031,624415.4,624415.4,714,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664014,805824.00
07/27/2016 20:00,2,0.422,ACTIVE,212.83,338.14,60.012,1469664003,"201051344000579","219011344069620",27.45,22.50,0,332.13,343.55,11.8,9.4,0.057,506689.5,506689.5,707,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664014,805825.00
07/27/2016 20:00,2,0.396,ACTIVE,212.38,336.64,60.012,1469664003,"201051344000890","219011344069620",27.75,22.30,0,330.63,342.65,11.2,8.9,0.057,501085.6,501085.6,703,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664015,805826.00
07/27/2016 20:00,2,0.383,ACTIVE,212.83,337.54,59.986,1469664003,"201051344000438","219011344069620",28.03,22.30,0,331.53,342.65,10.9,8.6,0.053,502743.5,502743.5,706,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664016,805827.00
07/27/2016 20:00,2,0.408,ACTIVE,212.83,337.54,60.002,1469664003,"201051344000417","219011344069620",27.65,22.50,0,330.63,343.55,11.5,9.2,0.057,494481.9,494481.9,702,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664017,805828.00
07/27/2016 20:00,2,0.303,ACTIVE,211.93,336.34,59.991,1469664003,"274151322000083","219011344069620",26.68,25.50,0,333.33,341.75,8.2,6.0,0.040,757902.8,757902.8,705,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664018,805829.00
07/27/2016 20:00,2,0.316,ACTIVE,212.61,336.34,60.007,1469664003,"274151322000076","219011344069620",27.81,25.50,0,334.24,341.75,8.9,6.7,0.049,808095.0,808095.0,699,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664019,805830.00
07/27/2016 20:00,2,0.391,ACTIVE,213.06,338.14,60.007,1469664003,"201051344000868","219011344069620",27.57,22.30,0,331.83,343.55,10.9,8.6,0.057,491542.1,491542.1,707,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664020,805831.00
07/27/2016 20:00,2,0.314,ACTIVE,211.93,336.64,59.996,1469664003,"274151322000095","219011344069620",26.78,25.30,0,333.03,340.55,8.5,6.3,0.044,799876.1,799876.1,700,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664021,805832.00
07/27/2016 20:00,2,0.357,ACTIVE,213.06,339.65,60.018,1469664003,"201051344000988","219011344069620",27.81,22.50,0,330.93,345.36,10.1,7.8,0.062,488069.8,488069.8,709,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664022,805833.00
07/27/2016 20:00,2,0.379,ACTIVE,212.61,336.04,60.007,1469664003,"201051344001025","219011344069620",27.75,22.30,0,330.63,342.65,10.7,8.4,0.057,501943.5,501943.5,706,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664023,805834.00
07/27/2016 20:00,2,0.383,ACTIVE,213.29,337.24,60.018,1469664003,"201051344000458","219011344069620",27.67,23.30,0,332.73,343.55,10.8,8.5,0.062,498987.3,498987.3,707,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664024,805835.00
07/27/2016 20:00,2,0.379,ACTIVE,213.74,339.65,60.012,1469664003,"201051344000853","219011344069620",27.35,22.30,0,333.63,345.06,10.5,8.2,0.057,498099.5,498099.5,705,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664025,805836.00
07/27/2016 20:00,2,0.365,ACTIVE,212.83,338.44,60.002,1469664003,"201051344000685","219011344069620",26.60,22.00,0,331.23,343.55,9.8,7.6,0.057,502025.2,502025.2,706,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664026,805837.00
07/27/2016 20:00,2,0.367,ACTIVE,212.83,337.84,60.044,1469664003,"201051344000917","219011344069620",27.95,23.30,0,330.63,342.65,10.4,8.1,0.053,498963.6,498963.6,705,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664027,805838.00
07/27/2016 20:00,2,0.369,ACTIVE,212.61,337.54,60.002,1469664003,"201051344001145","219011344069620",27.87,21.80,0,331.23,342.95,10.4,8.2,0.053,504136.8,504136.8,706,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664028,805839.00
07/27/2016 20:00,2,0.377,ACTIVE,212.61,337.54,60.034,1469664003,"201051344000651","219011344069620",26.98,22.30,0,330.93,343.25,10.3,8.1,0.057,496919.4,496919.4,704,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664029,805840.00
07/27/2016 20:00,2,0.285,ACTIVE,211.48,336.64,59.991,1469664003,"274151322000088","219011344069620",25.84,25.30,0,332.43,340.55,7.5,5.3,0.044,730815.6,730815.6,703,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664030,805841.00
07/27/2016 20:00,2,0.209,ACTIVE,212.38,383.23,60.007,1469664003,"274151322000068","219011344069620",35.96,28.00,0,335.44,400.96,7.7,5.5,0.031,624535.8,624535.8,710,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664031,805842.00
07/27/2016 20:00,2,0.400,ACTIVE,212.38,336.64,60.007,1469664003,"201051344001135","219011344069620",27.65,22.50,0,330.63,342.05,11.2,8.9,0.053,492988.8,492988.8,708,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664032,805843.00
07/27/2016 20:00,2,0.393,ACTIVE,213.06,338.14,60.007,1469664003,"201051344000594","219011344069620",27.57,22.80,0,330.63,343.85,11.0,8.7,0.062,503249.1,503249.1,705,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664033,805844.00
07/27/2016 20:00,2,0.387,ACTIVE,212.61,336.94,60.012,1469664003,"201051344001203","219011344069620",27.45,22.50,0,331.53,343.25,10.8,8.5,0.066,500710.2,500710.2,708,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664034,805845.00
07/27/2016 20:00,2,0.295,ACTIVE,211.93,336.04,59.996,1469664003,"274151322000054","219011344069620",26.84,26.00,0,332.13,341.15,8.1,5.9,0.040,746137.5,746137.5,705,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664035,805846.00
07/27/2016 20:00,2,0.393,ACTIVE,213.51,337.84,60.028,1469664003,"201051344000867","219011344069620",27.21,23.00,0,331.53,343.25,10.8,8.5,0.057,490611.8,490611.8,705,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664036,805847.00
07/27/2016 20:00,2,0.396,ACTIVE,212.83,338.14,60.002,1469664003,"201051344001093","219011344069620",27.61,22.50,0,330.33,342.35,11.1,8.8,0.053,498387.8,498387.8,708,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664037,805848.00
07/27/2016 20:00,2,0.350,ACTIVE,213.06,338.74,60.012,1469664003,"201051344000900","219011344069620",27.49,22.00,0,330.93,344.76,9.8,7.5,0.062,506817.6,506817.6,708,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664038,805849.00
07/27/2016 20:00,2,0.385,ACTIVE,213.29,338.44,60.002,1469664003,"201051344000648","219011344069620",27.69,21.80,0,333.03,344.76,10.9,8.6,0.062,496969.9,496969.9,709,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664039,805850.00
07/27/2016 20:00,2,0.395,ACTIVE,213.29,338.14,60.012,1469664003,"201051344000569","219011344069620",27.37,22.50,0,331.83,342.95,11.0,8.7,0.057,507423.5,507423.5,706,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664040,805851.00
07/27/2016 20:00,2,0.400,ACTIVE,213.06,338.14,60.012,1469664003,"201051344000983","219011344069620",27.65,22.50,0,331.23,343.85,11.2,8.9,0.062,499365.3,499365.3,707,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664041,805852.00
07/27/2016 20:00,2,0.377,ACTIVE,213.06,338.14,60.007,1469664003,"201051344001158","219011344069620",27.35,22.30,0,330.63,344.45,10.5,8.2,0.062,492309.6,492309.6,705,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664042,805853.00
07/27/2016 20:00,2,0.377,ACTIVE,213.51,339.95,59.981,1469664003,"201051344000576","219011344069620",27.97,22.00,0,331.83,344.76,10.7,8.4,0.057,499642.5,499642.5,708,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664043,805854.00
07/27/2016 20:00,2,0.307,ACTIVE,212.16,337.54,60.018,1469664003,"274151322000087","219011344069620",26.38,29.00,0,333.03,341.45,8.2,5.9,0.035,718956.3,718956.3,711,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664044,805855.00
07/27/2016 20:15,2,0.438,ACTIVE,213.74,338.74,59.986,1469664904,"201051344000645","219011344069620",23.78,22.50,0,331.53,345.66,10.6,8.3,0.062,499206.9,499206.9,708,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664905,805856.00
07/27/2016 20:15,2,0.338,ACTIVE,212.38,336.64,59.970,1469664904,"274151322000085","219011344069620",26.50,24.80,0,333.03,341.45,9.1,6.8,0.044,746833.5,746833.5,703,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664906,805857.00
07/27/2016 20:15,2,0.436,ACTIVE,213.74,339.95,59.986,1469664904,"201051344000633","219011344069620",27.45,22.00,0,331.83,346.56,12.1,9.8,0.071,490522.0,490522.0,704,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664907,805858.00
07/27/2016 20:15,2,0.453,ACTIVE,213.29,337.54,60.007,1469664904,"201051344000469","219011344069620",25.80,21.30,0,330.63,344.45,11.9,9.6,0.071,492631.8,492631.8,709,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664907,805859.00
07/27/2016 20:15,2,0.428,ACTIVE,212.61,337.84,59.975,1469664904,"201051344000646","219011344069620",27.73,22.00,0,330.03,344.15,12.1,9.7,0.066,494201.0,494201.0,706,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664908,805860.00
07/27/2016 20:15,2,0.363,ACTIVE,211.70,335.74,59.949,1469664904,"274151322000052","219011344069620",26.96,25.00,0,331.53,342.05,9.9,7.6,0.053,764791.2,764791.2,703,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664909,805861.00
07/27/2016 20:15,2,0.449,ACTIVE,213.06,338.44,59.975,1469664904,"201051344000585","219011344069620",27.67,22.30,0,330.63,344.15,12.6,10.3,0.071,502792.5,502792.5,707,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664910,805862.00
07/27/2016 20:15,2,0.412,ACTIVE,212.83,337.54,59.970,1469664904,"201051344001230","219011344069620",27.61,21.80,0,329.43,342.65,11.5,9.2,0.062,497584.5,497584.5,707,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664911,805863.00
07/27/2016 20:15,2,0.410,ACTIVE,213.29,338.74,59.970,1469664904,"201051344000582","219011344069620",27.51,22.30,0,330.33,343.25,11.5,9.2,0.066,490520.5,490520.5,704,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664912,805864.00
07/27/2016 20:15,2,0.436,ACTIVE,212.61,337.54,59.975,1469664904,"201051344000955","219011344069620",27.99,22.30,0,330.33,343.85,12.4,10.0,0.071,503856.4,503856.4,706,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664913,805865.00
07/27/2016 20:15,2,0.213,ACTIVE,212.16,389.54,59.959,1469664904,"274151322000094","219011344069620",36.56,26.80,0,333.93,399.76,7.9,5.7,0.040,624416.7,624416.7,715,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664914,805866.00
07/27/2016 20:15,2,0.463,ACTIVE,213.29,338.44,59.991,1469664904,"201051344000579","219011344069620",27.59,22.00,0,331.53,344.45,13.0,10.6,0.071,506692.0,506692.0,708,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664915,805867.00
07/27/2016 20:15,2,0.441,ACTIVE,212.83,337.84,59.970,1469664904,"201051344000890","219011344069620",27.67,22.00,0,330.93,343.55,12.4,10.0,0.066,501088.0,501088.0,704,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664916,805868.00
07/27/2016 20:15,2,0.432,ACTIVE,213.06,339.04,59.933,1469664904,"201051344000438","219011344069620",27.35,21.80,0,331.23,344.15,12.0,9.6,0.066,502745.9,502745.9,707,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664916,805869.00
07/27/2016 20:15,2,0.445,ACTIVE,213.06,338.74,59.981,1469664904,"201051344000417","219011344069620",27.95,22.30,0,330.93,343.85,12.7,10.3,0.066,494484.4,494484.4,703,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664917,805870.00
07/27/2016 20:15,2,0.338,ACTIVE,212.16,338.44,59.965,1469664904,"274151322000083","219011344069620",27.10,25.00,0,333.03,341.75,9.3,7.0,0.057,757904.5,757904.5,706,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664918,805871.00
07/27/2016 20:15,2,0.359,ACTIVE,212.61,338.44,59.975,1469664904,"274151322000076","219011344069620",27.81,25.00,0,333.93,342.65,10.1,7.8,0.057,808096.9,808096.9,700,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664919,805872.00
07/27/2016 20:15,2,0.424,ACTIVE,213.29,338.74,59.970,1469664904,"201051344000868","219011344069620",27.91,22.00,0,331.83,345.06,12.0,9.7,0.066,491544.4,491544.4,708,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664920,805873.00
07/27/2016 20:15,2,0.350,ACTIVE,212.16,336.34,59.970,1469664904,"274151322000095","219011344069620",27.29,24.80,0,332.43,341.45,9.7,7.4,0.053,799877.8,799877.8,701,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664921,805874.00
07/27/2016 20:15,2,0.410,ACTIVE,213.29,340.85,59.996,1469664904,"201051344000988","219011344069620",26.70,22.00,0,331.83,346.26,11.1,8.8,0.071,488071.9,488071.9,710,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664922,805875.00
07/27/2016 20:15,2,0.416,ACTIVE,212.83,337.24,59.949,1469664904,"201051344001025","219011344069620",27.99,22.00,0,329.73,343.55,11.8,9.5,0.071,501945.8,501945.8,707,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664923,805876.00
07/27/2016 20:15,2,0.420,ACTIVE,213.06,337.84,59.965,1469664904,"201051344000458","219011344069620",27.83,23.00,0,332.13,344.76,11.9,9.5,0.066,498989.6,498989.6,708,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664924,805877.00
07/27/2016 20:15,2,0.418,ACTIVE,213.74,339.34,59.975,1469664904,"201051344000853","219011344069620",27.61,22.00,0,333.63,346.26,11.7,9.4,0.071,498101.8,498101.8,706,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664925,805878.00
07/27/2016 20:15,2,0.389,ACTIVE,213.29,339.34,59.975,1469664904,"201051344000685","219011344069620",27.93,21.50,0,331.23,344.15,11.0,8.7,0.066,502027.3,502027.3,707,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664925,805879.00
07/27/2016 20:15,2,0.412,ACTIVE,212.83,338.74,59.970,1469664904,"201051344000917","219011344069620",27.73,23.00,0,330.93,343.85,11.6,9.3,0.066,498965.8,498965.8,706,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664926,805880.00
07/27/2016 20:15,2,0.414,ACTIVE,213.06,338.74,59.949,1469664904,"201051344001145","219011344069620",27.69,21.50,0,331.83,344.45,11.6,9.3,0.066,504139.0,504139.0,707,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664927,805881.00
07/27/2016 20:15,2,0.416,ACTIVE,213.06,338.74,59.981,1469664904,"201051344000651","219011344069620",27.33,22.00,0,331.53,344.15,11.5,9.2,0.066,496921.6,496921.6,705,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664928,805882.00
07/27/2016 20:15,2,0.320,ACTIVE,211.70,337.24,59.965,1469664904,"274151322000088","219011344069620",26.10,24.80,0,332.73,340.85,8.4,6.2,0.044,730817.1,730817.1,704,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664929,805883.00
07/27/2016 20:15,2,0.236,ACTIVE,212.61,383.83,59.970,1469664904,"274151322000068","219011344069620",35.92,27.30,0,334.84,400.96,8.6,6.4,0.044,624537.3,624537.3,711,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664930,805884.00
07/27/2016 20:15,2,0.436,ACTIVE,212.61,336.94,59.959,1469664904,"201051344001135","219011344069620",27.71,22.30,0,331.23,342.95,12.3,9.9,0.066,492991.2,492991.2,709,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664931,805885.00
07/27/2016 20:15,2,0.447,ACTIVE,212.83,338.44,59.933,1469664904,"201051344000594","219011344069620",26.22,22.30,0,330.33,344.15,11.9,9.6,0.071,503251.5,503251.5,706,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664932,805886.00
07/27/2016 20:15,2,0.422,ACTIVE,213.06,337.54,59.949,1469664904,"201051344001203","219011344069620",27.75,22.30,0,330.63,345.06,11.9,9.6,0.066,500712.5,500712.5,709,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664933,805887.00
07/27/2016 20:15,2,0.332,ACTIVE,211.93,337.84,59.975,1469664904,"274151322000054","219011344069620",26.84,25.50,0,331.53,341.75,9.0,6.8,0.053,746139.1,746139.1,706,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664934,805888.00
07/27/2016 20:15,2,0.430,ACTIVE,213.29,337.84,59.975,1469664904,"201051344000867","219011344069620",27.25,22.80,0,332.13,344.45,11.9,9.6,0.066,490614.2,490614.2,706,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664935,805889.00
07/27/2016 20:15,2,0.434,ACTIVE,213.06,338.74,59.970,1469664904,"201051344001093","219011344069620",27.93,22.50,0,331.83,343.85,12.3,9.9,0.066,498390.3,498390.3,709,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664936,805890.00
07/27/2016 20:15,2,0.391,ACTIVE,213.06,338.44,59.970,1469664904,"201051344000900","219011344069620",27.43,21.80,0,330.93,345.36,10.9,8.6,0.071,506819.6,506819.6,709,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664937,805891.00
07/27/2016 20:15,2,0.426,ACTIVE,213.51,338.74,59.959,1469664904,"201051344000648","219011344069620",27.49,21.80,0,332.43,345.06,11.9,9.6,0.071,496972.3,496972.3,710,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664938,805892.00
07/27/2016 20:15,2,0.426,ACTIVE,213.29,337.84,59.981,1469664904,"201051344000569","219011344069620",27.89,22.30,0,332.43,344.45,12.0,9.7,0.066,507425.9,507425.9,707,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664939,805893.00
07/27/2016 20:15,2,0.432,ACTIVE,213.29,337.84,59.975,1469664904,"201051344000983","219011344069620",28.27,22.30,0,332.43,344.15,12.4,10.0,0.066,499367.7,499367.7,708,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664940,805894.00
07/27/2016 20:15,2,0.414,ACTIVE,213.29,338.44,59.975,1469664904,"201051344001158","219011344069620",27.49,21.80,0,331.53,345.06,11.6,9.2,0.071,492311.8,492311.8,706,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664940,805895.00
07/27/2016 20:15,2,0.424,ACTIVE,213.51,339.34,59.975,1469664904,"201051344000576","219011344069620",27.00,21.80,0,332.13,345.66,11.6,9.3,0.071,499644.7,499644.7,709,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664941,805896.00
07/27/2016 20:15,2,0.336,ACTIVE,212.38,337.84,59.965,1469664904,"274151322000087","219011344069620",26.70,28.30,0,333.03,341.75,9.1,6.9,0.044,718957.9,718957.9,712,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469664942,805897.00
07/27/2016 20:30,2,0.367,ACTIVE,213.74,339.34,60.018,1469665804,"201051344000645","219011344069620",27.55,22.50,0,332.43,345.66,10.3,8.0,0.057,499208.8,499208.8,709,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665805,805898.00
07/27/2016 20:30,2,0.299,ACTIVE,212.16,337.84,59.954,1469665804,"274151322000085","219011344069620",26.36,24.80,0,333.63,349.26,8.0,5.8,0.040,746835.1,746835.1,704,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665806,805899.00
07/27/2016 20:30,2,0.391,ACTIVE,213.51,340.25,59.986,1469665804,"201051344000633","219011344069620",27.35,22.00,0,331.53,348.06,10.8,8.5,0.057,490524.3,490524.3,705,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665806,805900.00
07/27/2016 20:30,2,0.387,ACTIVE,213.29,338.74,60.018,1469665804,"201051344000469","219011344069620",27.71,21.30,0,329.43,345.66,10.9,8.6,0.057,492634.1,492634.1,710,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665807,805901.00
07/27/2016 20:30,2,0.389,ACTIVE,212.61,337.84,59.981,1469665804,"201051344000646","219011344069620",27.41,21.80,0,330.63,343.85,10.8,8.5,0.053,494203.3,494203.3,707,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665808,805902.00
07/27/2016 20:30,2,0.324,ACTIVE,211.70,339.04,59.981,1469665804,"274151322000052","219011344069620",26.68,24.80,0,333.63,345.06,8.8,6.6,0.040,764792.9,764792.9,704,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665809,805903.00
07/27/2016 20:30,2,0.408,ACTIVE,213.06,338.44,59.986,1469665804,"201051344000585","219011344069620",27.39,22.30,0,330.63,346.26,11.4,9.0,0.057,502794.9,502794.9,708,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665810,805904.00
07/27/2016 20:30,2,0.373,ACTIVE,213.06,337.54,59.996,1469665804,"201051344001230","219011344069620",27.49,21.80,0,330.63,343.55,10.4,8.1,0.057,497586.6,497586.6,708,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665811,805905.00
07/27/2016 20:30,2,0.373,ACTIVE,213.51,338.44,59.996,1469665804,"201051344000582","219011344069620",27.08,22.30,0,331.83,344.45,10.2,8.0,0.053,490522.7,490522.7,705,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665812,805906.00
07/27/2016 20:30,2,0.387,ACTIVE,212.61,337.54,59.975,1469665804,"201051344000955","219011344069620",28.13,22.00,0,330.63,344.76,11.1,8.8,0.057,503858.8,503858.8,707,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665813,805907.00
07/27/2016 20:30,2,0.184,ACTIVE,212.38,391.04,59.991,1469665804,"274151322000094","219011344069620",36.72,26.80,0,335.44,400.06,6.8,4.7,0.035,624418.0,624418.0,716,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665814,805908.00
07/27/2016 20:30,2,0.418,ACTIVE,213.29,338.44,60.023,1469665804,"201051344000579","219011344069620",27.69,22.00,0,332.13,345.06,11.8,9.4,0.053,506694.6,506694.6,709,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665815,805909.00
07/27/2016 20:30,2,0.398,ACTIVE,213.06,337.24,59.986,1469665804,"201051344000890","219011344069620",27.43,22.00,0,331.23,344.76,11.1,8.8,0.057,501090.4,501090.4,705,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665816,805910.00
07/27/2016 20:30,2,0.377,ACTIVE,213.29,338.14,60.007,1469665804,"201051344000438","219011344069620",28.13,21.80,0,332.43,345.06,10.8,8.5,0.057,502748.1,502748.1,708,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665817,805911.00
07/27/2016 20:30,2,0.406,ACTIVE,213.29,337.84,59.991,1469665804,"201051344000417","219011344069620",27.77,22.30,0,331.23,345.66,11.4,9.1,0.057,494486.8,494486.8,704,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665818,805912.00
07/27/2016 20:30,2,0.303,ACTIVE,212.16,338.14,59.991,1469665804,"274151322000083","219011344069620",26.26,24.50,0,333.33,346.56,8.1,5.9,0.049,757906.1,757906.1,707,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665818,805913.00
07/27/2016 20:30,2,0.314,ACTIVE,212.83,339.95,59.991,1469665804,"274151322000076","219011344069620",27.87,24.80,0,334.84,349.86,8.9,6.7,0.044,808098.7,808098.7,701,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665820,805914.00
07/27/2016 20:30,2,0.385,ACTIVE,213.06,338.74,59.944,1469665804,"201051344000868","219011344069620",27.69,22.00,0,331.83,345.66,10.8,8.5,0.057,491546.6,491546.6,709,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665820,805915.00
07/27/2016 20:30,2,0.311,ACTIVE,212.16,339.34,59.981,1469665804,"274151322000095","219011344069620",27.00,24.50,0,333.63,348.36,8.5,6.3,0.049,799879.6,799879.6,702,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665821,805916.00
07/27/2016 20:30,2,0.359,ACTIVE,213.06,339.95,60.018,1469665804,"201051344000988","219011344069620",27.55,22.00,0,331.53,346.56,10.1,7.8,0.066,488074.0,488074.0,711,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665822,805917.00
07/27/2016 20:30,2,0.379,ACTIVE,213.06,337.54,60.012,1469665804,"201051344001025","219011344069620",27.59,21.80,0,331.23,344.76,10.6,8.3,0.057,501948.0,501948.0,708,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665823,805918.00
07/27/2016 20:30,2,0.379,ACTIVE,213.06,338.14,59.986,1469665804,"201051344000458","219011344069620",27.51,22.80,0,331.83,345.36,10.6,8.3,0.057,498991.8,498991.8,709,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665824,805919.00
07/27/2016 20:30,2,0.371,ACTIVE,213.51,339.65,59.991,1469665804,"201051344000853","219011344069620",27.71,22.00,0,333.33,348.06,10.5,8.2,0.057,498104.0,498104.0,707,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665825,805920.00
07/27/2016 20:30,2,0.348,ACTIVE,213.51,338.74,59.954,1469665804,"201051344000685","219011344069620",27.81,21.80,0,331.83,345.96,9.8,7.6,0.057,502029.3,502029.3,708,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665826,805921.00
07/27/2016 20:30,2,0.369,ACTIVE,213.06,338.44,60.023,1469665804,"201051344000917","219011344069620",27.65,22.80,0,330.63,345.66,10.4,8.1,0.053,498968.0,498968.0,707,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665827,805922.00
07/27/2016 20:30,2,0.365,ACTIVE,213.29,338.14,59.986,1469665804,"201051344001145","219011344069620",27.97,21.50,0,331.83,346.26,10.4,8.1,0.053,504141.2,504141.2,708,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665828,805923.00
07/27/2016 20:30,2,0.361,ACTIVE,213.29,338.74,59.975,1469665804,"201051344000651","219011344069620",27.85,22.00,0,332.13,345.06,10.2,8.0,0.053,496923.7,496923.7,706,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665829,805924.00
07/27/2016 20:30,2,0.279,ACTIVE,211.70,336.94,59.981,1469665804,"274151322000088","219011344069620",25.86,24.50,0,333.33,348.06,7.3,5.2,0.031,730818.6,730818.6,705,0,0,0,L,1151911521,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665829,805925.00
07/27/2016 20:30,2,0.197,ACTIVE,212.61,397.66,59.986,1469665804,"274151322000068","219011344069620",37.39,27.00,0,336.34,402.46,7.5,5.3,0.035,624538.7,624538.7,712,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665830,805926.00
