ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2016 20:30,2,0.391,ACTIVE,212.83,336.64,59.986,1469665804,"201051344001135","219011344069620",27.87,22.30,0,331.53,343.85,11.1,8.7,0.057,492993.5,492993.5,710,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665831,805927.00
07/27/2016 20:30,2,0.387,ACTIVE,212.83,338.44,60.012,1469665804,"201051344000594","219011344069620",27.69,22.30,0,330.63,345.06,10.9,8.6,0.062,503253.8,503253.8,707,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665832,805928.00
07/27/2016 20:30,2,0.379,ACTIVE,213.29,337.24,59.986,1469665804,"201051344001203","219011344069620",27.61,22.30,0,331.53,345.36,10.6,8.3,0.057,500714.7,500714.7,710,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665833,805929.00
07/27/2016 20:30,2,0.293,ACTIVE,211.93,338.14,59.986,1469665804,"274151322000054","219011344069620",26.58,25.00,0,333.03,345.36,7.9,5.7,0.049,746140.7,746140.7,707,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665834,805930.00
07/27/2016 20:30,2,0.371,ACTIVE,213.51,337.84,59.986,1469665804,"201051344000867","219011344069620",28.39,22.80,0,331.53,344.76,10.7,8.4,0.049,490616.4,490616.4,707,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665835,805931.00
07/27/2016 20:30,2,0.387,ACTIVE,213.06,338.44,59.986,1469665804,"201051344001093","219011344069620",27.99,22.50,0,331.53,344.45,11.0,8.7,0.049,498392.6,498392.6,710,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665836,805932.00
07/27/2016 20:30,2,0.344,ACTIVE,213.06,339.04,59.986,1469665804,"201051344000900","219011344069620",27.47,22.00,0,331.23,345.36,9.6,7.3,0.057,506821.6,506821.6,710,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665837,805933.00
07/27/2016 20:30,2,0.389,ACTIVE,213.29,338.44,59.959,1469665804,"201051344000648","219011344069620",27.02,21.80,0,332.13,345.66,10.7,8.4,0.062,496974.5,496974.5,711,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665838,805934.00
07/27/2016 20:30,2,0.387,ACTIVE,213.29,338.74,59.981,1469665804,"201051344000569","219011344069620",27.35,22.30,0,331.53,345.06,10.8,8.5,0.057,507428.2,507428.2,708,0,0,0,L,1122011218,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665838,805935.00
07/27/2016 20:30,2,0.393,ACTIVE,213.29,337.84,59.986,1469665804,"201051344000983","219011344069620",28.03,22.30,0,330.63,345.06,11.2,8.9,0.062,499370.1,499370.1,709,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665839,805936.00
07/27/2016 20:30,2,0.369,ACTIVE,213.06,338.14,59.991,1469665804,"201051344001158","219011344069620",27.35,21.80,0,331.53,345.36,10.3,8.0,0.057,492314.0,492314.0,707,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665840,805937.00
07/27/2016 20:30,2,0.359,ACTIVE,213.51,339.34,59.991,1469665804,"201051344000576","219011344069620",28.29,22.00,0,332.13,345.66,10.3,8.1,0.053,499646.9,499646.9,710,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665841,805938.00
07/27/2016 20:30,2,0.299,ACTIVE,212.61,338.74,59.991,1469665804,"274151322000087","219011344069620",26.38,28.00,0,333.63,343.85,8.0,5.8,0.022,718959.5,718959.5,713,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469665842,805939.00
07/27/2016 20:45,2,0.283,ACTIVE,214.19,339.04,60.002,1469666703,"201051344000645","219011344069620",27.10,22.30,0,332.13,346.56,7.8,5.6,0.035,499210.5,499210.5,710,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666704,805940.00
07/27/2016 20:45,2,0.221,ACTIVE,212.16,337.54,59.975,1469666703,"274151322000085","219011344069620",26.06,24.80,0,334.84,341.45,5.8,3.7,0.022,746836.3,746836.3,705,0,0,0,L,1151911521,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666705,805941.00
07/27/2016 20:45,2,0.289,ACTIVE,214.19,340.25,59.996,1469666703,"201051344000633","219011344069620",28.25,21.80,0,332.13,347.46,8.3,6.1,0.035,490526.1,490526.1,706,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666706,805942.00
07/27/2016 20:45,2,0.303,ACTIVE,213.74,338.74,59.954,1469666703,"201051344000469","219011344069620",27.51,21.30,0,331.53,345.06,8.5,6.3,0.040,492635.9,492635.9,711,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666707,805943.00
07/27/2016 20:45,2,0.303,ACTIVE,212.83,337.24,59.981,1469666703,"201051344000646","219011344069620",27.41,22.00,0,330.93,344.15,8.4,6.2,0.035,494205.1,494205.1,708,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666708,805944.00
07/27/2016 20:45,2,0.244,ACTIVE,212.16,336.34,59.981,1469666703,"274151322000052","219011344069620",26.24,24.50,0,333.33,342.35,6.5,4.4,0.031,764794.3,764794.3,705,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666709,805945.00
07/27/2016 20:45,2,0.320,ACTIVE,213.51,338.14,59.996,1469666703,"201051344000585","219011344069620",27.65,22.50,0,331.23,344.45,9.0,6.8,0.035,502796.9,502796.9,709,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666710,805946.00
07/27/2016 20:45,2,0.285,ACTIVE,213.29,336.64,60.012,1469666703,"201051344001230","219011344069620",27.83,21.80,0,330.33,343.25,8.1,5.9,0.031,497588.3,497588.3,709,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666711,805947.00
07/27/2016 20:45,2,0.281,ACTIVE,213.74,338.14,60.018,1469666703,"201051344000582","219011344069620",27.71,22.30,0,331.23,344.45,7.9,5.7,0.027,490524.3,490524.3,706,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666712,805948.00
07/27/2016 20:45,2,0.311,ACTIVE,213.06,336.94,59.996,1469666703,"201051344000955","219011344069620",27.55,22.30,0,330.63,343.85,8.7,6.5,0.035,503860.6,503860.6,708,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666713,805949.00
07/27/2016 20:45,2,0.137,ACTIVE,212.38,336.64,59.991,1469666703,"274151322000094","219011344069620",31.13,26.30,0,335.44,394.65,4.3,2.2,0.009,624418.8,624418.8,717,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666714,805950.00
07/27/2016 20:45,2,0.332,ACTIVE,213.51,337.84,59.986,1469666703,"201051344000579","219011344069620",27.49,22.00,0,332.73,345.06,9.3,7.1,0.035,506696.6,506696.6,710,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666715,805951.00
07/27/2016 20:45,2,0.316,ACTIVE,213.29,336.94,59.954,1469666703,"201051344000890","219011344069620",27.35,22.30,0,331.23,344.45,8.8,6.5,0.035,501092.2,501092.2,706,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666716,805952.00
07/27/2016 20:45,2,0.307,ACTIVE,213.51,337.84,59.991,1469666703,"201051344000438","219011344069620",26.74,22.00,0,332.13,344.76,8.4,6.2,0.031,502749.9,502749.9,709,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666717,805953.00
07/27/2016 20:45,2,0.328,ACTIVE,213.51,337.84,59.981,1469666703,"201051344000417","219011344069620",27.49,22.30,0,331.23,343.85,9.1,6.9,0.031,494488.8,494488.8,705,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666717,805954.00
07/27/2016 20:45,2,0.223,ACTIVE,212.38,338.14,59.975,1469666703,"274151322000083","219011344069620",25.94,24.50,0,333.93,341.75,5.8,3.7,0.035,757907.3,757907.3,708,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666718,805955.00
07/27/2016 20:45,2,0.234,ACTIVE,212.83,338.74,59.991,1469666703,"274151322000076","219011344069620",26.90,24.80,0,335.14,342.65,6.4,4.2,0.027,808100.0,808100.0,702,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666719,805956.00
07/27/2016 20:45,2,0.303,ACTIVE,213.51,338.14,59.991,1469666703,"201051344000868","219011344069620",27.25,21.80,0,331.83,344.45,8.4,6.2,0.035,491548.5,491548.5,710,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666720,805957.00
07/27/2016 20:45,2,0.221,ACTIVE,212.38,338.14,59.981,1469666703,"274151322000095","219011344069620",27.02,24.50,0,333.93,341.45,6.1,3.9,0.031,799880.8,799880.8,703,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666721,805958.00
07/27/2016 20:45,2,0.268,ACTIVE,213.51,339.34,59.986,1469666703,"201051344000988","219011344069620",27.63,22.30,0,331.53,347.16,7.5,5.3,0.035,488075.6,488075.6,712,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666722,805959.00
07/27/2016 20:45,2,0.293,ACTIVE,213.29,336.34,59.991,1469666703,"201051344001025","219011344069620",27.63,22.00,0,331.53,343.85,8.2,6.0,0.035,501949.8,501949.8,709,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666723,805960.00
07/27/2016 20:45,2,0.297,ACTIVE,213.51,337.84,59.986,1469666703,"201051344000458","219011344069620",27.49,22.80,0,332.13,344.45,8.3,6.1,0.035,498993.6,498993.6,710,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666724,805961.00
07/27/2016 20:45,2,0.295,ACTIVE,214.19,339.34,59.981,1469666703,"201051344000853","219011344069620",27.17,22.00,0,333.33,346.26,8.2,6.0,0.035,498105.7,498105.7,708,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666725,805962.00
07/27/2016 20:45,2,0.266,ACTIVE,213.74,338.74,59.991,1469666703,"201051344000685","219011344069620",27.45,21.80,0,331.53,346.26,7.4,5.2,0.035,502030.9,502030.9,709,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666725,805963.00
07/27/2016 20:45,2,0.293,ACTIVE,213.51,338.44,59.949,1469666703,"201051344000917","219011344069620",27.25,23.00,0,331.23,344.45,8.1,5.9,0.035,498969.7,498969.7,708,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666726,805964.00
07/27/2016 20:45,2,0.279,ACTIVE,213.51,337.84,59.975,1469666703,"201051344001145","219011344069620",28.07,21.50,0,332.43,344.76,8.0,5.8,0.035,504142.9,504142.9,709,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666727,805965.00
07/27/2016 20:45,2,0.291,ACTIVE,213.51,337.84,59.981,1469666703,"201051344000651","219011344069620",26.88,22.00,0,332.73,345.06,8.0,5.7,0.031,496925.4,496925.4,707,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666728,805966.00
07/27/2016 20:45,2,0.205,ACTIVE,211.93,336.04,59.991,1469666703,"274151322000088","219011344069620",24.89,24.30,0,333.63,341.15,5.2,3.1,0.009,730819.5,730819.5,706,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666729,805967.00
07/27/2016 20:45,2,0.156,ACTIVE,213.06,343.85,59.975,1469666703,"274151322000068","219011344069620",31.81,26.80,0,336.34,400.66,5.0,2.9,0.013,624539.8,624539.8,713,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666730,805968.00
07/27/2016 20:45,2,0.312,ACTIVE,213.06,336.34,59.981,1469666703,"201051344001135","219011344069620",27.29,22.30,0,330.93,343.55,8.7,6.5,0.035,492995.4,492995.4,711,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666731,805969.00
07/27/2016 20:45,2,0.303,ACTIVE,213.51,337.54,59.986,1469666703,"201051344000594","219011344069620",27.39,22.30,0,330.33,344.76,8.4,6.2,0.040,503255.6,503255.6,708,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666732,805970.00
07/27/2016 20:45,2,0.305,ACTIVE,213.51,336.94,60.023,1469666703,"201051344001203","219011344069620",26.24,22.30,0,331.83,344.45,8.1,5.9,0.035,500716.5,500716.5,711,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666733,805971.00
07/27/2016 20:45,2,0.213,ACTIVE,212.38,338.14,59.991,1469666703,"274151322000054","219011344069620",26.24,25.30,0,333.63,341.45,5.7,3.6,0.027,746141.8,746141.8,708,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666734,805972.00
07/27/2016 20:45,2,0.295,ACTIVE,213.96,337.84,59.949,1469666703,"201051344000867","219011344069620",27.63,22.80,0,331.83,345.06,8.3,6.1,0.031,490618.2,490618.2,708,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666735,805973.00
07/27/2016 20:45,2,0.307,ACTIVE,213.29,338.14,59.991,1469666703,"201051344001093","219011344069620",27.61,22.50,0,331.53,344.15,8.6,6.4,0.035,498394.4,498394.4,711,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666736,805974.00
07/27/2016 20:45,2,0.268,ACTIVE,213.51,338.74,59.981,1469666703,"201051344000900","219011344069620",26.22,21.80,0,331.53,345.06,7.1,4.9,0.040,506823.1,506823.1,711,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666737,805975.00
07/27/2016 20:45,2,0.305,ACTIVE,213.96,338.14,59.986,1469666703,"201051344000648","219011344069620",26.76,21.50,0,332.73,345.66,8.3,6.1,0.035,496976.3,496976.3,712,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666737,805976.00
07/27/2016 20:45,2,0.299,ACTIVE,213.74,338.44,60.002,1469666703,"201051344000569","219011344069620",27.41,22.30,0,332.43,344.76,8.3,6.1,0.035,507429.9,507429.9,709,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666738,805977.00
07/27/2016 20:45,2,0.320,ACTIVE,213.74,337.54,59.991,1469666703,"201051344000983","219011344069620",26.72,22.00,0,332.43,344.45,8.7,6.5,0.035,499372.0,499372.0,710,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666739,805978.00
07/27/2016 20:45,2,0.293,ACTIVE,213.51,338.14,60.012,1469666703,"201051344001158","219011344069620",26.82,21.80,0,331.53,344.45,8.0,5.8,0.031,492315.7,492315.7,708,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666740,805979.00
07/27/2016 20:45,2,0.301,ACTIVE,214.19,339.95,59.959,1469666703,"201051344000576","219011344069620",26.62,21.80,0,332.73,345.66,8.1,5.9,0.035,499648.6,499648.6,711,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666741,805980.00
07/27/2016 20:45,2,0.223,ACTIVE,212.61,336.94,59.975,1469666703,"274151322000087","219011344069620",25.78,28.00,0,333.63,342.05,5.8,3.7,0.018,718960.6,718960.6,714,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469666742,805981.00
07/27/2016 21:00,2,0.154,ACTIVE,214.19,330.03,59.959,1469667603,"201051344000645","219011344069620",24.65,22.00,0,327.32,344.45,3.9,1.8,0.000,499211.4,499211.4,711,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667604,805982.00
07/27/2016 21:00,2,0.086,ACTIVE,212.83,322.81,59.965,1469667603,"274151322000085","219011344069620",23.68,24.30,0,320.71,340.85,2.1,0.1,0.000,746836.8,746836.8,706,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667605,805983.00
07/27/2016 21:00,2,0.176,ACTIVE,214.19,324.32,59.981,1469667603,"201051344000633","219011344069620",24.27,21.50,0,319.51,345.66,4.3,2.3,0.000,490527.2,490527.2,707,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667606,805984.00
07/27/2016 21:00,2,0.188,ACTIVE,213.74,331.23,59.975,1469667603,"201051344000469","219011344069620",24.09,21.00,0,327.62,344.45,4.6,2.5,0.000,492637.1,492637.1,712,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667607,805985.00
07/27/2016 21:00,2,0.182,ACTIVE,212.83,320.41,59.986,1469667603,"201051344000646","219011344069620",23.82,22.00,0,317.10,342.95,4.4,2.4,0.000,494206.3,494206.3,709,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667608,805986.00
07/27/2016 21:00,2,0.109,ACTIVE,212.61,324.92,59.965,1469667603,"274151322000052","219011344069620",24.59,24.50,0,321.01,341.45,2.7,0.7,0.000,764795.0,764795.0,706,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667608,805987.00
07/27/2016 21:00,2,0.184,ACTIVE,213.51,329.73,59.981,1469667603,"201051344000585","219011344069620",25.52,22.00,0,325.82,342.95,4.8,2.7,0.000,502798.1,502798.1,710,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667609,805988.00
07/27/2016 21:00,2,0.176,ACTIVE,213.29,315.00,59.991,1469667603,"201051344001230","219011344069620",22.11,21.80,0,311.69,341.45,4.0,1.9,0.000,497589.4,497589.4,710,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667610,805989.00
07/27/2016 21:00,2,0.162,ACTIVE,213.74,327.32,59.975,1469667603,"201051344000582","219011344069620",24.11,22.30,0,323.72,342.95,4.0,1.9,0.000,490525.4,490525.4,707,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667611,805990.00
07/27/2016 21:00,2,0.197,ACTIVE,213.06,324.62,59.975,1469667603,"201051344000955","219011344069620",23.32,22.00,0,322.21,341.75,4.7,2.6,0.000,503861.8,503861.8,709,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667612,805991.00
07/27/2016 21:00,2,0.000,ALERT,212.61,379.62,60.002,1469667603,"274151322000094","219011344069620",39.72,25.30,0,297.87,383.23,0.7,0.0,0.000,624419.1,624419.1,718,0,0,0,L,1151911521,0,121.78,122.91,0002,23,0,0,0,0,0,0,42,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667614,805992.00
07/27/2016 21:00,2,0.207,ACTIVE,213.74,330.03,59.986,1469667603,"201051344000579","219011344069620",24.05,22.00,0,328.82,343.25,5.1,3.0,0.000,506697.9,506697.9,711,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667615,805993.00
07/27/2016 21:00,2,0.176,ACTIVE,213.29,331.53,59.944,1469667603,"201051344000890","219011344069620",25.21,22.30,0,329.43,342.35,4.5,2.5,0.000,501093.5,501093.5,707,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667616,805994.00
07/27/2016 21:00,2,0.182,ACTIVE,213.29,318.30,59.975,1469667603,"201051344000438","219011344069620",23.14,21.80,0,316.20,342.95,4.3,2.2,0.000,502751.1,502751.1,710,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667617,805995.00
07/27/2016 21:00,2,0.207,ACTIVE,213.51,322.21,59.981,1469667603,"201051344000417","219011344069620",23.56,22.30,0,318.91,342.65,5.0,2.9,0.000,494490.1,494490.1,706,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667618,805996.00
07/27/2016 21:00,2,0.086,ACTIVE,212.83,320.11,59.970,1469667603,"274151322000083","219011344069620",24.25,24.30,0,316.50,341.45,2.1,0.1,0.000,757907.8,757907.8,709,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667619,805997.00
07/27/2016 21:00,2,0.092,ACTIVE,213.06,337.84,59.975,1469667603,"274151322000076","219011344069620",24.45,24.30,0,334.84,341.75,2.3,0.3,0.000,808100.6,808100.6,703,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667620,805998.00
07/27/2016 21:00,2,0.172,ACTIVE,213.74,330.33,59.965,1469667603,"201051344000868","219011344069620",23.84,21.50,0,325.82,343.85,4.2,2.1,0.000,491549.6,491549.6,711,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667621,805999.00
07/27/2016 21:00,2,0.080,ACTIVE_NO_POWER,212.83,329.73,59.970,1469667603,"274151322000095","219011344069620",24.47,24.30,0,328.22,340.85,2.0,0.0,0.000,799881.3,799881.3,704,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667621,806000.00
07/27/2016 21:00,2,0.145,ACTIVE,213.51,330.63,59.975,1469667603,"201051344000988","219011344069620",23.82,22.00,0,326.42,345.36,3.5,1.5,0.000,488076.5,488076.5,713,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667622,806001.00
07/27/2016 21:00,2,0.154,ACTIVE,213.29,326.12,59.981,1469667603,"201051344001025","219011344069620",25.27,21.80,0,325.52,343.25,4.0,1.9,0.000,501950.8,501950.8,710,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667623,806002.00
07/27/2016 21:00,2,0.170,ACTIVE,213.74,320.41,59.981,1469667603,"201051344000458","219011344069620",23.66,22.50,0,319.51,343.55,4.1,2.0,0.000,498994.6,498994.6,711,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667624,806003.00
07/27/2016 21:00,2,0.164,ACTIVE,214.19,326.12,59.944,1469667603,"201051344000853","219011344069620",22.84,21.50,0,324.62,345.36,3.8,1.8,0.000,498106.8,498106.8,709,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667625,806004.00
07/27/2016 21:00,2,0.148,ACTIVE,213.74,315.90,59.981,1469667603,"201051344000685","219011344069620",22.46,22.00,0,313.80,343.55,3.4,1.3,0.000,502031.7,502031.7,710,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667626,806005.00
07/27/2016 21:00,2,0.168,ALERT,213.51,315.30,59.975,1469667603,"201051344000917","219011344069620",23.02,22.80,0,298.47,342.95,3.9,1.9,0.000,498970.8,498970.8,709,0,0,0,L,1122011218,0,122.23,122.23,0002,19,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667628,806006.00
07/27/2016 21:00,2,0.162,ACTIVE,213.51,316.50,59.981,1469667603,"201051344001145","219011344069620",23.28,21.50,0,314.10,343.25,3.9,1.8,0.000,504143.9,504143.9,710,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667629,806007.00
07/27/2016 21:00,2,0.170,ACTIVE,213.29,317.70,59.949,1469667603,"201051344000651","219011344069620",22.80,21.80,0,315.90,343.55,4.0,1.9,0.000,496926.4,496926.4,708,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667629,806008.00
07/27/2016 21:00,2,0.066,ALERT,212.38,299.97,59.944,1469667603,"274151322000088","219011344069620",23.04,24.00,0,298.47,340.85,1.6,0.0,0.000,730819.9,730819.9,707,0,0,0,L,1151911521,0,122.23,122.46,0002,20,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667631,806009.00
07/27/2016 21:00,2,0.010,ALERT,213.06,302.37,59.981,1469667603,"274151322000068","219011344069620",39.82,25.30,0,297.57,385.33,0.0,0.0,0.000,624540.1,624540.1,714,0,0,0,L,1151911521,0,122.23,122.91,0002,23,0,0,0,0,0,0,48,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667633,806010.00
07/27/2016 21:00,2,0.172,ACTIVE,212.83,330.63,59.981,1469667603,"201051344001135","219011344069620",26.06,22.00,0,328.52,342.05,4.5,2.5,0.000,492996.6,492996.6,712,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667634,806011.00
07/27/2016 21:00,2,0.178,ACTIVE,213.51,330.33,60.007,1469667603,"201051344000594","219011344069620",23.18,22.00,0,327.32,342.95,4.2,2.1,0.000,503256.7,503256.7,709,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667635,806012.00
07/27/2016 21:00,2,0.166,ALERT,213.06,333.93,59.986,1469667603,"201051344001203","219011344069620",24.61,22.00,0,299.37,343.85,4.2,2.1,0.000,500717.6,500717.6,712,0,0,0,L,1122011218,0,122.68,121.55,0002,18,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667637,806013.00
07/27/2016 21:00,2,0.078,ACTIVE_NO_POWER,212.38,316.80,59.970,1469667603,"274151322000054","219011344069620",24.19,24.80,0,314.10,341.15,1.9,0.0,0.000,746142.3,746142.3,709,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667638,806014.00
07/27/2016 21:00,2,0.160,ACTIVE,213.74,318.61,59.981,1469667603,"201051344000867","219011344069620",25.17,22.30,0,317.10,343.55,4.1,2.0,0.000,490619.3,490619.3,709,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667639,806015.00
07/27/2016 21:00,2,0.186,ACTIVE,213.06,317.10,59.970,1469667603,"201051344001093","219011344069620",24.21,22.30,0,314.10,342.65,4.6,2.5,0.000,498395.6,498395.6,712,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667640,806016.00
07/27/2016 21:00,2,0.119,ACTIVE,213.51,324.62,59.981,1469667603,"201051344000900","219011344069620",25.49,21.30,0,320.41,343.85,3.1,1.1,0.000,506823.9,506823.9,712,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667640,806017.00
07/27/2016 21:00,2,0.180,ACTIVE,213.74,321.31,59.981,1469667603,"201051344000648","219011344069620",23.18,21.00,0,319.81,344.45,4.2,2.2,0.000,496977.3,496977.3,713,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667641,806018.00
07/27/2016 21:00,2,0.170,ACTIVE,213.51,325.82,59.991,1469667603,"201051344000569","219011344069620",23.97,22.00,0,324.02,343.25,4.2,2.1,0.000,507431.0,507431.0,710,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667642,806019.00
07/27/2016 21:00,2,0.193,ACTIVE,213.74,317.70,59.981,1469667603,"201051344000983","219011344069620",22.78,22.00,0,314.10,343.25,4.5,2.4,0.000,499373.1,499373.1,711,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667643,806020.00
07/27/2016 21:00,2,0.166,ACTIVE,213.74,319.21,59.981,1469667603,"201051344001158","219011344069620",22.30,21.50,0,315.00,344.45,3.8,1.7,0.000,492316.7,492316.7,709,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667644,806021.00
07/27/2016 21:00,2,0.170,ALERT,213.96,321.91,59.986,1469667603,"201051344000576","219011344069620",23.06,21.30,0,300.27,343.85,4.0,1.9,0.000,499649.7,499649.7,712,0,0,0,L,1122011218,0,122.01,122.46,0002,17,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667646,806022.00
07/27/2016 21:00,2,0.092,ALERT,212.83,298.77,59.975,1469667603,"274151322000087","219011344069620",22.60,26.80,0,297.26,341.45,2.1,0.1,0.000,718961.1,718961.1,715,0,0,0,L,1151911521,0,122.01,122.91,0002,23,0,0,0,0,0,0,30,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469667648,806023.00
07/27/2016 21:15,2,0.102,ALERT,213.29,299.07,59.981,1469668503,"201051344000645","219011344069620",19.82,21.00,0,298.17,337.54,2.1,0.1,0.000,499211.7,499211.7,712,0,0,0,L,1122011218,0,121.78,122.46,0002,18,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668505,806024.00
07/27/2016 21:15,2,0.051,ALERT,211.93,297.57,59.975,1469668503,"274151322000085","219011344069620",18.85,23.00,0,296.66,325.22,1.0,0.0,0.000,746836.8,746836.8,707,0,0,0,L,1151911521,0,122.01,122.01,0002,21,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668507,806025.00
07/27/2016 21:15,2,0.121,ALERT,213.29,298.47,59.944,1469668503,"201051344000633","219011344069620",18.73,20.30,0,296.36,338.14,2.3,0.3,0.000,490527.6,490527.6,708,0,0,0,L,1122011218,0,121.78,122.46,0002,19,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668509,806026.00
07/27/2016 21:15,2,0.137,ALERT,212.83,298.77,59.975,1469668503,"201051344000469","219011344069620",19.28,19.80,0,297.26,337.54,2.7,0.7,0.000,492637.5,492637.5,713,0,0,0,L,1122011218,0,120.88,122.46,0002,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668510,806027.00
07/27/2016 21:15,2,0.123,ALERT,212.38,299.07,59.981,1469668503,"201051344000646","219011344069620",18.51,21.00,0,296.96,335.74,2.3,0.3,0.000,494206.6,494206.6,710,0,0,0,L,1122011218,0,122.23,121.55,0002,18,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668512,806028.00
07/27/2016 21:15,2,0.076,ALERT,211.48,297.57,59.965,1469668503,"274151322000052","219011344069620",18.57,22.80,0,296.36,336.64,1.4,0.0,0.000,764795.0,764795.0,707,0,0,0,L,1151911521,0,121.10,122.23,0002,20,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668514,806029.00
07/27/2016 21:15,2,0.145,ALERT,212.83,299.37,59.986,1469668503,"201051344000585","219011344069620",18.69,21.30,0,297.26,337.24,2.8,0.7,0.000,502798.5,502798.5,711,0,0,0,L,1122011218,0,121.55,122.01,0002,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668516,806030.00
07/27/2016 21:15,2,0.125,ALERT,212.61,299.37,59.975,1469668503,"201051344001230","219011344069620",16.04,21.00,0,298.17,336.04,2.0,0.1,0.000,497589.7,497589.7,711,0,0,0,L,1122011218,0,122.01,121.33,0002,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668518,806031.00
07/27/2016 21:15,2,0.113,ALERT,213.06,299.67,59.981,1469668503,"201051344000582","219011344069620",18.94,21.30,0,298.47,337.24,2.2,0.2,0.000,490525.6,490525.6,708,0,0,0,L,1122011218,0,122.01,122.01,0002,18,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668520,806032.00
07/27/2016 21:15,2,0.141,ALERT,212.38,299.07,59.975,1469668503,"201051344000955","219011344069620",18.17,21.30,0,297.87,336.64,2.6,0.6,0.000,503862.2,503862.2,710,0,0,0,L,1122011218,0,121.33,121.55,0002,18,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668521,806033.00
07/27/2016 21:15,2,0.000,ALERT,211.48,311.69,59.986,1469668503,"274151322000094","219011344069620",37.93,23.50,0,296.06,380.52,0.0,0.0,0.000,624419.1,624419.1,720,0,0,0,L,1151911521,0,121.33,122.46,0100,20,0,0,0,0,0,0,227,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1469668523,806034.00
07/27/2016 21:15,2,0.154,ALERT,212.83,299.67,59.986,1469668503,"201051344000579","219011344069620",18.83,21.00,0,298.77,337.54,3.0,0.9,0.000,506698.4,506698.4,712,0,0,0,L,1122011218,0,121.10,122.01,0002,17,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668525,806035.00
07/27/2016 21:15,2,0.139,ALERT,212.61,299.37,59.965,1469668503,"201051344000890","219011344069620",19.14,21.50,0,298.47,336.94,2.7,0.7,0.000,501093.9,501093.9,708,0,0,0,L,1122011218,0,122.01,121.10,0002,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668527,806036.00
07/27/2016 21:15,2,0.129,ALERT,212.61,298.77,59.981,1469668503,"201051344000438","219011344069620",18.37,21.00,0,297.87,333.63,2.4,0.4,0.000,502751.4,502751.4,711,0,0,0,L,1122011218,0,122.23,121.78,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668529,806037.00
07/27/2016 21:15,2,0.160,ALERT,212.83,298.17,60.007,1469668503,"201051344000417","219011344069620",18.31,21.30,0,297.26,337.24,3.0,1.0,0.000,494490.6,494490.6,707,0,0,0,L,1122011218,0,121.55,121.55,0002,18,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668531,806038.00
07/27/2016 21:15,2,0.053,ALERT,211.70,297.87,59.975,1469668503,"274151322000083","219011344069620",18.39,23.00,0,296.96,320.11,1.0,0.0,0.000,757907.8,757907.8,710,0,0,0,L,1151911521,0,121.33,122.23,0002,17,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668532,806039.00
07/27/2016 21:15,2,0.055,ALERT,212.38,298.17,59.991,1469668503,"274151322000076","219011344069620",19.74,22.80,0,296.66,339.04,1.1,0.0,0.000,808100.7,808100.7,704,0,0,0,L,1151911521,0,122.01,122.46,0002,20,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668534,806040.00
07/27/2016 21:15,2,0.129,ALERT,212.61,299.37,59.938,1469668503,"201051344000868","219011344069620",18.43,20.30,0,298.77,337.84,2.4,0.4,0.000,491549.9,491549.9,712,0,0,0,L,1122011218,0,121.10,122.46,0002,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668536,806041.00
07/27/2016 21:15,2,0.047,ALERT,211.70,299.07,59.986,1469668503,"274151322000095","219011344069620",19.32,22.80,0,297.87,337.24,0.9,0.0,0.000,799881.3,799881.3,705,0,0,0,L,1151911521,0,121.78,122.01,0002,19,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668538,806042.00
07/27/2016 21:15,2,0.096,ALERT,212.61,298.77,59.986,1469668503,"201051344000988","219011344069620",19.28,20.70,0,295.76,337.84,1.9,0.0,0.000,488076.7,488076.7,714,0,0,0,L,1122011218,0,121.10,122.23,0002,18,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668540,806043.00
07/27/2016 21:15,2,0.113,ALERT,212.61,298.47,59.981,1469668503,"201051344001025","219011344069620",19.26,20.70,0,297.26,336.34,2.2,0.2,0.000,501951.1,501951.1,711,0,0,0,L,1122011218,0,121.55,121.78,0002,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668542,806044.00
07/27/2016 21:15,2,0.117,ALERT,212.61,299.07,59.986,1469668503,"201051344000458","219011344069620",18.98,21.30,0,298.17,337.84,2.3,0.3,0.000,498994.9,498994.9,712,0,0,0,L,1122011218,0,121.33,122.23,0002,18,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668544,806045.00
07/27/2016 21:15,2,0.107,ALERT,213.06,298.47,60.034,1469668503,"201051344000853","219011344069620",17.69,20.30,0,297.26,339.65,1.9,0.0,0.000,498107.0,498107.0,710,0,0,0,L,1122011218,0,121.55,122.46,0002,19,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668545,806046.00
07/27/2016 21:15,2,0.090,ALERT,213.06,299.07,59.986,1469668503,"201051344000685","219011344069620",18.11,21.30,0,297.57,333.63,1.6,0.0,0.000,502031.9,502031.9,711,0,0,0,L,1122011218,0,122.68,121.55,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668547,806047.00
07/27/2016 21:15,2,0.121,ACTIVE,212.83,298.47,59.954,1469668503,"201051344000917","219011344069620",17.41,21.80,0,296.36,334.54,2.1,0.2,0.000,498971.0,498971.0,711,0,0,0,L,1122011218,0,121.78,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668548,806048.00
07/27/2016 21:15,2,0.117,ALERT,212.83,299.37,59.975,1469668503,"201051344001145","219011344069620",18.11,20.70,0,298.17,338.14,2.1,0.2,0.000,504144.2,504144.2,711,0,0,0,L,1122011218,0,122.01,121.78,0002,20,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668550,806049.00
07/27/2016 21:15,2,0.119,ALERT,212.83,298.47,59.981,1469668503,"201051344000651","219011344069620",18.17,20.30,0,297.26,336.94,2.2,0.2,0.000,496926.7,496926.7,709,0,0,0,L,1122011218,0,122.23,121.33,0002,17,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668552,806050.00
07/27/2016 21:15,2,0.039,ACTIVE_NO_POWER,211.48,297.87,59.981,1469668503,"274151322000088","219011344069620",17.65,22.80,0,295.76,301.17,0.7,0.0,0.000,730819.9,730819.9,709,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668553,806051.00
07/27/2016 21:15,2,0.008,ALERT,212.16,303.88,60.012,1469668503,"274151322000068","219011344069620",38.27,23.50,0,295.16,380.52,0.0,0.0,0.000,624540.1,624540.1,716,0,0,0,L,1151911521,0,122.23,122.23,0100,22,0,0,0,0,0,0,224,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1469668554,806052.00
07/27/2016 21:15,2,0.137,ALERT,212.38,298.77,59.970,1469668503,"201051344001135","219011344069620",19.14,21.00,0,297.87,336.04,2.7,0.7,0.000,492997.0,492997.0,713,0,0,0,L,1122011218,0,121.78,121.55,0002,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668556,806053.00
07/27/2016 21:15,2,0.125,ALERT,212.38,299.07,59.970,1469668503,"201051344000594","219011344069620",19.24,21.00,0,297.26,336.64,2.5,0.4,0.000,503257.0,503257.0,710,0,0,0,L,1122011218,0,120.88,121.78,0002,17,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668558,806054.00
07/27/2016 21:15,2,0.131,ACTIVE,212.83,298.77,59.975,1469668503,"201051344001203","219011344069620",17.95,21.00,0,297.87,337.24,2.4,0.4,0.000,500717.9,500717.9,714,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668559,806055.00
07/27/2016 21:15,2,0.047,ALERT,211.25,297.87,59.959,1469668503,"274151322000054","219011344069620",18.55,23.30,0,296.06,317.40,0.9,0.0,0.000,746142.3,746142.3,710,0,0,0,L,1151911521,0,122.01,121.55,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668561,806056.00
07/27/2016 21:15,2,0.125,ALERT,212.83,298.17,59.986,1469668503,"201051344000867","219011344069620",18.67,21.30,0,296.96,330.03,2.4,0.4,0.000,490619.6,490619.6,710,0,0,0,L,1122011218,0,121.33,122.01,0002,18,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668563,806057.00
07/27/2016 21:15,2,0.148,ALERT,212.61,298.77,59.986,1469668503,"201051344001093","219011344069620",17.47,21.30,0,297.57,325.22,2.6,0.6,0.000,498396.0,498396.0,713,0,0,0,L,1122011218,0,121.78,121.55,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668564,806058.00
07/27/2016 21:15,2,0.084,ALERT,212.38,298.47,59.949,1469668503,"201051344000900","219011344069620",17.95,20.30,0,297.26,336.94,1.5,0.0,0.000,506824.0,506824.0,713,0,0,0,L,1122011218,0,121.10,122.01,0002,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668566,806059.00
07/27/2016 21:15,2,0.127,ALERT,212.83,297.87,59.996,1469668503,"201051344000648","219011344069620",18.85,19.80,0,296.66,338.14,2.4,0.4,0.000,496977.7,496977.7,714,0,0,0,L,1122011218,0,120.88,122.68,0002,17,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668568,806060.00
07/27/2016 21:15,2,0.125,ALERT,212.61,298.77,59.975,1469668503,"201051344000569","219011344069620",18.91,21.00,0,297.87,337.84,2.4,0.4,0.000,507431.3,507431.3,711,0,0,0,L,1122011218,0,120.65,122.46,0002,18,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668570,806061.00
07/27/2016 21:15,2,0.141,ALERT,212.61,298.77,59.981,1469668503,"201051344000983","219011344069620",18.75,20.70,0,297.57,337.54,2.7,0.7,0.000,499373.5,499373.5,712,0,0,0,L,1122011218,0,121.10,122.01,0002,20,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668572,806062.00
07/27/2016 21:15,2,0.113,ALERT,212.38,297.87,59.954,1469668503,"201051344001158","219011344069620",18.63,20.30,0,296.96,336.94,2.2,0.2,0.000,492316.9,492316.9,710,0,0,0,L,1122011218,0,120.88,121.78,0002,19,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668573,806063.00
07/27/2016 21:15,2,0.117,ACTIVE,212.61,298.77,59.981,1469668503,"201051344000576","219011344069620",17.87,20.00,0,297.57,322.21,2.1,0.1,0.000,499649.9,499649.9,714,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668574,806064.00
07/27/2016 21:15,2,0.064,ACTIVE_NO_POWER,211.93,296.96,59.981,1469668503,"274151322000087","219011344069620",16.98,25.00,0,295.46,300.87,1.1,0.0,0.000,718961.1,718961.1,717,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469668575,806065.00
07/27/2016 21:30,2,0.049,ALERT,213.06,298.47,59.981,1469669403,"201051344000645","219011344069620",26.72,20.00,0,296.96,300.27,1.4,0.0,0.000,499211.7,499211.7,714,0,0,0,L,1122011218,0,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1469669405,806066.00
07/27/2016 21:30,2,0.020,ALERT,211.70,297.57,59.981,1469669403,"274151322000085","219011344069620",24.91,22.30,0,295.76,301.17,0.0,0.0,0.000,746836.8,746836.8,709,0,0,0,L,1151911521,0,122.01,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1469669406,806067.00
07/27/2016 21:30,2,0.068,ALERT,213.06,298.47,59.981,1469669403,"201051344000633","219011344069620",26.28,19.80,0,295.46,299.97,1.8,0.0,0.000,490527.6,490527.6,710,0,0,0,L,1122011218,0,121.55,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1469669408,806068.00
07/27/2016 21:30,2,0.080,ALERT,212.61,298.47,59.975,1469669403,"201051344000469","219011344069620",23.60,19.30,0,296.36,300.27,1.9,0.0,0.000,492637.6,492637.6,715,0,0,0,L,1122011218,0,120.65,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1469669410,806069.00
07/27/2016 21:30,2,0.066,ALERT,212.16,298.17,59.986,1469669403,"201051344000646","219011344069620",25.90,20.00,0,296.66,300.57,1.8,0.0,0.000,494206.6,494206.6,712,0,0,0,L,1122011218,0,122.01,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1469669412,806070.00
