ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2016 21:30,2,0.043,ALERT,211.25,297.87,59.975,1469669403,"274151322000052","219011344069620",25.09,22.30,0,295.46,301.17,0.0,0.0,0.000,764795.0,764795.0,709,0,0,0,L,1151911521,0,121.10,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1469669414,806071.00
07/27/2016 21:30,2,0.076,ALERT,212.61,298.47,59.981,1469669403,"201051344000585","219011344069620",23.56,20.30,0,296.96,300.57,2.1,0.1,0.000,502798.7,502798.7,713,0,0,0,L,1122011218,0,121.33,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1469669416,806072.00
07/27/2016 21:30,2,0.074,ALERT,212.38,298.77,59.975,1469669403,"201051344001230","219011344069620",25.82,20.00,0,297.57,300.87,2.0,0.0,0.000,497589.7,497589.7,713,0,0,0,L,1122011218,0,122.01,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469669418,806073.00
07/27/2016 21:30,2,0.064,ALERT,213.06,299.07,59.981,1469669403,"201051344000582","219011344069620",26.22,20.00,0,297.87,301.17,1.7,0.0,0.000,490525.6,490525.6,710,0,0,0,L,1122011218,0,122.01,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1469669419,806074.00
07/27/2016 21:30,2,0.086,ALERT,212.16,298.17,60.007,1469669403,"201051344000955","219011344069620",26.28,20.30,0,296.96,300.27,2.3,0.3,0.000,503862.3,503862.3,712,0,0,0,L,1122011218,0,121.33,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1469669421,806075.00
07/27/2016 21:30,2,0.000,ALERT,211.48,296.96,59.959,1469669403,"274151322000094","219011344069620",0.00,22.50,0,295.16,363.99,0.0,0.0,0.000,624419.1,624419.1,722,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469669423,806076.00
07/27/2016 21:30,2,0.094,ALERT,212.61,299.37,59.986,1469669403,"201051344000579","219011344069620",26.66,20.30,0,297.57,301.17,2.5,0.5,0.000,506698.5,506698.5,714,0,0,0,L,1122011218,0,121.10,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1469669425,806077.00
07/27/2016 21:30,2,0.096,ALERT,212.38,298.77,59.981,1469669403,"201051344000890","219011344069620",26.48,21.00,0,297.57,301.47,2.6,0.6,0.000,501094.0,501094.0,710,0,0,0,L,1122011218,0,122.01,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1469669427,806078.00
07/27/2016 21:30,2,0.076,ALERT,212.61,298.17,59.986,1469669403,"201051344000438","219011344069620",26.32,20.00,0,297.26,300.87,2.0,0.1,0.000,502751.4,502751.4,713,0,0,0,L,1122011218,0,122.01,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1469669428,806079.00
07/27/2016 21:30,2,0.111,ALERT,212.38,297.26,60.007,1469669403,"201051344000417","219011344069620",26.10,20.30,0,296.36,299.97,3.0,0.9,0.000,494490.8,494490.8,709,0,0,0,L,1122011218,0,121.55,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1469669430,806080.00
07/27/2016 21:30,2,0.020,ALERT,211.48,298.17,59.975,1469669403,"274151322000083","219011344069620",24.81,22.30,0,296.06,301.17,0.0,0.0,0.000,757907.8,757907.8,712,0,0,0,L,1151911521,0,121.55,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1469669432,806081.00
07/27/2016 21:30,2,0.018,ALERT,211.93,298.17,59.970,1469669403,"274151322000076","219011344069620",25.94,22.00,0,295.76,301.47,0.0,0.0,0.000,808100.7,808100.7,706,0,0,0,L,1151911521,0,122.01,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1469669434,806082.00
07/27/2016 21:30,2,0.074,ALERT,212.61,299.37,60.007,1469669403,"201051344000868","219011344069620",26.08,19.80,0,297.87,301.17,2.0,0.0,0.000,491549.9,491549.9,714,0,0,0,L,1122011218,0,121.10,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1469669436,806083.00
07/27/2016 21:30,2,0.010,ALERT,211.70,298.77,59.970,1469669403,"274151322000095","219011344069620",25.11,22.00,0,296.96,301.77,0.0,0.0,0.000,799881.3,799881.3,707,0,0,0,L,1151911521,0,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1469669438,806084.00
07/27/2016 21:30,2,0.049,ALERT,212.38,298.47,59.959,1469669403,"201051344000988","219011344069620",26.48,20.00,0,294.56,300.27,1.4,0.0,0.000,488076.7,488076.7,716,0,0,0,L,1122011218,0,120.88,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1469669439,806085.00
07/27/2016 21:30,2,0.064,ALERT,212.38,297.87,59.996,1469669403,"201051344001025","219011344069620",26.56,19.80,0,296.66,301.17,1.8,0.0,0.000,501951.1,501951.1,713,0,0,0,L,1122011218,0,121.55,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1469669441,806086.00
07/27/2016 21:30,2,0.076,ALERT,212.83,299.07,59.975,1469669403,"201051344000458","219011344069620",26.08,20.70,0,296.36,301.17,2.0,0.0,0.000,498995.0,498995.0,714,0,0,0,L,1122011218,0,121.33,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1469669443,806087.00
07/27/2016 21:30,2,0.055,ALERT,213.29,298.77,59.922,1469669403,"201051344000853","219011344069620",26.72,19.80,0,296.96,300.57,1.5,0.0,0.000,498107.0,498107.0,712,0,0,0,L,1122011218,0,121.55,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1469669445,806088.00
07/27/2016 21:30,2,0.041,ALERT,213.06,298.77,60.002,1469669403,"201051344000685","219011344069620",26.06,20.30,0,297.26,300.57,1.1,0.0,0.000,502031.9,502031.9,713,0,0,0,L,1122011218,0,122.68,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1469669447,806089.00
07/27/2016 21:30,2,0.068,ALERT,212.61,297.87,59.965,1469669403,"201051344000917","219011344069620",25.84,20.70,0,296.06,299.97,1.8,0.0,0.000,498971.0,498971.0,712,0,0,0,L,1122011218,0,121.78,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1469669449,806090.00
07/27/2016 21:30,2,0.068,ALERT,212.61,298.77,60.002,1469669403,"201051344001145","219011344069620",26.34,19.80,0,297.87,301.17,1.8,0.0,0.000,504144.2,504144.2,713,0,0,0,L,1122011218,0,121.78,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1469669450,806091.00
07/27/2016 21:30,2,0.055,ALERT,212.83,297.87,59.970,1469669403,"201051344000651","219011344069620",26.14,19.50,0,296.96,300.27,1.5,0.0,0.000,496926.7,496926.7,711,0,0,0,L,1122011218,0,122.23,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1469669452,806092.00
07/27/2016 21:30,2,0.000,ALERT,211.03,296.96,59.959,1469669403,"274151322000088","219011344069620",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,730819.9,730819.9,710,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1469669454,806093.00
07/27/2016 21:30,2,0.000,ALERT,212.16,296.36,59.965,1469669403,"274151322000068","219011344069620",0.00,22.50,0,295.76,363.09,0.0,0.0,0.000,624540.1,624540.1,718,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469669456,806094.00
07/27/2016 21:30,2,0.084,ALERT,212.16,298.47,59.996,1469669403,"201051344001135","219011344069620",26.62,20.00,0,297.26,300.87,2.3,0.3,0.000,492997.1,492997.1,715,0,0,0,L,1122011218,0,121.55,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1469669458,806095.00
07/27/2016 21:30,2,0.072,ALERT,212.16,299.37,59.975,1469669403,"201051344000594","219011344069620",26.74,20.30,0,296.66,300.87,2.0,0.0,0.000,503257.0,503257.0,712,0,0,0,L,1122011218,0,121.10,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1469669460,806096.00
07/27/2016 21:30,2,0.068,ALERT,212.38,297.87,59.975,1469669403,"201051344001203","219011344069620",25.74,20.00,0,296.96,302.07,1.8,0.0,0.000,500717.9,500717.9,715,0,0,0,L,1122011218,0,122.23,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1469669461,806097.00
07/27/2016 21:30,2,0.000,ALERT,211.48,297.87,59.959,1469669403,"274151322000054","219011344069620",0.00,22.50,0,295.76,301.17,0.0,0.0,0.000,746142.3,746142.3,712,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1469669463,806098.00
07/27/2016 21:30,2,0.074,ALERT,212.61,298.17,59.959,1469669403,"201051344000867","219011344069620",25.66,20.70,0,296.36,300.87,1.9,0.0,0.000,490619.6,490619.6,712,0,0,0,L,1122011218,0,121.33,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1469669465,806099.00
07/27/2016 21:30,2,0.102,ALERT,212.38,298.47,59.986,1469669403,"201051344001093","219011344069620",25.52,20.30,0,296.96,300.57,2.6,0.6,0.000,498396.2,498396.2,715,0,0,0,L,1122011218,0,121.78,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1469669467,806100.00
07/27/2016 21:30,2,0.035,ALERT,212.61,298.77,59.970,1469669403,"201051344000900","219011344069620",25.90,19.50,0,296.36,300.27,1.0,0.0,0.000,506824.0,506824.0,715,0,0,0,L,1122011218,0,121.33,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1469669469,806101.00
07/27/2016 21:30,2,0.076,ALERT,212.83,297.87,59.965,1469669403,"201051344000648","219011344069620",26.40,19.30,0,296.36,300.57,2.1,0.1,0.000,496977.7,496977.7,716,0,0,0,L,1122011218,0,120.88,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1469669470,806102.00
07/27/2016 21:30,2,0.080,ALERT,212.61,299.37,59.975,1469669403,"201051344000569","219011344069620",25.82,20.00,0,297.26,301.17,2.2,0.2,0.000,507431.4,507431.4,713,0,0,0,L,1122011218,0,120.65,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1469669472,806103.00
07/27/2016 21:30,2,0.084,ALERT,212.61,299.07,59.965,1469669403,"201051344000983","219011344069620",26.22,20.00,0,296.96,301.17,2.3,0.3,0.000,499373.6,499373.6,714,0,0,0,L,1122011218,0,121.10,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1469669474,806104.00
07/27/2016 21:30,2,0.055,ALERT,212.61,298.17,59.970,1469669403,"201051344001158","219011344069620",26.22,19.80,0,295.76,299.97,1.5,0.0,0.000,492316.9,492316.9,712,0,0,0,L,1122011218,0,120.88,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1469669476,806105.00
07/27/2016 21:30,2,0.068,ALERT,213.06,299.07,59.991,1469669403,"201051344000576","219011344069620",25.35,19.50,0,296.36,300.57,1.8,0.0,0.000,499649.9,499649.9,715,0,0,0,L,1122011218,0,121.33,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1469669478,806106.00
07/27/2016 21:30,2,0.000,ALERT,211.48,297.26,59.959,1469669403,"274151322000087","219011344069620",0.00,23.80,0,296.06,300.27,0.0,0.0,0.000,718961.1,718961.1,718,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469669479,806107.00
07/27/2016 21:45,2,0.000,ALERT,212.16,297.26,59.991,1469670303,"201051344000645","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,499211.7,499211.7,716,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1469670305,806108.00
07/27/2016 21:45,2,0.000,ALERT,211.25,296.66,59.996,1469670303,"274151322000085","219011344069620",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,746836.8,746836.8,711,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1469670307,806109.00
07/27/2016 21:45,2,0.000,ALERT,212.38,297.26,59.965,1469670303,"201051344000633","219011344069620",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,490527.6,490527.6,712,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1469670309,806110.00
07/27/2016 21:45,2,0.000,ALERT,211.93,297.57,59.996,1469670303,"201051344000469","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,492637.6,492637.6,717,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1469670311,806111.00
07/27/2016 21:45,2,0.000,ALERT,211.48,297.26,59.996,1469670303,"201051344000646","219011344069620",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,494206.6,494206.6,714,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1469670313,806112.00
07/27/2016 21:45,2,0.000,ALERT,210.80,296.96,59.970,1469670303,"274151322000052","219011344069620",0.00,21.50,0,295.16,299.67,0.0,0.0,0.000,764795.0,764795.0,711,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1469670314,806113.00
07/27/2016 21:45,2,0.000,ALERT,211.93,297.26,59.996,1469670303,"201051344000585","219011344069620",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,502798.7,502798.7,715,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1469670316,806114.00
07/27/2016 21:45,2,0.000,ALERT,211.70,297.57,59.991,1469670303,"201051344001230","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,497589.7,497589.7,715,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1469670318,806115.00
07/27/2016 21:45,2,0.000,ALERT,212.16,297.87,59.996,1469670303,"201051344000582","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,490525.6,490525.6,712,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1469670320,806116.00
07/27/2016 21:45,2,0.000,ALERT,211.25,296.96,60.018,1469670303,"201051344000955","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,503862.3,503862.3,714,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1469670322,806117.00
07/27/2016 21:45,2,0.000,ALERT,211.03,296.36,59.996,1469670303,"274151322000094","219011344069620",0.00,21.50,0,294.86,298.47,0.0,0.0,0.000,624419.1,624419.1,724,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469670323,806118.00
07/27/2016 21:45,2,0.000,ALERT,211.93,298.17,59.996,1469670303,"201051344000579","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,506698.6,506698.6,716,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1469670325,806119.00
07/27/2016 21:45,2,0.000,ALERT,211.48,297.57,60.023,1469670303,"201051344000890","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,501094.0,501094.0,712,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1469670327,806120.00
07/27/2016 21:45,2,0.000,ALERT,211.70,296.96,60.002,1469670303,"201051344000438","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,502751.4,502751.4,715,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1469670329,806121.00
07/27/2016 21:45,2,0.000,ALERT,211.70,296.36,60.002,1469670303,"201051344000417","219011344069620",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,494490.9,494490.9,711,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1469670330,806122.00
07/27/2016 21:45,2,0.000,ALERT,211.03,296.96,59.986,1469670303,"274151322000083","219011344069620",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,757907.8,757907.8,714,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1469670332,806123.00
07/27/2016 21:45,2,0.000,ALERT,211.48,296.66,59.991,1469670303,"274151322000076","219011344069620",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,808100.7,808100.7,708,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1469670334,806124.00
07/27/2016 21:45,2,0.000,ALERT,211.93,298.17,60.018,1469670303,"201051344000868","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,491549.9,491549.9,716,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1469670336,806125.00
07/27/2016 21:45,2,0.000,ALERT,211.03,297.87,59.991,1469670303,"274151322000095","219011344069620",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,799881.3,799881.3,709,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1469670338,806126.00
07/27/2016 21:45,2,0.000,ALERT,211.70,297.26,59.986,1469670303,"201051344000988","219011344069620",0.00,19.50,0,294.26,300.27,0.0,0.0,0.000,488076.7,488076.7,718,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1469670339,806127.00
07/27/2016 21:45,2,0.000,ALERT,211.48,296.36,59.981,1469670303,"201051344001025","219011344069620",0.00,19.30,0,295.46,300.57,0.0,0.0,0.000,501951.1,501951.1,715,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1469670341,806128.00
07/27/2016 21:45,2,0.000,ALERT,211.93,297.87,59.991,1469670303,"201051344000458","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,498995.0,498995.0,716,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1469670343,806129.00
07/27/2016 21:45,2,0.000,ALERT,212.38,297.87,59.981,1469670303,"201051344000853","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,498107.0,498107.0,714,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1469670345,806130.00
07/27/2016 21:45,2,0.000,ALERT,211.93,297.26,59.991,1469670303,"201051344000685","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,502031.9,502031.9,715,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1469670347,806131.00
07/27/2016 21:45,2,0.000,ALERT,211.70,296.96,59.991,1469670303,"201051344000917","219011344069620",0.00,20.00,0,294.56,299.37,0.0,0.0,0.000,498971.0,498971.0,714,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1469670348,806132.00
07/27/2016 21:45,2,0.000,ALERT,211.93,297.57,59.981,1469670303,"201051344001145","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,504144.2,504144.2,715,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1469670350,806133.00
07/27/2016 21:45,2,0.000,ALERT,211.70,296.36,59.986,1469670303,"201051344000651","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,496926.7,496926.7,713,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1469670352,806134.00
07/27/2016 21:45,2,0.000,ALERT,210.57,296.66,59.996,1469670303,"274151322000088","219011344069620",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,730819.9,730819.9,712,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469670354,806135.00
07/27/2016 21:45,2,0.000,ALERT,211.70,296.06,59.986,1469670303,"274151322000068","219011344069620",0.00,21.80,0,294.56,298.17,0.0,0.0,0.000,624540.1,624540.1,720,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469670355,806136.00
07/27/2016 21:45,2,0.000,ALERT,211.25,296.96,60.012,1469670303,"201051344001135","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,492997.1,492997.1,717,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1469670357,806137.00
07/27/2016 21:45,2,0.000,ALERT,211.70,298.47,59.991,1469670303,"201051344000594","219011344069620",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,503257.0,503257.0,714,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1469670359,806138.00
07/27/2016 21:45,2,0.000,ALERT,211.70,296.96,59.996,1469670303,"201051344001203","219011344069620",0.00,19.30,0,296.06,301.47,0.0,0.0,0.000,500717.9,500717.9,717,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1469670361,806139.00
07/27/2016 21:45,2,0.000,ALERT,211.03,297.57,60.002,1469670303,"274151322000054","219011344069620",0.00,21.80,0,295.16,299.67,0.0,0.0,0.000,746142.3,746142.3,714,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469670363,806140.00
07/27/2016 21:45,2,0.000,ALERT,212.16,297.57,60.007,1469670303,"201051344000867","219011344069620",0.00,20.00,0,295.76,300.57,0.0,0.0,0.000,490619.6,490619.6,714,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1469670364,806141.00
07/27/2016 21:45,2,0.000,ALERT,211.48,296.96,60.039,1469670303,"201051344001093","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,498396.2,498396.2,717,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1469670366,806142.00
07/27/2016 21:45,2,0.000,ALERT,211.70,297.57,60.002,1469670303,"201051344000900","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,506824.0,506824.0,717,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1469670368,806143.00
07/27/2016 21:45,2,0.000,ALERT,212.16,297.26,60.002,1469670303,"201051344000648","219011344069620",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,496977.7,496977.7,718,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1469670370,806144.00
07/27/2016 21:45,2,0.000,ALERT,211.70,298.17,60.012,1469670303,"201051344000569","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,507431.4,507431.4,715,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1469670372,806145.00
07/27/2016 21:45,2,0.000,ALERT,211.70,297.87,59.996,1469670303,"201051344000983","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,499373.6,499373.6,716,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1469670374,806146.00
07/27/2016 21:45,2,0.000,ALERT,211.70,297.57,59.986,1469670303,"201051344001158","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,492316.9,492316.9,714,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1469670375,806147.00
07/27/2016 21:45,2,0.000,ALERT,212.16,297.87,59.991,1469670303,"201051344000576","219011344069620",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,499649.9,499649.9,717,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1469670377,806148.00
07/27/2016 21:45,2,0.000,ALERT,211.25,296.96,60.007,1469670303,"274151322000087","219011344069620",0.00,22.80,0,294.86,298.77,0.0,0.0,0.000,718961.1,718961.1,720,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469670379,806149.00
07/27/2016 22:00,2,0.000,ALERT,212.38,297.87,59.970,1469671204,"201051344000645","219011344069620",0.00,19.30,0,284.04,299.07,0.0,0.0,0.000,499211.7,499211.7,718,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469671206,806150.00
07/27/2016 22:00,2,0.000,ALERT,211.25,297.26,60.002,1469671204,"274151322000085","219011344069620",0.00,21.00,0,284.34,300.87,0.0,0.0,0.000,746836.8,746836.8,713,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469671208,806151.00
07/27/2016 22:00,2,0.000,ALERT,212.61,297.57,60.007,1469671204,"201051344000633","219011344069620",0.00,18.70,0,282.54,298.77,0.0,0.0,0.000,490527.6,490527.6,714,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469671210,806152.00
07/27/2016 22:00,2,0.000,ALERT,212.16,297.87,60.002,1469671204,"201051344000469","219011344069620",0.00,18.30,0,283.14,299.07,0.0,0.0,0.000,492637.6,492637.6,719,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469671211,806153.00
07/27/2016 22:00,2,0.000,ALERT,211.48,297.87,59.970,1469671204,"201051344000646","219011344069620",0.00,19.30,0,283.44,298.77,0.0,0.0,0.000,494206.6,494206.6,716,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469671213,806154.00
07/27/2016 22:00,2,0.000,ALERT,210.80,298.17,60.007,1469671204,"274151322000052","219011344069620",0.00,21.00,0,283.74,301.47,0.0,0.0,0.000,764795.0,764795.0,713,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469671215,806155.00
07/27/2016 22:00,2,0.000,ALERT,211.93,297.87,60.007,1469671204,"201051344000585","219011344069620",0.00,19.30,0,283.74,299.07,0.0,0.0,0.000,502798.7,502798.7,717,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469671217,806156.00
07/27/2016 22:00,2,0.000,ALERT,211.93,298.17,60.018,1469671204,"201051344001230","219011344069620",0.00,19.00,0,284.34,299.07,0.0,0.0,0.000,497589.7,497589.7,717,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469671218,806157.00
07/27/2016 22:00,2,0.000,ALERT,212.16,298.47,60.012,1469671204,"201051344000582","219011344069620",0.00,19.00,0,284.64,299.67,0.0,0.0,0.000,490525.6,490525.6,714,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469671221,806158.00
07/27/2016 22:00,2,0.000,ALERT,211.48,297.57,60.012,1469671204,"201051344000955","219011344069620",0.00,19.30,0,283.74,298.77,0.0,0.0,0.000,503862.3,503862.3,716,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469671222,806159.00
07/27/2016 22:00,2,0.000,ALERT,211.25,296.66,60.034,1469671204,"274151322000094","219011344069620",0.00,21.00,0,283.74,300.27,0.0,0.0,0.000,624419.1,624419.1,726,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469671224,806160.00
07/27/2016 22:00,2,0.000,ALERT,211.93,298.47,60.007,1469671204,"201051344000579","219011344069620",0.00,19.50,0,284.64,299.97,0.0,0.0,0.000,506698.6,506698.6,718,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469671226,806161.00
07/27/2016 22:00,2,0.000,ALERT,211.70,298.47,60.034,1469671204,"201051344000890","219011344069620",0.00,19.50,0,284.34,299.97,0.0,0.0,0.000,501094.0,501094.0,714,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469671228,806162.00
07/27/2016 22:00,2,0.000,ALERT,212.16,297.57,60.023,1469671204,"201051344000438","219011344069620",0.00,19.00,0,284.04,299.37,0.0,0.0,0.000,502751.4,502751.4,717,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469671230,806163.00
07/27/2016 22:00,2,0.000,ALERT,211.93,297.26,60.012,1469671204,"201051344000417","219011344069620",0.00,19.50,0,283.14,298.17,0.0,0.0,0.000,494490.9,494490.9,713,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469671231,806164.00
07/27/2016 22:00,2,0.000,ALERT,211.03,297.26,60.018,1469671204,"274151322000083","219011344069620",0.00,21.00,0,284.34,301.77,0.0,0.0,0.000,757907.8,757907.8,716,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469671233,806165.00
07/27/2016 22:00,2,0.000,ALERT,211.48,296.96,60.007,1469671204,"274151322000076","219011344069620",0.00,20.70,0,284.34,300.87,0.0,0.0,0.000,808100.7,808100.7,710,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469671235,806166.00
07/27/2016 22:00,2,0.000,ALERT,211.93,298.77,60.028,1469671204,"201051344000868","219011344069620",0.00,19.00,0,284.64,299.97,0.0,0.0,0.000,491549.9,491549.9,718,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469671237,806167.00
07/27/2016 22:00,2,0.000,ALERT,211.03,298.17,59.996,1469671204,"274151322000095","219011344069620",0.00,20.70,0,285.24,302.07,0.0,0.0,0.000,799881.3,799881.3,711,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469671239,806168.00
07/27/2016 22:00,2,0.000,ALERT,211.93,297.87,60.018,1469671204,"201051344000988","219011344069620",0.00,19.30,0,281.94,299.07,0.0,0.0,0.000,488076.7,488076.7,720,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469671241,806169.00
07/27/2016 22:00,2,0.000,ALERT,211.70,296.96,59.991,1469671204,"201051344001025","219011344069620",0.00,18.70,0,283.14,299.37,0.0,0.0,0.000,501951.1,501951.1,717,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469671242,806170.00
07/27/2016 22:00,2,0.000,ALERT,211.93,298.17,60.002,1469671204,"201051344000458","219011344069620",0.00,19.80,0,284.04,300.27,0.0,0.0,0.000,498995.0,498995.0,718,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469671244,806171.00
07/27/2016 22:00,2,0.000,ALERT,212.61,298.17,60.002,1469671204,"201051344000853","219011344069620",0.00,19.00,0,284.04,299.67,0.0,0.0,0.000,498107.0,498107.0,716,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469671246,806172.00
07/27/2016 22:00,2,0.000,ALERT,212.16,297.87,60.002,1469671204,"201051344000685","219011344069620",0.00,19.30,0,284.04,298.77,0.0,0.0,0.000,502031.9,502031.9,717,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469671248,806173.00
07/27/2016 22:00,2,0.000,ALERT,211.93,297.26,60.007,1469671204,"201051344000917","219011344069620",0.00,19.80,0,282.84,298.47,0.0,0.0,0.000,498971.0,498971.0,716,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469671249,806174.00
07/27/2016 22:00,2,0.000,ALERT,212.16,298.17,60.007,1469671204,"201051344001145","219011344069620",0.00,19.00,0,284.04,299.67,0.0,0.0,0.000,504144.2,504144.2,717,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469671251,806175.00
07/27/2016 22:00,2,0.000,ALERT,211.93,296.96,59.981,1469671204,"201051344000651","219011344069620",0.00,18.70,0,283.14,298.47,0.0,0.0,0.000,496926.7,496926.7,715,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469671253,806176.00
07/27/2016 22:00,2,0.000,ALERT,210.57,296.66,60.002,1469671204,"274151322000088","219011344069620",0.00,21.00,0,284.04,300.87,0.0,0.0,0.000,730819.9,730819.9,714,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469671255,806177.00
07/27/2016 22:00,2,0.000,ALERT,211.48,296.06,59.996,1469671204,"274151322000068","219011344069620",0.00,21.50,0,283.44,300.27,0.0,0.0,0.000,624540.1,624540.1,722,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469671257,806178.00
07/27/2016 22:00,2,0.000,ALERT,211.48,297.57,60.002,1469671204,"201051344001135","219011344069620",0.00,19.30,0,283.74,299.37,0.0,0.0,0.000,492997.1,492997.1,719,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469671258,806179.00
07/27/2016 22:00,2,0.000,ALERT,211.70,298.77,60.007,1469671204,"201051344000594","219011344069620",0.00,19.50,0,284.04,299.97,0.0,0.0,0.000,503257.0,503257.0,716,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469671260,806180.00
07/27/2016 22:00,2,0.000,ALERT,211.93,297.57,60.012,1469671204,"201051344001203","219011344069620",0.00,19.30,0,283.74,300.57,0.0,0.0,0.000,500717.9,500717.9,719,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469671262,806181.00
07/27/2016 22:00,2,0.000,ALERT,210.80,297.57,60.028,1469671204,"274151322000054","219011344069620",0.00,21.30,0,284.04,301.47,0.0,0.0,0.000,746142.3,746142.3,716,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469671264,806182.00
07/27/2016 22:00,2,0.000,ALERT,212.16,297.87,60.007,1469671204,"201051344000867","219011344069620",0.00,19.50,0,284.04,299.67,0.0,0.0,0.000,490619.6,490619.6,716,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469671266,806183.00
07/27/2016 22:00,2,0.000,ALERT,211.93,297.87,60.007,1469671204,"201051344001093","219011344069620",0.00,19.50,0,283.74,298.77,0.0,0.0,0.000,498396.2,498396.2,719,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469671267,806184.00
07/27/2016 22:00,2,0.000,ALERT,211.93,298.17,60.002,1469671204,"201051344000900","219011344069620",0.00,18.70,0,284.04,299.37,0.0,0.0,0.000,506824.0,506824.0,719,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469671269,806185.00
07/27/2016 22:00,2,0.000,ALERT,212.38,297.87,60.028,1469671204,"201051344000648","219011344069620",0.00,18.30,0,283.74,299.37,0.0,0.0,0.000,496977.7,496977.7,720,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469671271,806186.00
07/27/2016 22:00,2,0.000,ALERT,212.16,298.47,60.002,1469671204,"201051344000569","219011344069620",0.00,19.30,0,284.64,299.97,0.0,0.0,0.000,507431.4,507431.4,717,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469671273,806187.00
07/27/2016 22:00,2,0.000,ALERT,212.16,298.47,60.018,1469671204,"201051344000983","219011344069620",0.00,19.30,0,284.64,299.97,0.0,0.0,0.000,499373.6,499373.6,718,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469671275,806188.00
07/27/2016 22:00,2,0.000,ALERT,212.16,297.87,60.012,1469671204,"201051344001158","219011344069620",0.00,18.70,0,283.74,298.77,0.0,0.0,0.000,492316.9,492316.9,716,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469671276,806189.00
07/27/2016 22:00,2,0.000,ALERT,212.61,298.77,60.012,1469671204,"201051344000576","219011344069620",0.00,18.70,0,284.34,299.37,0.0,0.0,0.000,499649.9,499649.9,719,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469671278,806190.00
07/27/2016 22:00,2,0.000,ALERT,211.03,296.36,59.996,1469671204,"274151322000087","219011344069620",0.00,22.30,0,283.74,300.57,0.0,0.0,0.000,718961.1,718961.1,722,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469671280,806191.00
07/27/2016 22:15,2,0.000,ALERT,212.83,298.47,59.996,1469672103,"201051344000645","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,499211.7,499211.7,720,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469672105,806192.00
07/27/2016 22:15,2,0.000,ALERT,211.25,297.87,59.959,1469672103,"274151322000085","219011344069620",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,746836.8,746836.8,715,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469672107,806193.00
07/27/2016 22:15,2,0.000,ALERT,212.83,298.17,60.023,1469672103,"201051344000633","219011344069620",0.00,18.30,0,293.96,299.07,0.0,0.0,0.000,490527.6,490527.6,716,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469672109,806194.00
07/27/2016 22:15,2,0.000,ALERT,212.38,298.17,60.007,1469672103,"201051344000469","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,492637.6,492637.6,721,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469672110,806195.00
07/27/2016 22:15,2,0.000,ALERT,211.70,298.47,59.986,1469672103,"201051344000646","219011344069620",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,494206.6,494206.6,718,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469672112,806196.00
07/27/2016 22:15,2,0.000,ALERT,211.03,298.47,59.970,1469672103,"274151322000052","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,764795.0,764795.0,715,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469672114,806197.00
07/27/2016 22:15,2,0.000,ALERT,212.38,298.77,60.007,1469672103,"201051344000585","219011344069620",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,502798.7,502798.7,719,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469672116,806198.00
07/27/2016 22:15,2,0.000,ALERT,212.16,298.77,60.007,1469672103,"201051344001230","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,497589.7,497589.7,719,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469672117,806199.00
07/27/2016 22:15,2,0.000,ALERT,212.61,299.37,60.002,1469672103,"201051344000582","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,490525.6,490525.6,716,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469672119,806200.00
07/27/2016 22:15,2,0.000,ALERT,211.70,298.47,60.002,1469672103,"201051344000955","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,503862.3,503862.3,718,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469672121,806201.00
07/27/2016 22:15,2,0.000,ALERT,211.25,297.26,59.996,1469672103,"274151322000094","219011344069620",0.00,20.30,0,295.16,298.47,0.0,0.0,0.000,624419.1,624419.1,728,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469672123,806202.00
07/27/2016 22:15,2,0.000,ALERT,212.16,299.07,60.012,1469672103,"201051344000579","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,506698.6,506698.6,720,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469672125,806203.00
07/27/2016 22:15,2,0.000,ALERT,212.16,298.77,60.002,1469672103,"201051344000890","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,501094.0,501094.0,716,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469672126,806204.00
07/27/2016 22:15,2,0.000,ALERT,212.16,298.17,59.996,1469672103,"201051344000438","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,502751.4,502751.4,719,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469672128,806205.00
07/27/2016 22:15,2,0.000,ALERT,212.16,297.57,60.012,1469672103,"201051344000417","219011344069620",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,494490.9,494490.9,715,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469672130,806206.00
07/27/2016 22:15,2,0.000,ALERT,211.25,298.47,59.996,1469672103,"274151322000083","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,757907.8,757907.8,718,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469672132,806207.00
07/27/2016 22:15,2,0.000,ALERT,211.93,297.57,60.007,1469672103,"274151322000076","219011344069620",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,808100.7,808100.7,712,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469672134,806208.00
07/27/2016 22:15,2,0.000,ALERT,212.38,299.07,60.007,1469672103,"201051344000868","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,491549.9,491549.9,720,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469672135,806209.00
07/27/2016 22:15,2,0.000,ALERT,211.48,299.07,59.996,1469672103,"274151322000095","219011344069620",0.00,20.00,0,296.96,299.97,0.0,0.0,0.000,799881.3,799881.3,713,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469672137,806210.00
07/27/2016 22:15,2,0.000,ALERT,212.16,298.47,60.002,1469672103,"201051344000988","219011344069620",0.00,19.00,0,293.96,299.37,0.0,0.0,0.000,488076.7,488076.7,722,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469672139,806211.00
07/27/2016 22:15,2,0.000,ALERT,211.93,297.57,59.986,1469672103,"201051344001025","219011344069620",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,501951.1,501951.1,719,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469672141,806212.00
07/27/2016 22:15,2,0.000,ALERT,212.38,298.47,60.002,1469672103,"201051344000458","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,498995.0,498995.0,720,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469672143,806213.00
07/27/2016 22:15,2,0.000,ALERT,212.83,298.47,60.007,1469672103,"201051344000853","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,498107.0,498107.0,718,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469672145,806214.00
07/27/2016 22:15,2,0.000,ALERT,212.38,298.17,60.007,1469672103,"201051344000685","219011344069620",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,502031.9,502031.9,719,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469672146,806215.00
