ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2016 22:15,2,0.000,ALERT,212.16,297.57,60.002,1469672103,"201051344000917","219011344069620",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,498971.0,498971.0,718,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469672148,806216.00
07/27/2016 22:15,2,0.000,ALERT,212.38,298.77,60.007,1469672103,"201051344001145","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,504144.2,504144.2,719,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469672150,806217.00
07/27/2016 22:15,2,0.000,ALERT,212.38,297.57,60.007,1469672103,"201051344000651","219011344069620",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,496926.7,496926.7,717,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469672152,806218.00
07/27/2016 22:15,2,0.000,ALERT,210.80,297.87,60.002,1469672103,"274151322000088","219011344069620",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,730819.9,730819.9,716,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469672153,806219.00
07/27/2016 22:15,2,0.000,ALERT,212.16,297.26,60.012,1469672103,"274151322000068","219011344069620",0.00,21.00,0,295.16,298.17,0.0,0.0,0.000,624540.1,624540.1,724,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469672155,806220.00
07/27/2016 22:15,2,0.000,ALERT,211.70,297.87,60.002,1469672103,"201051344001135","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,492997.1,492997.1,721,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469672157,806221.00
07/27/2016 22:15,2,0.000,ALERT,212.16,299.07,60.007,1469672103,"201051344000594","219011344069620",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,503257.0,503257.0,718,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469672159,806222.00
07/27/2016 22:15,2,0.000,ALERT,212.16,297.87,60.012,1469672103,"201051344001203","219011344069620",0.00,18.70,0,295.76,301.17,0.0,0.0,0.000,500717.9,500717.9,721,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469672161,806223.00
07/27/2016 22:15,2,0.000,ALERT,211.25,298.17,60.002,1469672103,"274151322000054","219011344069620",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,746142.3,746142.3,718,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469672162,806224.00
07/27/2016 22:15,2,0.000,ALERT,212.61,298.47,59.996,1469672103,"201051344000867","219011344069620",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,490619.6,490619.6,718,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469672164,806225.00
07/27/2016 22:15,2,0.000,ALERT,212.16,298.17,60.007,1469672103,"201051344001093","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,498396.2,498396.2,721,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469672166,806226.00
07/27/2016 22:15,2,0.000,ALERT,212.16,298.47,60.007,1469672103,"201051344000900","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,506824.0,506824.0,721,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469672168,806227.00
07/27/2016 22:15,2,0.000,ALERT,212.38,297.87,60.002,1469672103,"201051344000648","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,496977.7,496977.7,722,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469672170,806228.00
07/27/2016 22:15,2,0.000,ALERT,212.38,299.07,60.002,1469672103,"201051344000569","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,507431.4,507431.4,719,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469672172,806229.00
07/27/2016 22:15,2,0.000,ALERT,212.16,298.77,60.007,1469672103,"201051344000983","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,499373.6,499373.6,720,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469672173,806230.00
07/27/2016 22:15,2,0.000,ALERT,212.16,298.17,59.996,1469672103,"201051344001158","219011344069620",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,492316.9,492316.9,718,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469672175,806231.00
07/27/2016 22:15,2,0.000,ALERT,212.83,298.77,59.996,1469672103,"201051344000576","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,499649.9,499649.9,721,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469672177,806232.00
07/27/2016 22:15,2,0.000,ALERT,211.48,297.26,59.949,1469672103,"274151322000087","219011344069620",0.00,21.80,0,295.16,298.77,0.0,0.0,0.000,718961.1,718961.1,724,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469672179,806233.00
07/27/2016 22:30,2,0.000,ALERT,212.83,298.47,60.007,1469673004,"201051344000645","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,499211.7,499211.7,722,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673006,806234.00
07/27/2016 22:30,2,0.000,ALERT,211.48,298.47,60.007,1469673004,"274151322000085","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,746836.8,746836.8,717,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673008,806235.00
07/27/2016 22:30,2,0.000,ALERT,213.06,298.17,59.975,1469673004,"201051344000633","219011344069620",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,490527.6,490527.6,718,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673010,806236.00
07/27/2016 22:30,2,0.000,ALERT,212.61,298.47,60.007,1469673004,"201051344000469","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,492637.6,492637.6,723,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673012,806237.00
07/27/2016 22:30,2,0.000,ALERT,212.38,298.77,60.018,1469673004,"201051344000646","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,494206.6,494206.6,720,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673014,806238.00
07/27/2016 22:30,2,0.000,ALERT,211.48,297.87,60.012,1469673004,"274151322000052","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,764795.0,764795.0,717,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673015,806239.00
07/27/2016 22:30,2,0.000,ALERT,212.83,299.07,60.018,1469673004,"201051344000585","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,502798.7,502798.7,721,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673017,806240.00
07/27/2016 22:30,2,0.000,ALERT,212.61,299.37,60.012,1469673004,"201051344001230","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,497589.7,497589.7,721,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673019,806241.00
07/27/2016 22:30,2,0.000,ALERT,213.06,299.67,60.023,1469673004,"201051344000582","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,490525.6,490525.6,718,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469673021,806242.00
07/27/2016 22:30,2,0.000,ALERT,212.38,298.77,59.986,1469673004,"201051344000955","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,503862.3,503862.3,720,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673022,806243.00
07/27/2016 22:30,2,0.000,ALERT,211.70,298.17,60.012,1469673004,"274151322000094","219011344069620",0.00,20.00,0,295.76,299.07,0.0,0.0,0.000,624419.1,624419.1,730,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673024,806244.00
07/27/2016 22:30,2,0.000,ALERT,212.38,299.07,60.034,1469673004,"201051344000579","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,506698.6,506698.6,722,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673026,806245.00
07/27/2016 22:30,2,0.000,ALERT,212.61,299.37,60.012,1469673004,"201051344000890","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,501094.0,501094.0,718,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673028,806246.00
07/27/2016 22:30,2,0.000,ALERT,212.61,298.77,60.023,1469673004,"201051344000438","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,502751.4,502751.4,721,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469673030,806247.00
07/27/2016 22:30,2,0.000,ALERT,212.83,298.47,59.986,1469673004,"201051344000417","219011344069620",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,494490.9,494490.9,717,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673031,806248.00
07/27/2016 22:30,2,0.000,ALERT,211.70,298.47,60.012,1469673004,"274151322000083","219011344069620",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,757907.8,757907.8,720,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673033,806249.00
07/27/2016 22:30,2,0.000,ALERT,212.16,298.17,60.007,1469673004,"274151322000076","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,808100.7,808100.7,714,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673035,806250.00
07/27/2016 22:30,2,0.000,ALERT,212.61,299.37,60.007,1469673004,"201051344000868","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,491549.9,491549.9,722,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469673037,806251.00
07/27/2016 22:30,2,0.000,ALERT,211.48,299.37,60.007,1469673004,"274151322000095","219011344069620",0.00,19.80,0,297.26,300.27,0.0,0.0,0.000,799881.3,799881.3,715,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673039,806252.00
07/27/2016 22:30,2,0.000,ALERT,212.38,298.77,60.012,1469673004,"201051344000988","219011344069620",0.00,18.70,0,294.26,299.97,0.0,0.0,0.000,488076.7,488076.7,724,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469673040,806253.00
07/27/2016 22:30,2,0.000,ALERT,212.61,298.47,60.007,1469673004,"201051344001025","219011344069620",0.00,18.00,0,295.76,300.87,0.0,0.0,0.000,501951.1,501951.1,721,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673042,806254.00
07/27/2016 22:30,2,0.000,ALERT,212.61,299.07,60.018,1469673004,"201051344000458","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,498995.0,498995.0,722,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673044,806255.00
07/27/2016 22:30,2,0.000,ALERT,213.06,298.77,60.028,1469673004,"201051344000853","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,498107.0,498107.0,720,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673046,806256.00
07/27/2016 22:30,2,0.000,ALERT,213.06,299.37,60.018,1469673004,"201051344000685","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,502031.9,502031.9,721,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469673048,806257.00
07/27/2016 22:30,2,0.000,ALERT,212.83,298.77,60.028,1469673004,"201051344000917","219011344069620",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,498971.0,498971.0,720,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673049,806258.00
07/27/2016 22:30,2,0.000,ALERT,212.83,299.37,60.007,1469673004,"201051344001145","219011344069620",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,504144.2,504144.2,721,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673051,806259.00
07/27/2016 22:30,2,0.000,ALERT,213.06,298.47,60.023,1469673004,"201051344000651","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,496926.7,496926.7,719,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673053,806260.00
07/27/2016 22:30,2,0.000,ALERT,211.25,298.77,60.034,1469673004,"274151322000088","219011344069620",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,730819.9,730819.9,718,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673055,806261.00
07/27/2016 22:30,2,0.000,ALERT,212.16,297.87,60.012,1469673004,"274151322000068","219011344069620",0.00,20.70,0,295.46,298.77,0.0,0.0,0.000,624540.1,624540.1,726,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673057,806262.00
07/27/2016 22:30,2,0.000,ALERT,212.61,299.37,60.007,1469673004,"201051344001135","219011344069620",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,492997.1,492997.1,723,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673058,806263.00
07/27/2016 22:30,2,0.000,ALERT,212.38,299.67,60.012,1469673004,"201051344000594","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,503257.0,503257.0,720,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469673060,806264.00
07/27/2016 22:30,2,0.000,ALERT,212.83,298.77,60.012,1469673004,"201051344001203","219011344069620",0.00,18.70,0,296.06,302.07,0.0,0.0,0.000,500717.9,500717.9,723,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673062,806265.00
07/27/2016 22:30,2,0.000,ALERT,211.48,298.77,59.986,1469673004,"274151322000054","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,746142.3,746142.3,720,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673064,806266.00
07/27/2016 22:30,2,0.000,ALERT,212.83,298.47,60.007,1469673004,"201051344000867","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,490619.6,490619.6,720,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469673066,806267.00
07/27/2016 22:30,2,0.000,ALERT,212.61,298.77,60.028,1469673004,"201051344001093","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,498396.2,498396.2,723,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469673068,806268.00
07/27/2016 22:30,2,0.000,ALERT,212.61,298.77,60.023,1469673004,"201051344000900","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,506824.0,506824.0,723,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469673069,806269.00
07/27/2016 22:30,2,0.000,ALERT,212.83,298.47,59.981,1469673004,"201051344000648","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,496977.7,496977.7,724,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673071,806270.00
07/27/2016 22:30,2,0.000,ALERT,212.61,299.37,60.039,1469673004,"201051344000569","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,507431.4,507431.4,721,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469673073,806271.00
07/27/2016 22:30,2,0.000,ALERT,212.61,299.07,60.049,1469673004,"201051344000983","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,499373.6,499373.6,722,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673075,806272.00
07/27/2016 22:30,2,0.000,ALERT,212.61,298.77,60.018,1469673004,"201051344001158","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,492316.9,492316.9,720,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673077,806273.00
07/27/2016 22:30,2,0.000,ALERT,213.06,299.67,59.986,1469673004,"201051344000576","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,499649.9,499649.9,723,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673078,806274.00
07/27/2016 22:30,2,0.000,ALERT,211.70,297.87,60.007,1469673004,"274151322000087","219011344069620",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,718961.1,718961.1,726,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469673080,806275.00
07/27/2016 22:45,2,0.000,ALERT,213.06,299.07,60.039,1469673903,"201051344000645","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,499211.7,499211.7,724,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673905,806276.00
07/27/2016 22:45,2,0.000,ALERT,211.93,299.07,60.018,1469673903,"274151322000085","219011344069620",0.00,20.00,0,296.96,300.27,0.0,0.0,0.000,746836.8,746836.8,719,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673907,806277.00
07/27/2016 22:45,2,0.000,ALERT,213.29,299.07,60.034,1469673903,"201051344000633","219011344069620",0.00,18.00,0,294.26,299.97,0.0,0.0,0.000,490527.6,490527.6,720,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673909,806278.00
07/27/2016 22:45,2,0.000,ALERT,212.61,298.77,60.028,1469673903,"201051344000469","219011344069620",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,492637.6,492637.6,725,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673911,806279.00
07/27/2016 22:45,2,0.000,ALERT,212.38,299.07,60.028,1469673903,"201051344000646","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,494206.6,494206.6,722,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673913,806280.00
07/27/2016 22:45,2,0.000,ALERT,211.70,298.77,60.023,1469673903,"274151322000052","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,764795.0,764795.0,719,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673914,806281.00
07/27/2016 22:45,2,0.000,ALERT,213.06,299.37,60.023,1469673903,"201051344000585","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,502798.7,502798.7,723,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673916,806282.00
07/27/2016 22:45,2,0.000,ALERT,212.83,299.97,60.028,1469673903,"201051344001230","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,497589.7,497589.7,723,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673918,806283.00
07/27/2016 22:45,2,0.000,ALERT,213.51,300.27,60.023,1469673903,"201051344000582","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,490525.6,490525.6,720,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673920,806284.00
07/27/2016 22:45,2,0.000,ALERT,212.61,299.37,60.023,1469673903,"201051344000955","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,503862.3,503862.3,722,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673922,806285.00
07/27/2016 22:45,2,0.000,ALERT,211.93,298.77,60.018,1469673903,"274151322000094","219011344069620",0.00,19.80,0,296.36,299.67,0.0,0.0,0.000,624419.1,624419.1,732,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673923,806286.00
07/27/2016 22:45,2,0.000,ALERT,212.61,299.37,59.991,1469673903,"201051344000579","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,506698.6,506698.6,724,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673925,806287.00
07/27/2016 22:45,2,0.000,ALERT,212.83,299.97,60.018,1469673903,"201051344000890","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,501094.0,501094.0,720,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469673927,806288.00
07/27/2016 22:45,2,0.000,ALERT,213.06,299.67,60.034,1469673903,"201051344000438","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,502751.4,502751.4,723,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673929,806289.00
07/27/2016 22:45,2,0.000,ALERT,213.06,298.77,60.023,1469673903,"201051344000417","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,494490.9,494490.9,719,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673931,806290.00
07/27/2016 22:45,2,0.000,ALERT,211.93,299.67,60.034,1469673903,"274151322000083","219011344069620",0.00,19.80,0,297.26,300.57,0.0,0.0,0.000,757907.8,757907.8,722,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673933,806291.00
07/27/2016 22:45,2,0.000,ALERT,212.38,299.67,60.002,1469673903,"274151322000076","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,808100.7,808100.7,716,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673935,806292.00
07/27/2016 22:45,2,0.000,ALERT,212.61,299.67,60.018,1469673903,"201051344000868","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,491549.9,491549.9,724,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673936,806293.00
07/27/2016 22:45,2,0.000,ALERT,211.70,299.97,60.012,1469673903,"274151322000095","219011344069620",0.00,19.50,0,297.87,301.17,0.0,0.0,0.000,799881.3,799881.3,717,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673938,806294.00
07/27/2016 22:45,2,0.000,ALERT,212.38,298.77,59.975,1469673903,"201051344000988","219011344069620",0.00,18.70,0,294.56,300.27,0.0,0.0,0.000,488076.7,488076.7,726,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673940,806295.00
07/27/2016 22:45,2,0.000,ALERT,212.83,298.77,60.023,1469673903,"201051344001025","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,501951.1,501951.1,723,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673942,806296.00
07/27/2016 22:45,2,0.000,ALERT,212.61,299.37,60.012,1469673903,"201051344000458","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,498995.0,498995.0,724,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673944,806297.00
07/27/2016 22:45,2,0.000,ALERT,213.06,298.77,60.034,1469673903,"201051344000853","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,498107.0,498107.0,722,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673945,806298.00
07/27/2016 22:45,2,0.000,ALERT,213.06,299.37,60.018,1469673903,"201051344000685","219011344069620",0.00,18.30,0,297.26,300.57,0.0,0.0,0.000,502031.9,502031.9,723,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673947,806299.00
07/27/2016 22:45,2,0.000,ALERT,212.83,298.77,60.023,1469673903,"201051344000917","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,498971.0,498971.0,722,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469673949,806300.00
07/27/2016 22:45,2,0.000,ALERT,213.06,299.67,60.007,1469673903,"201051344001145","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,504144.2,504144.2,723,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469673951,806301.00
07/27/2016 22:45,2,0.000,ALERT,212.83,298.47,60.023,1469673903,"201051344000651","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,496926.7,496926.7,721,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673953,806302.00
07/27/2016 22:45,2,0.000,ALERT,211.48,299.07,60.007,1469673903,"274151322000088","219011344069620",0.00,20.00,0,296.66,299.97,0.0,0.0,0.000,730819.9,730819.9,720,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673954,806303.00
07/27/2016 22:45,2,0.000,ALERT,212.38,297.87,60.012,1469673903,"274151322000068","219011344069620",0.00,20.30,0,296.66,299.37,0.0,0.0,0.000,624540.1,624540.1,728,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673956,806304.00
07/27/2016 22:45,2,0.000,ALERT,212.38,299.37,59.975,1469673903,"201051344001135","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,492997.1,492997.1,725,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469673958,806305.00
07/27/2016 22:45,2,0.000,ALERT,212.38,299.67,60.018,1469673903,"201051344000594","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,503257.0,503257.0,722,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673960,806306.00
07/27/2016 22:45,2,0.000,ALERT,212.83,298.77,60.018,1469673903,"201051344001203","219011344069620",0.00,18.30,0,296.96,302.37,0.0,0.0,0.000,500717.9,500717.9,725,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673962,806307.00
07/27/2016 22:45,2,0.000,ALERT,211.93,299.07,60.018,1469673903,"274151322000054","219011344069620",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,746142.3,746142.3,722,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673964,806308.00
07/27/2016 22:45,2,0.000,ALERT,212.83,298.47,60.018,1469673903,"201051344000867","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,490619.6,490619.6,722,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673965,806309.00
07/27/2016 22:45,2,0.000,ALERT,212.83,299.07,60.023,1469673903,"201051344001093","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,498396.2,498396.2,725,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673967,806310.00
07/27/2016 22:45,2,0.000,ALERT,212.61,299.07,60.028,1469673903,"201051344000900","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,506824.0,506824.0,725,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469673969,806311.00
07/27/2016 22:45,2,0.000,ALERT,212.83,298.47,59.965,1469673903,"201051344000648","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,496977.7,496977.7,726,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469673971,806312.00
07/27/2016 22:45,2,0.000,ALERT,212.61,299.67,60.018,1469673903,"201051344000569","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,507431.4,507431.4,723,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673973,806313.00
07/27/2016 22:45,2,0.000,ALERT,212.61,299.67,60.012,1469673903,"201051344000983","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,499373.6,499373.6,724,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673975,806314.00
07/27/2016 22:45,2,0.000,ALERT,212.61,298.77,60.012,1469673903,"201051344001158","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,492316.9,492316.9,722,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673976,806315.00
07/27/2016 22:45,2,0.000,ALERT,213.29,299.97,59.975,1469673903,"201051344000576","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,499649.9,499649.9,725,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469673978,806316.00
07/27/2016 22:45,2,0.000,ALERT,212.16,298.77,60.002,1469673903,"274151322000087","219011344069620",0.00,21.00,0,296.66,299.97,0.0,0.0,0.000,718961.1,718961.1,728,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469673980,806317.00
07/27/2016 23:00,2,0.000,ALERT,213.96,300.57,59.970,1469674804,"201051344000645","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,499211.7,499211.7,726,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674806,806318.00
07/27/2016 23:00,2,0.000,ALERT,212.61,299.37,59.970,1469674804,"274151322000085","219011344069620",0.00,19.80,0,297.57,300.57,0.0,0.0,0.000,746836.8,746836.8,721,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674807,806319.00
07/27/2016 23:00,2,0.000,ALERT,214.19,300.57,59.949,1469674804,"201051344000633","219011344069620",0.00,18.00,0,295.46,301.47,0.0,0.0,0.000,490527.6,490527.6,722,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674809,806320.00
07/27/2016 23:00,2,0.000,ALERT,213.74,300.57,59.975,1469674804,"201051344000469","219011344069620",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,492637.6,492637.6,727,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674811,806321.00
07/27/2016 23:00,2,0.000,ALERT,213.06,300.27,59.991,1469674804,"201051344000646","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,494206.6,494206.6,724,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674813,806322.00
07/27/2016 23:00,2,0.000,ALERT,212.16,299.07,59.938,1469674804,"274151322000052","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,764795.0,764795.0,721,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469674814,806323.00
07/27/2016 23:00,2,0.000,ALERT,213.51,300.87,59.975,1469674804,"201051344000585","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,502798.7,502798.7,725,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674816,806324.00
07/27/2016 23:00,2,0.000,ALERT,213.51,301.17,59.986,1469674804,"201051344001230","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,497589.7,497589.7,725,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674818,806325.00
07/27/2016 23:00,2,0.000,ALERT,213.74,301.17,59.970,1469674804,"201051344000582","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,490525.6,490525.6,722,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674820,806326.00
07/27/2016 23:00,2,0.000,ALERT,213.06,300.57,59.965,1469674804,"201051344000955","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,503862.3,503862.3,724,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469674822,806327.00
07/27/2016 23:00,2,0.000,ALERT,212.83,299.37,59.981,1469674804,"274151322000094","219011344069620",0.00,19.50,0,297.26,300.27,0.0,0.0,0.000,624419.1,624419.1,734,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674823,806328.00
07/27/2016 23:00,2,0.000,ALERT,213.74,301.17,60.039,1469674804,"201051344000579","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,506698.6,506698.6,726,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469674825,806329.00
07/27/2016 23:00,2,0.000,ALERT,213.51,301.17,59.996,1469674804,"201051344000890","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,501094.0,501094.0,722,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469674827,806330.00
07/27/2016 23:00,2,0.000,ALERT,213.74,300.87,60.023,1469674804,"201051344000438","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,502751.4,502751.4,725,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674829,806331.00
07/27/2016 23:00,2,0.000,ALERT,213.74,299.97,59.991,1469674804,"201051344000417","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,494490.9,494490.9,721,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674831,806332.00
07/27/2016 23:00,2,0.000,ALERT,212.61,300.27,59.986,1469674804,"274151322000083","219011344069620",0.00,19.50,0,297.87,301.17,0.0,0.0,0.000,757907.8,757907.8,724,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674832,806333.00
07/27/2016 23:00,2,0.000,ALERT,213.29,299.67,59.996,1469674804,"274151322000076","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,808100.7,808100.7,718,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674834,806334.00
07/27/2016 23:00,2,0.000,ALERT,213.74,301.47,59.996,1469674804,"201051344000868","219011344069620",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,491549.9,491549.9,726,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674836,806335.00
07/27/2016 23:00,2,0.000,ALERT,212.61,300.57,59.991,1469674804,"274151322000095","219011344069620",0.00,19.30,0,298.77,301.77,0.0,0.0,0.000,799881.3,799881.3,719,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674838,806336.00
07/27/2016 23:00,2,0.000,ALERT,213.51,300.87,60.002,1469674804,"201051344000988","219011344069620",0.00,18.30,0,294.86,301.77,0.0,0.0,0.000,488076.7,488076.7,728,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674840,806337.00
07/27/2016 23:00,2,0.000,ALERT,213.29,299.97,60.002,1469674804,"201051344001025","219011344069620",0.00,18.00,0,296.96,302.37,0.0,0.0,0.000,501951.1,501951.1,725,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674841,806338.00
07/27/2016 23:00,2,0.000,ALERT,213.51,301.17,59.986,1469674804,"201051344000458","219011344069620",0.00,19.00,0,297.26,302.98,0.0,0.0,0.000,498995.0,498995.0,726,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674843,806339.00
07/27/2016 23:00,2,0.000,ALERT,214.19,300.87,59.954,1469674804,"201051344000853","219011344069620",0.00,18.00,0,296.96,302.37,0.0,0.0,0.000,498107.0,498107.0,724,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674845,806340.00
07/27/2016 23:00,2,0.000,ALERT,213.96,300.87,59.996,1469674804,"201051344000685","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,502031.9,502031.9,725,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674847,806341.00
07/27/2016 23:00,2,0.000,ALERT,213.51,299.97,59.996,1469674804,"201051344000917","219011344069620",0.00,19.30,0,296.36,301.17,0.0,0.0,0.000,498971.0,498971.0,724,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674849,806342.00
07/27/2016 23:00,2,0.000,ALERT,213.74,300.87,59.996,1469674804,"201051344001145","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,504144.2,504144.2,725,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674851,806343.00
07/27/2016 23:00,2,0.000,ALERT,213.74,300.27,59.986,1469674804,"201051344000651","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,496926.7,496926.7,723,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674852,806344.00
07/27/2016 23:00,2,0.000,ALERT,212.38,299.67,59.986,1469674804,"274151322000088","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,730819.9,730819.9,722,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674854,806345.00
07/27/2016 23:00,2,0.000,ALERT,213.06,299.07,59.991,1469674804,"274151322000068","219011344069620",0.00,20.00,0,296.96,300.27,0.0,0.0,0.000,624540.1,624540.1,730,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674856,806346.00
07/27/2016 23:00,2,0.000,ALERT,213.29,300.57,59.949,1469674804,"201051344001135","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,492997.1,492997.1,727,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674858,806347.00
07/27/2016 23:00,2,0.000,ALERT,213.29,301.47,59.996,1469674804,"201051344000594","219011344069620",0.00,18.70,0,297.26,302.68,0.0,0.0,0.000,503257.0,503257.0,724,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674860,806348.00
07/27/2016 23:00,2,0.000,ALERT,213.74,300.57,59.986,1469674804,"201051344001203","219011344069620",0.00,18.30,0,297.26,303.58,0.0,0.0,0.000,500717.9,500717.9,727,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469674861,806349.00
07/27/2016 23:00,2,0.000,ALERT,212.38,300.57,59.996,1469674804,"274151322000054","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,746142.3,746142.3,724,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674863,806350.00
07/27/2016 23:00,2,0.000,ALERT,213.96,300.57,60.002,1469674804,"201051344000867","219011344069620",0.00,19.00,0,296.66,302.37,0.0,0.0,0.000,490619.6,490619.6,724,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674865,806351.00
07/27/2016 23:00,2,0.000,ALERT,213.51,300.87,59.996,1469674804,"201051344001093","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,498396.2,498396.2,727,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674867,806352.00
07/27/2016 23:00,2,0.000,ALERT,213.51,300.57,60.034,1469674804,"201051344000900","219011344069620",0.00,18.00,0,296.66,301.77,0.0,0.0,0.000,506824.0,506824.0,727,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469674869,806353.00
07/27/2016 23:00,2,0.000,ALERT,213.96,300.57,60.007,1469674804,"201051344000648","219011344069620",0.00,17.80,0,296.66,302.37,0.0,0.0,0.000,496977.7,496977.7,728,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674870,806354.00
07/27/2016 23:00,2,0.000,ALERT,213.51,301.17,59.975,1469674804,"201051344000569","219011344069620",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,507431.4,507431.4,725,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674872,806355.00
07/27/2016 23:00,2,0.000,ALERT,213.51,300.87,60.007,1469674804,"201051344000983","219011344069620",0.00,18.30,0,297.57,302.68,0.0,0.0,0.000,499373.6,499373.6,726,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674874,806356.00
07/27/2016 23:00,2,0.000,ALERT,213.74,300.87,60.002,1469674804,"201051344001158","219011344069620",0.00,18.00,0,296.66,301.77,0.0,0.0,0.000,492316.9,492316.9,724,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674876,806357.00
07/27/2016 23:00,2,0.000,ALERT,214.19,301.47,60.023,1469674804,"201051344000576","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,499649.9,499649.9,727,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674878,806358.00
07/27/2016 23:00,2,0.000,ALERT,212.61,299.37,60.002,1469674804,"274151322000087","219011344069620",0.00,20.70,0,296.96,300.57,0.0,0.0,0.000,718961.1,718961.1,730,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469674880,806359.00
07/27/2016 23:15,2,0.000,ALERT,213.51,300.27,59.991,1469675704,"201051344000645","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,499211.7,499211.7,728,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675706,806360.00
07/27/2016 23:15,2,0.000,ALERT,212.38,299.67,59.986,1469675704,"274151322000085","219011344069620",0.00,19.50,0,298.17,301.47,0.0,0.0,0.000,746836.8,746836.8,723,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675708,806361.00
