ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2016 23:15,2,0.000,ALERT,213.74,299.97,59.954,1469675704,"201051344000633","219011344069620",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,490527.6,490527.6,724,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675710,806362.00
07/27/2016 23:15,2,0.000,ALERT,213.06,299.97,59.986,1469675704,"201051344000469","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,492637.6,492637.6,729,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675711,806363.00
07/27/2016 23:15,2,0.000,ALERT,212.83,299.97,59.965,1469675704,"201051344000646","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,494206.6,494206.6,726,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469675713,806364.00
07/27/2016 23:15,2,0.000,ALERT,212.16,299.37,59.970,1469675704,"274151322000052","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,764795.0,764795.0,723,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675715,806365.00
07/27/2016 23:15,2,0.000,ALERT,213.29,300.27,59.981,1469675704,"201051344000585","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,502798.7,502798.7,727,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675717,806366.00
07/27/2016 23:15,2,0.000,ALERT,213.06,300.87,59.981,1469675704,"201051344001230","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,497589.7,497589.7,727,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675718,806367.00
07/27/2016 23:15,2,0.000,ALERT,213.29,300.57,59.981,1469675704,"201051344000582","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,490525.6,490525.6,724,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675720,806368.00
07/27/2016 23:15,2,0.000,ALERT,212.61,299.97,59.949,1469675704,"201051344000955","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,503862.3,503862.3,726,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675722,806369.00
07/27/2016 23:15,2,0.000,ALERT,212.38,298.77,59.981,1469675704,"274151322000094","219011344069620",0.00,19.30,0,297.57,300.87,0.0,0.0,0.000,624419.1,624419.1,736,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675724,806370.00
07/27/2016 23:15,2,0.000,ALERT,213.06,300.57,59.986,1469675704,"201051344000579","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,506698.6,506698.6,728,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675726,806371.00
07/27/2016 23:15,2,0.000,ALERT,213.06,300.57,59.996,1469675704,"201051344000890","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,501094.0,501094.0,724,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675728,806372.00
07/27/2016 23:15,2,0.000,ALERT,213.06,300.27,59.986,1469675704,"201051344000438","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,502751.4,502751.4,727,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675729,806373.00
07/27/2016 23:15,2,0.000,ALERT,213.06,299.37,59.944,1469675704,"201051344000417","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,494490.9,494490.9,723,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675731,806374.00
07/27/2016 23:15,2,0.000,ALERT,212.38,299.37,59.986,1469675704,"274151322000083","219011344069620",0.00,19.30,0,298.47,301.77,0.0,0.0,0.000,757907.8,757907.8,726,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469675733,806375.00
07/27/2016 23:15,2,0.000,ALERT,213.06,299.37,59.986,1469675704,"274151322000076","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,808100.7,808100.7,720,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675735,806376.00
07/27/2016 23:15,2,0.000,ALERT,213.06,301.17,59.986,1469675704,"201051344000868","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,491549.9,491549.9,728,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675737,806377.00
07/27/2016 23:15,2,0.000,ALERT,212.16,300.87,59.991,1469675704,"274151322000095","219011344069620",0.00,19.00,0,299.07,302.07,0.0,0.0,0.000,799881.3,799881.3,721,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675739,806378.00
07/27/2016 23:15,2,0.000,ALERT,212.83,300.27,59.986,1469675704,"201051344000988","219011344069620",0.00,18.30,0,296.66,302.37,0.0,0.0,0.000,488076.7,488076.7,730,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675740,806379.00
07/27/2016 23:15,2,0.000,ALERT,212.83,299.37,60.007,1469675704,"201051344001025","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,501951.1,501951.1,727,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675742,806380.00
07/27/2016 23:15,2,0.000,ALERT,213.74,300.27,59.991,1469675704,"201051344000853","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,498107.0,498107.0,726,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675745,806381.00
07/27/2016 23:15,2,0.000,ALERT,213.29,300.27,59.991,1469675704,"201051344000685","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,502031.9,502031.9,727,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675747,806382.00
07/27/2016 23:15,2,0.000,ALERT,213.06,299.67,59.996,1469675704,"201051344000917","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,498971.0,498971.0,726,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675749,806383.00
07/27/2016 23:15,2,0.000,ALERT,213.29,300.57,59.991,1469675704,"201051344001145","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,504144.2,504144.2,727,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675751,806384.00
07/27/2016 23:15,2,0.000,ALERT,213.29,299.67,59.996,1469675704,"201051344000651","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,496926.7,496926.7,725,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675752,806385.00
07/27/2016 23:15,2,0.000,ALERT,211.70,299.07,59.996,1469675704,"274151322000088","219011344069620",0.00,19.50,0,297.87,301.17,0.0,0.0,0.000,730819.9,730819.9,724,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675754,806386.00
07/27/2016 23:15,2,0.000,ALERT,212.83,298.77,59.991,1469675704,"274151322000068","219011344069620",0.00,20.00,0,297.57,300.57,0.0,0.0,0.000,624540.1,624540.1,732,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675756,806387.00
07/27/2016 23:15,2,0.000,ALERT,212.83,300.27,60.012,1469675704,"201051344001135","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,492997.1,492997.1,729,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469675758,806388.00
07/27/2016 23:15,2,0.000,ALERT,213.06,301.17,60.007,1469675704,"201051344000594","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,503257.0,503257.0,726,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675760,806389.00
07/27/2016 23:15,2,0.000,ALERT,213.06,299.97,59.991,1469675704,"201051344001203","219011344069620",0.00,18.30,0,298.77,304.18,0.0,0.0,0.000,500717.9,500717.9,729,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675762,806390.00
07/27/2016 23:15,2,0.000,ALERT,212.16,299.97,60.007,1469675704,"274151322000054","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,746142.3,746142.3,726,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675763,806391.00
07/27/2016 23:15,2,0.000,ALERT,213.29,300.27,60.002,1469675704,"201051344000867","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,490619.6,490619.6,726,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675765,806392.00
07/27/2016 23:15,2,0.000,ALERT,213.06,300.27,59.991,1469675704,"201051344001093","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,498396.2,498396.2,729,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675767,806393.00
07/27/2016 23:15,2,0.000,ALERT,213.06,300.57,59.991,1469675704,"201051344000900","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,506824.0,506824.0,729,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675769,806394.00
07/27/2016 23:15,2,0.000,ALERT,213.51,299.97,59.991,1469675704,"201051344000648","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,496977.7,496977.7,730,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675771,806395.00
07/27/2016 23:15,2,0.000,ALERT,213.29,300.87,60.002,1469675704,"201051344000569","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,507431.4,507431.4,727,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675773,806396.00
07/27/2016 23:15,2,0.000,ALERT,213.06,300.87,59.981,1469675704,"201051344000983","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,499373.6,499373.6,728,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675775,806397.00
07/27/2016 23:15,2,0.000,ALERT,213.06,300.27,59.991,1469675704,"201051344001158","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,492316.9,492316.9,726,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675776,806398.00
07/27/2016 23:15,2,0.000,ALERT,213.51,300.87,59.996,1469675704,"201051344000576","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,499649.9,499649.9,729,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675778,806399.00
07/27/2016 23:15,2,0.000,ALERT,212.61,299.37,59.975,1469675704,"274151322000087","219011344069620",0.00,20.30,0,297.57,300.87,0.0,0.0,0.000,718961.1,718961.1,732,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675780,806400.00
07/27/2016 23:15,2,0.000,ALERT,213.06,300.57,59.991,1469675704,"201051344000458","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,498995.0,498995.0,728,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469675782,806401.00
07/27/2016 23:30,2,0.000,ALERT,213.96,300.57,59.975,1469676603,"201051344000645","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,499211.7,499211.7,730,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676606,806402.00
07/27/2016 23:30,2,0.000,ALERT,212.83,299.97,60.023,1469676603,"274151322000085","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,746836.8,746836.8,725,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676607,806403.00
07/27/2016 23:30,2,0.000,ALERT,213.96,300.27,59.996,1469676603,"201051344000633","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,490527.6,490527.6,726,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676609,806404.00
07/27/2016 23:30,2,0.000,ALERT,213.29,300.27,60.034,1469676603,"201051344000469","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,492637.6,492637.6,731,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676611,806405.00
07/27/2016 23:30,2,0.000,ALERT,213.06,301.17,60.023,1469676603,"201051344000646","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,494206.6,494206.6,728,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676613,806406.00
07/27/2016 23:30,2,0.000,ALERT,212.38,299.37,59.991,1469676603,"274151322000052","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,764795.0,764795.0,725,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676615,806407.00
07/27/2016 23:30,2,0.000,ALERT,213.51,301.17,60.028,1469676603,"201051344000585","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,502798.7,502798.7,729,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676616,806408.00
07/27/2016 23:30,2,0.000,ALERT,213.29,301.77,60.039,1469676603,"201051344001230","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,497589.7,497589.7,729,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469676618,806409.00
07/27/2016 23:30,2,0.000,ALERT,213.74,302.07,60.023,1469676603,"201051344000582","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,490525.6,490525.6,726,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676620,806410.00
07/27/2016 23:30,2,0.000,ALERT,213.06,301.17,60.039,1469676603,"201051344000955","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,503862.3,503862.3,728,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676622,806411.00
07/27/2016 23:30,2,0.000,ALERT,212.83,299.67,60.018,1469676603,"274151322000094","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,624419.1,624419.1,738,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676624,806412.00
07/27/2016 23:30,2,0.000,ALERT,213.29,301.17,59.986,1469676603,"201051344000579","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,506698.6,506698.6,730,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469676626,806413.00
07/27/2016 23:30,2,0.000,ALERT,213.29,301.77,60.023,1469676603,"201051344000890","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,501094.0,501094.0,726,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469676627,806414.00
07/27/2016 23:30,2,0.000,ALERT,213.51,301.17,60.018,1469676603,"201051344000438","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,502751.4,502751.4,729,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676629,806415.00
07/27/2016 23:30,2,0.000,ALERT,213.51,300.57,60.023,1469676603,"201051344000417","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,494490.9,494490.9,725,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676631,806416.00
07/27/2016 23:30,2,0.000,ALERT,212.83,300.27,60.012,1469676603,"274151322000083","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,757907.8,757907.8,728,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676633,806417.00
07/27/2016 23:30,2,0.000,ALERT,213.29,299.97,59.975,1469676603,"274151322000076","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,808100.7,808100.7,722,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676636,806418.00
07/27/2016 23:30,2,0.000,ALERT,213.29,301.47,60.023,1469676603,"201051344000868","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,491549.9,491549.9,730,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676637,806419.00
07/27/2016 23:30,2,0.000,ALERT,212.83,301.47,60.012,1469676603,"274151322000095","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,799881.3,799881.3,723,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676639,806420.00
07/27/2016 23:30,2,0.000,ALERT,213.29,300.57,60.012,1469676603,"201051344000988","219011344069620",0.00,18.30,0,296.06,301.77,0.0,0.0,0.000,488076.7,488076.7,732,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469676641,806421.00
07/27/2016 23:30,2,0.000,ALERT,213.29,300.57,60.023,1469676603,"201051344001025","219011344069620",0.00,17.80,0,297.57,302.98,0.0,0.0,0.000,501951.1,501951.1,729,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676643,806422.00
07/27/2016 23:30,2,0.000,ALERT,213.51,300.87,60.018,1469676603,"201051344000458","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,498995.0,498995.0,730,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676645,806423.00
07/27/2016 23:30,2,0.000,ALERT,213.96,300.87,60.018,1469676603,"201051344000853","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,498107.0,498107.0,728,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676646,806424.00
07/27/2016 23:30,2,0.000,ALERT,213.74,301.47,60.034,1469676603,"201051344000685","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,502031.9,502031.9,729,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676648,806425.00
07/27/2016 23:30,2,0.000,ALERT,213.51,300.57,60.023,1469676603,"201051344000917","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,498971.0,498971.0,728,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676650,806426.00
07/27/2016 23:30,2,0.000,ALERT,213.51,301.47,60.018,1469676603,"201051344001145","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,504144.2,504144.2,729,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676652,806427.00
07/27/2016 23:30,2,0.000,ALERT,213.51,300.57,59.986,1469676603,"201051344000651","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,496926.7,496926.7,727,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676653,806428.00
07/27/2016 23:30,2,0.000,ALERT,212.38,299.97,60.007,1469676603,"274151322000088","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,730819.9,730819.9,726,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676655,806429.00
07/27/2016 23:30,2,0.000,ALERT,213.29,299.37,60.028,1469676603,"274151322000068","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,624540.1,624540.1,734,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469676657,806430.00
07/27/2016 23:30,2,0.000,ALERT,212.83,300.87,60.012,1469676603,"201051344001135","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,492997.1,492997.1,731,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469676659,806431.00
07/27/2016 23:30,2,0.000,ALERT,213.06,301.17,60.007,1469676603,"201051344000594","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,503257.0,503257.0,728,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676661,806432.00
07/27/2016 23:30,2,0.000,ALERT,213.29,300.87,60.028,1469676603,"201051344001203","219011344069620",0.00,18.30,0,298.17,304.18,0.0,0.0,0.000,500717.9,500717.9,731,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676663,806433.00
07/27/2016 23:30,2,0.000,ALERT,212.38,299.67,60.007,1469676603,"274151322000054","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,746142.3,746142.3,728,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676664,806434.00
07/27/2016 23:30,2,0.000,ALERT,213.51,300.27,60.012,1469676603,"201051344000867","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,490619.6,490619.6,728,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676666,806435.00
07/27/2016 23:30,2,0.000,ALERT,213.29,301.47,60.044,1469676603,"201051344001093","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,498396.2,498396.2,731,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676668,806436.00
07/27/2016 23:30,2,0.000,ALERT,213.06,300.27,60.007,1469676603,"201051344000900","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,506824.0,506824.0,731,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676670,806437.00
07/27/2016 23:30,2,0.000,ALERT,213.51,299.97,60.007,1469676603,"201051344000648","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,496977.7,496977.7,732,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676672,806438.00
07/27/2016 23:30,2,0.000,ALERT,213.29,300.87,59.981,1469676603,"201051344000569","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,507431.4,507431.4,729,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469676674,806439.00
07/27/2016 23:30,2,0.000,ALERT,213.29,300.57,60.007,1469676603,"201051344000983","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,499373.6,499373.6,730,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676675,806440.00
07/27/2016 23:30,2,0.000,ALERT,213.29,300.27,60.012,1469676603,"201051344001158","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,492316.9,492316.9,728,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676677,806441.00
07/27/2016 23:30,2,0.000,ALERT,213.74,300.87,60.012,1469676603,"201051344000576","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,499649.9,499649.9,731,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676679,806442.00
07/27/2016 23:30,2,0.000,ALERT,212.83,299.67,60.012,1469676603,"274151322000087","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,718961.1,718961.1,734,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469676681,806443.00
07/27/2016 23:45,2,0.000,ALERT,213.74,300.57,60.018,1469677503,"201051344000645","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,499211.7,499211.7,732,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677505,806444.00
07/27/2016 23:45,2,0.000,ALERT,212.61,300.27,60.012,1469677503,"274151322000085","219011344069620",0.00,19.50,0,298.17,301.47,0.0,0.0,0.000,746836.8,746836.8,727,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469677507,806445.00
07/27/2016 23:45,2,0.000,ALERT,213.96,300.27,59.986,1469677503,"201051344000633","219011344069620",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,490527.6,490527.6,728,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677509,806446.00
07/27/2016 23:45,2,0.000,ALERT,213.29,300.27,59.996,1469677503,"201051344000469","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,492637.6,492637.6,733,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677510,806447.00
07/27/2016 23:45,2,0.000,ALERT,212.83,300.57,60.012,1469677503,"201051344000646","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,494206.6,494206.6,730,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677512,806448.00
07/27/2016 23:45,2,0.000,ALERT,212.38,300.57,59.986,1469677503,"274151322000052","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,764795.0,764795.0,727,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677514,806449.00
07/27/2016 23:45,2,0.000,ALERT,213.29,301.17,59.959,1469677503,"201051344000585","219011344069620",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,502798.7,502798.7,731,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469677516,806450.00
07/27/2016 23:45,2,0.000,ALERT,213.06,301.47,59.991,1469677503,"201051344001230","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,497589.7,497589.7,731,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677518,806451.00
07/27/2016 23:45,2,0.000,ALERT,213.51,301.47,59.986,1469677503,"201051344000582","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,490525.6,490525.6,728,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469677519,806452.00
07/27/2016 23:45,2,0.000,ALERT,212.83,300.87,59.996,1469677503,"201051344000955","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,503862.3,503862.3,730,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677521,806453.00
07/27/2016 23:45,2,0.000,ALERT,212.61,299.37,59.986,1469677503,"274151322000094","219011344069620",0.00,19.30,0,297.57,300.87,0.0,0.0,0.000,624419.1,624419.1,740,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677523,806454.00
07/27/2016 23:45,2,0.000,ALERT,213.29,301.17,59.991,1469677503,"201051344000579","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,506698.6,506698.6,732,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677525,806455.00
07/27/2016 23:45,2,0.000,ALERT,213.06,301.47,59.996,1469677503,"201051344000890","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,501094.0,501094.0,728,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677527,806456.00
07/27/2016 23:45,2,0.000,ALERT,213.29,300.87,59.991,1469677503,"201051344000438","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,502751.4,502751.4,731,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677528,806457.00
07/27/2016 23:45,2,0.000,ALERT,213.29,300.27,59.996,1469677503,"201051344000417","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,494490.9,494490.9,727,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469677530,806458.00
07/27/2016 23:45,2,0.000,ALERT,212.38,300.57,59.975,1469677503,"274151322000083","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,757907.8,757907.8,730,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677532,806459.00
07/27/2016 23:45,2,0.000,ALERT,213.06,299.67,59.986,1469677503,"274151322000076","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,808100.7,808100.7,724,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677534,806460.00
07/27/2016 23:45,2,0.000,ALERT,213.29,301.17,60.023,1469677503,"201051344000868","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,491549.9,491549.9,732,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677536,806461.00
07/27/2016 23:45,2,0.000,ALERT,212.61,301.17,59.991,1469677503,"274151322000095","219011344069620",0.00,18.70,0,299.07,302.37,0.0,0.0,0.000,799881.3,799881.3,725,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677537,806462.00
07/27/2016 23:45,2,0.000,ALERT,213.06,300.57,59.986,1469677503,"201051344000988","219011344069620",0.00,18.30,0,296.36,302.07,0.0,0.0,0.000,488076.7,488076.7,734,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677539,806463.00
07/27/2016 23:45,2,0.000,ALERT,212.83,299.97,60.002,1469677503,"201051344001025","219011344069620",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,501951.1,501951.1,731,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469677541,806464.00
07/27/2016 23:45,2,0.000,ALERT,213.29,300.87,59.996,1469677503,"201051344000458","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,498995.0,498995.0,732,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677543,806465.00
07/27/2016 23:45,2,0.000,ALERT,213.74,300.57,59.991,1469677503,"201051344000853","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,498107.0,498107.0,730,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677545,806466.00
07/27/2016 23:45,2,0.000,ALERT,213.51,301.17,59.996,1469677503,"201051344000685","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,502031.9,502031.9,731,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677546,806467.00
07/27/2016 23:45,2,0.000,ALERT,213.29,300.27,59.991,1469677503,"201051344000917","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,498971.0,498971.0,730,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677548,806468.00
07/27/2016 23:45,2,0.000,ALERT,213.29,301.17,59.991,1469677503,"201051344001145","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,504144.2,504144.2,731,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469677550,806469.00
07/27/2016 23:45,2,0.000,ALERT,213.29,300.57,60.002,1469677503,"201051344000651","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,496926.7,496926.7,729,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677552,806470.00
07/27/2016 23:45,2,0.000,ALERT,212.16,299.97,59.991,1469677503,"274151322000088","219011344069620",0.00,19.50,0,297.87,301.17,0.0,0.0,0.000,730819.9,730819.9,728,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469677554,806471.00
07/27/2016 23:45,2,0.000,ALERT,213.29,299.37,59.996,1469677503,"274151322000068","219011344069620",0.00,19.80,0,297.26,300.57,0.0,0.0,0.000,624540.1,624540.1,736,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677556,806472.00
07/27/2016 23:45,2,0.000,ALERT,212.83,300.87,60.007,1469677503,"201051344001135","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,492997.1,492997.1,733,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469677557,806473.00
07/27/2016 23:45,2,0.000,ALERT,212.83,301.17,59.996,1469677503,"201051344000594","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,503257.0,503257.0,730,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469677559,806474.00
07/27/2016 23:45,2,0.000,ALERT,213.51,300.87,59.996,1469677503,"201051344001203","219011344069620",0.00,18.00,0,298.47,304.18,0.0,0.0,0.000,500717.9,500717.9,733,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677561,806475.00
07/27/2016 23:45,2,0.000,ALERT,212.38,300.87,59.996,1469677503,"274151322000054","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,746142.3,746142.3,730,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677563,806476.00
07/27/2016 23:45,2,0.000,ALERT,213.51,300.57,59.991,1469677503,"201051344000867","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,490619.6,490619.6,730,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677564,806477.00
07/27/2016 23:45,2,0.000,ALERT,213.51,300.87,60.007,1469677503,"201051344001093","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,498396.2,498396.2,733,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469677566,806478.00
07/27/2016 23:45,2,0.000,ALERT,213.29,300.87,59.986,1469677503,"201051344000900","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,506824.0,506824.0,733,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677568,806479.00
07/27/2016 23:45,2,0.000,ALERT,213.51,300.27,60.018,1469677503,"201051344000648","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,496977.7,496977.7,734,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677570,806480.00
07/27/2016 23:45,2,0.000,ALERT,213.29,301.47,59.991,1469677503,"201051344000569","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,507431.4,507431.4,731,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677572,806481.00
07/27/2016 23:45,2,0.000,ALERT,213.29,301.17,60.039,1469677503,"201051344000983","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,499373.6,499373.6,732,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677573,806482.00
07/27/2016 23:45,2,0.000,ALERT,213.29,300.57,60.007,1469677503,"201051344001158","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,492316.9,492316.9,730,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469677575,806483.00
07/27/2016 23:45,2,0.000,ALERT,213.74,301.17,60.002,1469677503,"201051344000576","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,499649.9,499649.9,733,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677577,806484.00
07/27/2016 23:45,2,0.000,ALERT,212.61,299.67,59.996,1469677503,"274151322000087","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,718961.1,718961.1,736,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469677579,806485.00
